Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,7.28,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,14.08,5.82
2016,1,1,8,15,0.0,29.5,4.25,4.0,29.5,26.01,17.77
2016,1,1,8,30,0.0,43.0,4.3,4.0,43.0,37.78,29.02
2016,1,1,8,45,0.0,58.0,4.4,4.0,58.0,50.39,40.95
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,62.85,52.63
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,74.43,63.33
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,85.88,73.78
2016,1,1,9,45,12.0,131.0,4.55,4.5,136.0,108.85,94.45
2016,1,1,10,0,24.0,161.0,4.6,5.0,171.0,131.59,109.32
2016,1,1,10,15,104.5,187.0,4.5,5.0,236.5,148.16,119.68
2016,1,1,10,30,185.0,213.0,4.4,5.0,302.0,185.62,146.79
2016,1,1,10,45,183.5,228.5,4.35,5.0,321.0,210.62,167.79
2016,1,1,11,0,182.0,244.0,4.3,5.0,340.0,235.53,189.44
2016,1,1,11,15,121.0,245.0,4.25,5.0,310.0,233.47,190.64
2016,1,1,11,30,60.0,246.0,4.2,5.0,280.0,226.09,186.63
2016,1,1,11,45,62.5,253.0,4.2,5.5,289.0,238.63,197.02
2016,1,1,12,0,65.0,260.0,4.2,6.0,298.0,251.34,207.47
2016,1,1,12,15,115.5,271.0,4.15,6.0,339.5,289.09,238.77
2016,1,1,12,30,166.0,282.0,4.1,6.0,381.0,333.88,276.01
2016,1,1,12,45,97.5,259.5,4.05,6.0,317.5,284.49,235.74
2016,1,1,13,0,29.0,237.0,4.0,6.0,254.0,232.25,192.3
2016,1,1,13,15,39.0,241.0,3.95,6.0,264.0,245.31,203.61
2016,1,1,13,30,49.0,245.0,3.9,6.0,274.0,259.13,215.48
2016,1,1,13,45,24.5,203.0,3.85,6.0,217.5,199.71,165.75
2016,1,1,14,0,0.0,161.0,3.8,6.0,161.0,145.63,119.88
2016,1,1,14,15,0.0,105.0,3.7,6.0,105.0,93.6,75.64
2016,1,1,14,30,0.0,49.0,3.6,6.0,49.0,43.28,32.22
2016,1,1,14,45,0.0,85.5,3.5,6.0,85.5,75.79,60.61
2016,1,1,15,0,0.0,122.0,3.4,6.0,122.0,111.29,91.45
2016,1,1,15,15,0.0,111.0,3.2,6.0,111.0,101.35,83.01
2016,1,1,15,30,0.0,100.0,3.0,6.0,100.0,91.37,74.53
2016,1,1,15,45,0.0,87.5,2.8,6.0,87.5,79.81,64.59
2016,1,1,16,0,0.0,75.0,2.6,6.0,75.0,68.17,54.47
2016,1,1,16,15,0.0,62.0,2.35,5.5,62.0,55.91,43.77
2016,1,1,16,30,0.0,49.0,2.1,5.0,49.0,43.52,32.78
2016,1,1,16,45,0.0,36.5,1.85,5.0,36.5,32.19,22.53
2016,1,1,17,0,0.0,24.0,1.6,5.0,24.0,21.14,12.45
2016,1,1,17,15,0.0,14.0,1.55,4.5,14.0,12.31,3.32
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.64,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.0,0.8,4.5,2.0,1.82,0.0
2016,1,2,8,0,0.0,4.0,0.8,5.0,4.0,3.5,0.0
2016,1,2,8,15,0.0,7.0,0.8,5.0,7.0,6.14,0.0
2016,1,2,8,30,0.0,10.0,0.8,5.0,10.0,8.78,2.42
2016,1,2,8,45,0.0,14.0,0.85,5.0,14.0,12.3,5.77
2016,1,2,9,0,0.0,18.0,0.9,5.0,18.0,15.82,9.09
2016,1,2,9,15,0.0,21.5,0.85,5.0,21.5,18.91,11.98
2016,1,2,9,30,0.0,25.0,0.8,5.0,25.0,22.01,14.84
2016,1,2,9,45,3.5,86.5,0.8,5.5,88.0,75.44,63.79
2016,1,2,10,0,7.0,148.0,0.8,6.0,151.0,122.27,100.71
2016,1,2,10,15,26.5,173.0,0.8,6.0,185.5,144.29,118.1
2016,1,2,10,30,46.0,198.0,0.8,6.0,220.0,162.87,132.24
2016,1,2,10,45,27.0,190.0,0.8,6.0,203.5,159.95,130.33
2016,1,2,11,0,8.0,182.0,0.8,6.0,187.0,156.97,128.52
2016,1,2,11,15,4.0,167.0,0.8,6.0,169.5,145.38,118.84
2016,1,2,11,30,0.0,152.0,0.8,6.0,152.0,132.6,108.14
2016,1,2,11,45,0.0,150.5,0.8,6.5,150.5,131.86,107.26
2016,1,2,12,0,0.0,149.0,0.8,7.0,149.0,131.02,106.28
2016,1,2,12,15,0.0,135.5,0.85,7.0,135.5,119.65,96.72
2016,1,2,12,30,0.0,122.0,0.9,7.0,122.0,108.01,86.95
2016,1,2,12,45,0.0,105.0,0.95,7.5,105.0,93.08,74.22
2016,1,2,13,0,0.0,88.0,1.0,8.0,88.0,77.98,61.35
2016,1,2,13,15,9.0,151.5,0.95,8.0,157.0,140.33,114.06
2016,1,2,13,30,18.0,215.0,0.9,8.0,226.0,205.2,167.62
2016,1,2,13,45,16.5,207.5,0.9,8.5,217.5,198.93,162.08
2016,1,2,14,0,15.0,200.0,0.9,9.0,209.0,192.51,156.77
2016,1,2,14,15,9.0,182.5,0.8,9.0,188.0,173.22,140.98
2016,1,2,14,30,3.0,165.0,0.7,9.0,167.0,153.48,124.77
2016,1,2,14,45,13.0,168.0,0.6,9.0,174.5,164.85,134.73
2016,1,2,15,0,23.0,171.0,0.5,9.0,182.0,177.03,145.22
2016,1,2,15,15,20.0,157.0,0.4,8.5,165.5,162.84,133.78
2016,1,2,15,30,17.0,143.0,0.3,8.0,149.0,148.59,122.27
2016,1,2,15,45,13.0,127.0,0.25,8.0,131.0,131.39,107.94
2016,1,2,16,0,9.0,111.0,0.2,8.0,113.0,114.16,93.39
2016,1,2,16,15,4.5,93.0,0.2,7.5,94.0,94.17,76.4
2016,1,2,16,30,0.0,75.0,0.2,7.0,75.0,74.04,58.92
2016,1,2,16,45,0.0,56.5,0.2,6.5,56.5,55.74,42.79
2016,1,2,17,0,0.0,38.0,0.2,6.0,38.0,36.61,25.66
2016,1,2,17,15,0.0,22.5,0.25,5.5,22.5,20.35,9.53
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,6.37,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,158.0,14.5,2.65,4.5,28.0,13.19,0.0
2016,1,3,8,0,316.0,29.0,3.0,5.0,56.0,23.97,13.67
2016,1,3,8,15,420.0,39.5,3.0,5.5,99.5,31.85,22.86
2016,1,3,8,30,524.0,50.0,3.0,6.0,143.0,39.53,30.38
2016,1,3,8,45,308.5,79.5,3.05,6.5,138.5,59.24,48.62
2016,1,3,9,0,93.0,109.0,3.1,7.0,134.0,83.35,70.65
2016,1,3,9,15,103.5,127.0,3.1,7.5,159.5,95.91,81.92
2016,1,3,9,30,114.0,145.0,3.1,8.0,185.0,108.11,92.65
2016,1,3,9,45,150.0,162.5,3.15,9.0,221.5,119.84,102.59
2016,1,3,10,0,186.0,180.0,3.2,10.0,258.0,133.52,114.08
2016,1,3,10,15,144.5,196.5,3.15,10.5,260.0,156.46,122.71
2016,1,3,10,30,103.0,213.0,3.1,11.0,262.0,179.61,141.95
2016,1,3,10,45,64.0,209.5,3.05,11.5,241.0,180.12,143.52
2016,1,3,11,0,25.0,206.0,3.0,12.0,220.0,179.48,144.3
2016,1,3,11,15,73.5,234.0,2.95,12.5,275.5,214.11,170.79
2016,1,3,11,30,122.0,262.0,2.9,13.0,331.0,256.75,204.05
2016,1,3,11,45,182.0,266.5,2.9,13.5,372.5,292.43,231.82
2016,1,3,12,0,242.0,271.0,2.9,14.0,414.0,332.89,263.78
2016,1,3,12,15,577.0,181.0,2.9,14.0,524.5,423.8,334.89
2016,1,3,12,30,912.0,91.0,2.9,14.0,635.0,533.06,421.33
2016,1,3,12,45,914.5,90.0,2.9,14.5,634.0,567.03,449.36
2016,1,3,13,0,917.0,89.0,2.9,15.0,633.0,598.47,475.17
2016,1,3,13,15,914.5,88.0,2.9,15.0,623.0,624.36,497.15
2016,1,3,13,30,912.0,87.0,2.9,15.0,613.0,647.21,516.47
2016,1,3,13,45,908.5,85.0,2.95,15.0,595.0,665.27,532.17
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,680.07,545.27
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,687.85,552.75
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,696.72,560.85
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,694.97,561.06
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,689.79,558.65
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,675.38,548.88
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,657.83,536.57
2016,1,3,15,45,792.0,64.5,2.3,14.0,337.5,631.94,516.67
2016,1,3,16,0,766.0,60.0,2.1,14.0,294.0,603.43,494.11
2016,1,3,16,15,718.5,55.0,1.9,12.5,246.5,557.96,459.89
2016,1,3,16,30,671.0,50.0,1.7,11.0,199.0,511.07,422.64
2016,1,3,16,45,599.5,42.5,1.5,10.0,151.5,445.74,367.55
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,381.06,309.4
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,273.7,197.44
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,141.07,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.0,12.5,2.65,1.5,31.5,11.37,0.0
2016,1,4,8,0,458.0,25.0,3.0,2.0,63.0,22.34,12.49
2016,1,4,8,15,560.0,32.5,2.95,2.5,110.5,28.29,19.94
2016,1,4,8,30,662.0,40.0,2.9,3.0,158.0,34.2,25.86
2016,1,4,8,45,720.0,44.5,2.9,4.0,207.5,37.19,28.8
2016,1,4,9,0,778.0,49.0,2.9,5.0,257.0,40.22,31.62
2016,1,4,9,15,814.5,52.5,2.9,5.5,304.5,42.32,33.52
2016,1,4,9,30,851.0,56.0,2.9,6.0,352.0,49.87,40.34
2016,1,4,9,45,875.5,59.0,2.95,7.0,395.0,52.28,42.3
2016,1,4,10,0,900.0,62.0,3.0,8.0,438.0,61.35,50.25
2016,1,4,10,15,917.0,63.5,2.95,8.5,475.0,114.27,60.75
2016,1,4,10,30,934.0,65.0,2.9,9.0,512.0,167.97,96.33
2016,1,4,10,45,945.0,67.0,2.9,9.5,542.5,221.6,140.36
2016,1,4,11,0,956.0,69.0,2.9,10.0,573.0,274.99,187.94
2016,1,4,11,15,963.5,70.0,2.85,10.5,596.0,326.08,234.97
2016,1,4,11,30,971.0,71.0,2.8,11.0,619.0,376.09,280.96
2016,1,4,11,45,971.5,73.0,2.75,11.5,633.0,423.16,323.87
2016,1,4,12,0,972.0,75.0,2.7,12.0,647.0,468.14,363.98
2016,1,4,12,15,973.5,75.5,2.65,12.0,653.0,509.93,401.12
2016,1,4,12,30,975.0,76.0,2.6,12.0,659.0,549.33,435.43
2016,1,4,12,45,973.0,76.5,2.6,12.0,656.5,584.37,465.72
2016,1,4,13,0,971.0,77.0,2.6,12.0,654.0,616.48,493.1
2016,1,4,13,15,967.0,76.5,2.6,12.0,643.0,643.39,516.01
2016,1,4,13,30,963.0,76.0,2.6,12.0,632.0,667.03,536.06
2016,1,4,13,45,955.0,75.0,2.6,12.5,612.5,684.3,550.03
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,698.02,561.1
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,706.55,570.23
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,711.51,576.63
2016,1,4,14,45,908.5,70.5,2.6,12.0,505.0,707.65,575.02
2016,1,4,15,0,891.0,69.0,2.6,12.0,471.0,700.31,570.71
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.5,691.04,565.17
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,673.45,553.2
2016,1,4,15,45,816.5,61.0,2.15,11.0,345.0,645.5,532.03
2016,1,4,16,0,785.0,58.0,2.0,11.0,300.0,614.96,508.06
2016,1,4,16,15,737.5,53.0,1.8,10.0,251.5,569.28,472.62
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,522.21,434.28
2016,1,4,16,45,613.0,41.5,1.45,8.0,154.5,454.26,377.12
2016,1,4,17,0,536.0,35.0,1.3,7.0,106.0,387.07,317.0
2016,1,4,17,15,392.0,24.5,1.35,6.5,64.5,280.61,207.81
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,146.4,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,154.5,14.5,2.95,1.5,27.5,13.19,0.0
2016,1,5,8,0,309.0,29.0,3.1,2.0,55.0,23.99,13.78
2016,1,5,8,15,413.5,39.5,3.1,2.5,98.5,31.86,23.16
2016,1,5,8,30,518.0,50.0,3.1,3.0,142.0,39.54,30.75
2016,1,5,8,45,580.5,57.5,3.1,3.5,189.0,44.3,35.43
2016,1,5,9,0,643.0,65.0,3.1,4.0,236.0,48.99,39.85
2016,1,5,9,15,684.0,70.0,3.0,4.0,281.5,51.49,42.2
2016,1,5,9,30,725.0,75.0,2.9,4.0,327.0,54.0,44.47
2016,1,5,9,45,751.5,79.5,2.85,4.5,368.0,61.59,51.27
2016,1,5,10,0,778.0,84.0,2.8,5.0,409.0,69.32,58.12
2016,1,5,10,15,624.5,125.5,2.75,5.0,401.0,130.28,85.93
2016,1,5,10,30,471.0,167.0,2.7,5.0,393.0,178.76,127.78
2016,1,5,10,45,659.5,130.0,2.65,5.5,467.0,212.76,147.53
2016,1,5,11,0,848.0,93.0,2.6,6.0,541.0,265.73,187.02
2016,1,5,11,15,649.5,154.5,2.6,6.5,506.0,303.76,229.78
2016,1,5,11,30,451.0,216.0,2.6,7.0,471.0,323.68,254.79
2016,1,5,11,45,676.5,151.5,2.6,8.0,545.0,379.4,297.97
2016,1,5,12,0,902.0,87.0,2.6,9.0,619.0,450.48,354.87
2016,1,5,12,15,609.5,176.5,2.6,9.5,538.0,436.69,349.23
2016,1,5,12,30,317.0,266.0,2.6,10.0,457.0,395.68,319.06
2016,1,5,12,45,286.0,271.0,2.6,10.5,442.5,400.58,323.78
2016,1,5,13,0,255.0,276.0,2.6,11.0,428.0,402.81,325.79
2016,1,5,13,15,230.0,273.5,2.6,11.0,409.5,392.51,318.44
2016,1,5,13,30,205.0,271.0,2.6,11.0,391.0,385.54,313.53
2016,1,5,13,45,166.5,263.0,2.6,11.5,358.5,362.8,295.21
2016,1,5,14,0,128.0,255.0,2.6,12.0,326.0,337.72,274.86
2016,1,5,14,15,427.0,181.5,2.55,12.0,401.0,486.03,398.16
2016,1,5,14,30,726.0,108.0,2.5,12.0,476.0,624.51,509.65
2016,1,5,14,45,396.0,150.5,2.5,12.0,349.5,449.18,369.76
2016,1,5,15,0,66.0,193.0,2.5,12.0,223.0,240.89,197.54
2016,1,5,15,15,61.0,177.5,2.35,11.5,203.5,224.31,185.22
2016,1,5,15,30,56.0,162.0,2.2,11.0,184.0,207.43,171.86
2016,1,5,15,45,48.5,143.5,2.05,11.0,161.0,184.84,153.17
2016,1,5,16,0,41.0,125.0,1.9,11.0,138.0,161.94,133.96
2016,1,5,16,15,33.5,105.5,1.8,10.5,115.0,137.43,113.29
2016,1,5,16,30,26.0,86.0,1.7,10.0,92.0,112.59,91.88
2016,1,5,16,45,13.0,66.0,1.65,9.5,69.0,75.72,59.67
2016,1,5,17,0,0.0,46.0,1.6,9.0,46.0,47.09,34.25
2016,1,5,17,15,0.0,27.5,1.75,9.0,27.5,27.12,15.37
2016,1,5,17,30,0.0,9.0,1.9,9.0,9.0,8.19,0.0
2016,1,5,17,45,0.0,4.5,2.05,9.0,4.5,4.09,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,85.0,17.0,2.35,5.5,24.0,15.46,0.0
2016,1,6,8,0,170.0,34.0,2.5,6.0,48.0,26.66,15.6
2016,1,6,8,15,268.0,49.0,2.55,6.0,88.5,37.89,28.18
2016,1,6,8,30,366.0,64.0,2.6,6.0,129.0,48.84,38.81
2016,1,6,8,45,422.5,76.0,2.65,6.5,172.5,57.08,46.65
2016,1,6,9,0,479.0,88.0,2.7,7.0,216.0,65.08,54.06
2016,1,6,9,15,239.5,59.0,2.65,7.0,123.0,42.05,33.05
2016,1,6,9,30,0.0,30.0,2.6,7.0,30.0,26.42,18.7
2016,1,6,9,45,0.0,47.0,2.6,7.5,47.0,41.47,32.38
2016,1,6,10,0,0.0,64.0,2.6,8.0,64.0,56.56,45.92
2016,1,6,10,15,0.0,56.5,2.6,8.0,56.5,49.91,37.87
2016,1,6,10,30,0.0,49.0,2.6,8.0,49.0,43.27,32.03
2016,1,6,10,45,0.0,46.5,2.65,8.5,46.5,41.06,29.99
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,38.86,27.97
2016,1,6,11,15,0.0,81.5,2.7,9.0,81.5,72.16,56.46
2016,1,6,11,30,0.0,119.0,2.7,9.0,119.0,104.68,83.95
2016,1,6,11,45,0.0,107.5,2.7,9.5,107.5,94.97,75.46
2016,1,6,12,0,0.0,96.0,2.7,10.0,96.0,85.03,66.89
2016,1,6,12,15,0.0,128.0,2.65,10.0,128.0,113.09,90.47
2016,1,6,12,30,0.0,160.0,2.6,10.0,160.0,141.42,114.06
2016,1,6,12,45,0.0,135.5,2.55,10.5,135.5,120.13,96.06
2016,1,6,13,0,0.0,111.0,2.5,11.0,111.0,98.48,77.84
2016,1,6,13,15,0.0,87.0,2.45,11.0,87.0,77.09,59.92
2016,1,6,13,30,0.0,63.0,2.4,11.0,63.0,55.74,41.93
2016,1,6,13,45,0.0,48.0,2.35,11.0,48.0,42.42,30.67
2016,1,6,14,0,0.0,33.0,2.3,11.0,33.0,29.13,19.36
2016,1,6,14,15,0.0,46.5,2.3,11.0,46.5,41.08,29.63
2016,1,6,14,30,0.0,60.0,2.3,11.0,60.0,53.04,39.91
2016,1,6,14,45,0.0,63.5,2.3,11.0,63.5,56.13,42.63
2016,1,6,15,0,0.0,67.0,2.3,11.0,67.0,59.23,45.38
2016,1,6,15,15,0.0,61.0,2.1,11.0,61.0,53.89,40.91
2016,1,6,15,30,0.0,55.0,1.9,11.0,55.0,48.56,36.43
2016,1,6,15,45,0.0,48.5,1.75,11.0,48.5,42.79,31.53
2016,1,6,16,0,0.0,42.0,1.6,11.0,42.0,37.03,26.58
2016,1,6,16,15,0.0,34.5,1.35,10.5,34.5,30.39,20.87
2016,1,6,16,30,0.0,27.0,1.1,10.0,27.0,23.76,15.08
2016,1,6,16,45,0.0,20.5,0.85,10.0,20.5,18.02,9.96
2016,1,6,17,0,0.0,14.0,0.6,10.0,14.0,12.3,4.82
2016,1,6,17,15,0.0,8.0,0.55,10.0,8.0,7.02,0.0
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.75,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.91,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,174.5,13.5,2.2,7.5,28.0,12.28,0.0
2016,1,7,8,0,349.0,27.0,2.3,8.0,56.0,22.18,11.89
2016,1,7,8,15,455.5,36.5,2.35,8.0,101.0,29.26,20.32
2016,1,7,8,30,562.0,46.0,2.4,8.0,146.0,36.18,27.11
2016,1,7,8,45,625.0,51.5,2.5,8.5,193.5,39.46,30.33
2016,1,7,9,0,688.0,57.0,2.6,9.0,241.0,46.73,37.02
2016,1,7,9,15,727.5,61.5,2.6,9.5,287.0,49.34,39.35
2016,1,7,9,30,767.0,66.0,2.6,10.0,333.0,51.97,41.6
2016,1,7,9,45,800.5,67.5,2.65,11.0,375.5,52.15,41.51
2016,1,7,10,0,834.0,69.0,2.7,12.0,418.0,57.02,45.59
2016,1,7,10,15,852.5,71.0,2.65,13.0,455.0,107.47,56.67
2016,1,7,10,30,871.0,73.0,2.6,14.0,492.0,164.99,94.85
2016,1,7,10,45,888.5,73.0,2.6,15.0,522.5,215.29,134.59
2016,1,7,11,0,906.0,73.0,2.6,16.0,553.0,265.99,178.16
2016,1,7,11,15,915.0,74.0,2.7,17.0,576.5,315.4,222.17
2016,1,7,11,30,924.0,75.0,2.8,18.0,600.0,363.97,265.32
2016,1,7,11,45,931.5,75.0,2.95,19.0,615.5,410.06,305.84
2016,1,7,12,0,939.0,75.0,3.1,20.0,631.0,454.69,344.2
2016,1,7,12,15,942.0,75.5,3.1,20.0,638.0,496.13,380.24
2016,1,7,12,30,945.0,76.0,3.1,20.0,645.0,535.39,413.75
2016,1,7,12,45,948.5,74.5,3.15,20.5,644.5,570.6,442.79
2016,1,7,13,0,952.0,73.0,3.2,21.0,644.0,603.24,469.22
2016,1,7,13,15,949.5,72.5,3.2,21.0,634.0,630.71,492.01
2016,1,7,13,30,947.0,72.0,3.2,21.0,624.0,655.04,512.1
2016,1,7,13,45,942.5,70.5,3.2,21.0,606.5,673.83,527.86
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,689.23,540.95
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,697.89,549.59
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,703.0,555.41
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,701.55,555.14
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,696.66,552.47
2016,1,7,15,15,871.0,61.0,2.5,19.5,432.0,683.74,543.24
2016,1,7,15,30,851.0,59.0,2.1,19.0,393.0,667.71,531.45
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.5,647.05,516.06
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,618.26,493.97
2016,1,7,16,15,749.0,49.0,1.35,17.0,256.5,576.03,463.59
2016,1,7,16,30,705.0,45.0,1.3,16.0,209.0,532.36,430.18
2016,1,7,16,45,632.0,39.5,1.3,15.0,161.0,467.74,378.44
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,403.81,323.75
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.5,302.19,227.18
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,192.28,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,81.83,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,154.0,14.5,2.3,7.5,27.5,13.19,0.0
2016,1,8,8,0,308.0,29.0,2.4,8.0,55.0,24.02,13.33
2016,1,8,8,15,415.5,39.5,2.3,8.5,99.0,31.88,22.59
2016,1,8,8,30,523.0,50.0,2.2,9.0,143.0,39.56,30.03
2016,1,8,8,45,583.0,58.0,2.15,9.5,190.0,44.73,34.97
2016,1,8,9,0,643.0,66.0,2.1,10.0,237.0,49.79,39.64
2016,1,8,9,15,548.5,89.0,2.35,10.5,253.5,66.21,54.39
2016,1,8,9,30,454.0,112.0,2.6,11.0,270.0,79.55,66.16
2016,1,8,9,45,430.0,132.5,2.85,12.0,297.0,92.18,76.99
2016,1,8,10,0,406.0,153.0,3.1,13.0,324.0,106.78,89.37
2016,1,8,10,15,343.5,179.5,3.25,13.5,333.0,152.7,111.67
2016,1,8,10,30,281.0,206.0,3.4,14.0,342.0,186.6,138.39
2016,1,8,10,45,234.5,225.5,3.55,15.0,343.5,216.11,163.61
2016,1,8,11,0,188.0,245.0,3.7,16.0,345.0,236.4,181.95
2016,1,8,11,15,182.0,256.5,3.7,16.5,356.5,257.51,199.67
2016,1,8,11,30,176.0,268.0,3.7,17.0,368.0,277.93,216.71
2016,1,8,11,45,88.0,142.0,3.7,17.5,192.0,156.36,121.66
2016,1,8,12,0,0.0,16.0,3.7,18.0,16.0,14.12,6.12
2016,1,8,12,15,118.0,150.0,3.6,18.0,221.5,187.65,148.01
2016,1,8,12,30,236.0,284.0,3.5,18.0,427.0,368.86,290.99
2016,1,8,12,45,118.0,191.5,3.45,18.5,263.0,237.65,187.9
2016,1,8,13,0,0.0,99.0,3.4,19.0,99.0,87.78,66.63
2016,1,8,13,15,243.0,158.5,3.25,19.0,301.0,296.72,237.61
2016,1,8,13,30,486.0,218.0,3.1,19.0,503.0,519.87,411.28
2016,1,8,13,45,694.5,151.5,3.0,19.5,545.0,606.59,478.0
2016,1,8,14,0,903.0,85.0,2.9,20.0,587.0,684.92,538.42
2016,1,8,14,15,893.0,83.5,2.7,20.0,561.5,693.18,544.7
2016,1,8,14,30,883.0,82.0,2.5,20.0,536.0,702.57,551.93
2016,1,8,14,45,865.0,81.0,2.3,20.0,502.5,699.47,549.94
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,692.9,545.31
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,678.28,534.58
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,660.49,521.21
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,635.14,502.18
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,607.11,480.28
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,562.02,448.0
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,515.47,412.96
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,456.58,365.71
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,393.84,312.51
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,225.44,169.14
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,40.3,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.19,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,12.73,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,23.12,12.77
2016,1,9,8,15,449.0,38.0,6.55,5.0,101.5,30.59,21.73
2016,1,9,8,30,557.0,48.0,6.7,5.0,147.0,37.9,28.96
2016,1,9,8,45,627.5,53.5,6.85,5.5,196.5,41.11,32.17
2016,1,9,9,0,698.0,59.0,7.0,6.0,246.0,48.53,39.08
2016,1,9,9,15,739.0,63.5,7.0,6.5,293.0,51.09,41.38
2016,1,9,9,30,780.0,68.0,7.0,7.0,340.0,53.67,43.61
2016,1,9,9,45,811.0,70.5,7.05,7.5,383.5,54.57,44.27
2016,1,9,10,0,842.0,73.0,7.1,8.0,427.0,59.29,48.35
2016,1,9,10,15,861.0,75.5,7.1,8.0,464.5,110.76,60.65
2016,1,9,10,30,880.0,78.0,7.1,8.0,502.0,163.49,95.81
2016,1,9,10,45,892.5,80.0,7.1,8.5,533.0,215.73,139.02
2016,1,9,11,0,905.0,82.0,7.1,9.0,564.0,272.77,190.23
2016,1,9,11,15,914.0,83.5,7.05,9.0,587.5,322.92,237.67
2016,1,9,11,30,923.0,85.0,7.0,9.0,611.0,372.27,284.7
2016,1,9,11,45,684.0,159.5,6.95,9.0,555.0,388.67,308.47
2016,1,9,12,0,445.0,234.0,6.9,9.0,499.0,386.45,313.27
2016,1,9,12,15,690.5,161.0,6.85,9.0,577.5,459.39,374.14
2016,1,9,12,30,936.0,88.0,6.8,9.0,656.0,543.21,445.1
2016,1,9,12,45,605.5,182.5,6.75,9.5,550.0,494.73,407.53
2016,1,9,13,0,275.0,277.0,6.7,10.0,444.0,414.83,341.68
2016,1,9,13,15,600.5,182.0,6.65,10.0,538.0,534.93,443.57
2016,1,9,13,30,926.0,87.0,6.6,10.0,632.0,659.55,548.24
2016,1,9,13,45,526.0,173.5,6.55,10.0,481.5,518.07,432.04
2016,1,9,14,0,126.0,260.0,6.5,10.0,331.0,341.42,282.9
2016,1,9,14,15,73.0,228.5,6.45,9.5,269.5,270.28,224.56
2016,1,9,14,30,20.0,197.0,6.4,9.0,208.0,196.22,162.26
2016,1,9,14,45,10.0,170.5,6.4,9.0,176.0,164.73,135.83
2016,1,9,15,0,0.0,144.0,6.4,9.0,144.0,132.72,108.66
2016,1,9,15,15,0.0,131.5,6.25,8.5,131.5,121.51,99.54
2016,1,9,15,30,0.0,119.0,6.1,8.0,119.0,110.25,90.25
2016,1,9,15,45,0.0,105.5,6.0,8.0,105.5,97.88,79.75
2016,1,9,16,0,0.0,92.0,5.9,8.0,92.0,85.45,69.08
2016,1,9,16,15,0.0,77.5,5.55,7.5,77.5,71.84,57.35
2016,1,9,16,30,0.0,63.0,5.2,7.0,63.0,58.08,45.3
2016,1,9,16,45,0.0,48.5,4.9,6.5,48.5,44.11,32.88
2016,1,9,17,0,0.0,34.0,4.6,6.0,34.0,29.99,20.21
2016,1,9,17,15,0.0,21.5,4.35,5.5,21.5,18.94,9.84
2016,1,9,17,30,0.0,9.0,4.1,5.0,9.0,7.91,0.0
2016,1,9,17,45,0.0,4.5,3.9,4.5,4.5,4.09,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,184.0,14.0,2.7,-0.5,29.5,12.73,0.0
2016,1,10,8,0,368.0,28.0,3.0,0.0,59.0,23.15,13.18
2016,1,10,8,15,475.0,38.0,3.1,0.5,105.5,30.65,22.25
2016,1,10,8,30,582.0,48.0,3.2,1.0,152.0,37.97,29.55
2016,1,10,8,45,646.5,54.5,3.3,1.5,201.5,42.0,33.58
2016,1,10,9,0,711.0,61.0,3.4,2.0,251.0,50.37,41.45
2016,1,10,9,15,751.0,65.5,3.35,2.5,299.0,52.86,43.71
2016,1,10,9,30,791.0,70.0,3.3,3.0,347.0,55.38,45.92
2016,1,10,9,45,819.5,73.0,3.25,3.5,390.5,56.62,46.87
2016,1,10,10,0,848.0,76.0,3.2,4.0,434.0,61.36,51.02
2016,1,10,10,15,867.0,78.5,3.05,4.5,472.0,113.23,63.39
2016,1,10,10,30,886.0,81.0,2.9,5.0,510.0,166.4,98.7
2016,1,10,10,45,900.0,83.0,2.8,5.5,541.5,219.33,142.29
2016,1,10,11,0,914.0,85.0,2.7,6.0,573.0,277.14,193.72
2016,1,10,11,15,922.5,86.5,2.55,6.0,596.5,327.76,240.93
2016,1,10,11,30,931.0,88.0,2.4,6.0,620.0,377.5,287.36
2016,1,10,11,45,933.5,89.5,2.3,6.5,635.0,423.97,330.01
2016,1,10,12,0,936.0,91.0,2.2,7.0,650.0,468.62,369.97
2016,1,10,12,15,938.0,91.5,2.1,7.0,657.0,510.14,406.94
2016,1,10,12,30,940.0,92.0,2.0,7.0,664.0,549.42,441.07
2016,1,10,12,45,939.0,92.0,1.9,7.5,662.5,584.26,469.97
2016,1,10,13,0,938.0,92.0,1.8,8.0,661.0,616.32,495.82
2016,1,10,13,15,934.0,91.5,1.7,8.0,650.5,643.26,517.96
2016,1,10,13,30,930.0,91.0,1.6,8.0,640.0,667.02,537.16
2016,1,10,13,45,921.0,90.5,1.55,8.5,621.0,684.4,550.59
2016,1,10,14,0,912.0,90.0,1.5,9.0,602.0,702.05,563.83
2016,1,10,14,15,901.0,88.5,1.5,9.0,575.5,710.57,571.7
2016,1,10,14,30,890.0,87.0,1.5,9.0,549.0,715.51,576.92
2016,1,10,14,45,876.0,84.0,1.5,9.0,515.5,713.17,576.75
2016,1,10,15,0,862.0,81.0,1.5,9.0,482.0,707.31,573.75
2016,1,10,15,15,840.5,78.0,1.45,8.5,442.5,692.83,564.82
2016,1,10,15,30,819.0,75.0,1.4,8.0,403.0,675.12,553.44
2016,1,10,15,45,786.5,71.5,1.4,8.0,358.0,646.24,532.78
2016,1,10,16,0,754.0,68.0,1.4,8.0,313.0,614.71,509.31
2016,1,10,16,15,707.5,62.5,1.25,7.0,264.5,569.27,474.55
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,527.88,441.18
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.5,460.27,384.49
2016,1,10,17,0,508.0,43.0,0.9,5.0,119.0,393.75,325.88
2016,1,10,17,15,254.0,38.0,0.95,4.5,76.0,229.38,181.92
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,48.21,1.16
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.01,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,7,45,79.5,15.0,1.1,1.5,21.5,13.64,0.0
2016,1,11,8,0,159.0,30.0,1.2,2.0,43.0,23.45,13.35
2016,1,11,8,15,213.5,47.5,1.25,2.5,78.0,36.58,27.47
2016,1,11,8,30,268.0,65.0,1.3,3.0,113.0,49.26,39.71
2016,1,11,8,45,301.5,81.5,1.4,3.5,150.5,60.68,50.55
2016,1,11,9,0,335.0,98.0,1.5,4.0,188.0,71.69,60.77
2016,1,11,9,15,368.5,109.0,1.5,4.5,224.5,78.34,66.77
2016,1,11,9,30,402.0,120.0,1.5,5.0,261.0,84.79,72.44
2016,1,11,9,45,436.5,130.5,1.55,6.0,300.5,90.73,77.39
2016,1,11,10,0,471.0,141.0,1.6,7.0,340.0,98.56,83.95
2016,1,11,10,15,655.5,115.0,1.55,7.5,418.0,121.85,77.18
2016,1,11,10,30,840.0,89.0,1.5,8.0,496.0,167.25,100.09
2016,1,11,10,45,851.5,92.0,1.5,8.5,526.5,218.36,141.5
2016,1,11,11,0,863.0,95.0,1.5,9.0,557.0,269.56,186.45
2016,1,11,11,15,602.5,170.5,1.45,9.0,499.5,301.56,225.88
2016,1,11,11,30,342.0,246.0,1.4,9.0,442.0,312.64,244.87
2016,1,11,11,45,288.0,263.0,1.4,9.5,431.0,327.43,259.22
2016,1,11,12,0,234.0,280.0,1.4,10.0,420.0,336.54,268.08
2016,1,11,12,15,253.0,280.5,1.4,10.0,433.5,359.88,287.53
2016,1,11,12,30,272.0,281.0,1.4,10.0,447.0,387.01,309.78
2016,1,11,12,45,309.0,273.0,1.45,10.5,461.5,414.6,331.97
2016,1,11,13,0,346.0,265.0,1.5,11.0,476.0,443.39,355.04
2016,1,11,13,15,372.0,254.5,1.5,11.0,478.0,464.25,372.39
2016,1,11,13,30,398.0,244.0,1.5,11.0,480.0,484.9,389.6
2016,1,11,13,45,251.0,252.0,1.5,11.5,399.5,413.93,333.41
2016,1,11,14,0,104.0,260.0,1.5,12.0,319.0,318.12,256.69
2016,1,11,14,15,145.0,249.5,1.45,12.0,327.5,350.1,283.73
2016,1,11,14,30,186.0,239.0,1.4,12.0,336.0,373.61,303.44
2016,1,11,14,45,505.5,162.5,1.4,12.0,404.0,540.91,439.38
2016,1,11,15,0,825.0,86.0,1.4,12.0,472.0,688.78,554.69
2016,1,11,15,15,802.5,83.0,1.3,11.5,433.0,673.63,543.22
