Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.5,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,209.5,14.5,4.75,1.5,34.0,11.74,0.0
2016,1,22,8,0,419.0,29.0,5.0,2.0,68.0,23.81,14.53
2016,1,22,8,15,521.5,38.0,5.3,2.5,116.5,30.38,21.96
2016,1,22,8,30,624.0,47.0,5.6,3.0,165.0,40.24,31.48
2016,1,22,8,45,685.5,52.5,5.9,3.5,216.5,43.79,34.98
2016,1,22,9,0,747.0,58.0,6.2,4.0,268.0,47.37,38.34
2016,1,22,9,15,785.0,62.0,6.25,4.5,318.0,49.54,40.27
2016,1,22,9,30,823.0,66.0,6.3,5.0,368.0,51.73,42.14
2016,1,22,9,45,851.5,68.5,6.35,5.5,413.5,52.68,42.83
2016,1,22,10,0,880.0,71.0,6.4,6.0,459.0,59.86,49.18
2016,1,22,10,15,898.0,73.5,6.35,6.5,498.5,121.01,67.4
2016,1,22,10,30,916.0,76.0,6.3,7.0,538.0,176.27,104.91
2016,1,22,10,45,930.5,77.0,6.3,7.5,571.5,230.59,150.32
2016,1,22,11,0,945.0,78.0,6.3,8.0,605.0,285.08,199.87
2016,1,22,11,15,954.0,79.0,6.2,8.0,630.5,337.98,250.06
2016,1,22,11,30,963.0,80.0,6.1,8.0,656.0,390.03,299.61
2016,1,22,11,45,966.0,81.5,6.1,8.5,672.5,439.19,345.73
2016,1,22,12,0,969.0,83.0,6.1,9.0,689.0,486.54,389.27
2016,1,22,12,15,971.5,83.5,6.05,9.0,697.5,530.73,429.85
2016,1,22,12,30,974.0,84.0,6.0,9.0,706.0,572.66,467.65
2016,1,22,12,45,975.0,83.5,6.0,9.5,706.0,610.37,500.46
2016,1,22,13,0,976.0,83.0,6.0,10.0,706.0,645.33,530.28
2016,1,22,13,15,973.5,82.5,5.9,10.0,697.0,675.28,556.25
2016,1,22,13,30,971.0,82.0,5.8,10.0,688.0,701.99,579.21
2016,1,22,13,45,966.0,81.0,5.75,10.5,670.5,723.23,596.6
2016,1,22,14,0,961.0,80.0,5.7,11.0,653.0,740.95,610.97
2016,1,22,14,15,952.0,78.5,5.6,11.0,627.0,751.81,620.22
2016,1,22,14,30,943.0,77.0,5.5,11.0,601.0,758.98,626.31
2016,1,22,14,45,929.0,76.0,5.45,11.0,567.5,759.5,627.63
2016,1,22,15,0,915.0,75.0,5.4,11.0,534.0,756.42,626.33
2016,1,22,15,15,896.0,72.5,5.25,10.5,494.0,744.47,618.97
2016,1,22,15,30,877.0,70.0,5.1,10.0,454.0,735.04,613.61
2016,1,22,15,45,852.0,66.5,4.95,10.0,408.5,711.11,595.63
2016,1,22,16,0,827.0,63.0,4.8,10.0,363.0,684.24,575.11
2016,1,22,16,15,788.0,59.0,4.25,9.0,313.0,644.31,543.98
2016,1,22,16,30,749.0,55.0,3.7,8.0,263.0,602.42,510.64
2016,1,22,16,45,689.0,49.5,3.2,7.5,212.0,543.2,460.79
2016,1,22,17,0,629.0,44.0,2.7,7.0,161.0,483.65,407.88
2016,1,22,17,15,524.5,35.5,2.5,6.0,112.5,393.8,328.36
2016,1,22,17,30,420.0,27.0,2.3,5.0,64.0,307.52,235.51
2016,1,22,17,45,210.0,13.5,2.1,4.5,32.0,129.12,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,214.0,14.0,1.25,0.5,34.0,11.26,0.0
2016,1,23,8,0,428.0,28.0,1.4,1.0,68.0,24.96,15.75
2016,1,23,8,15,528.5,36.0,1.35,1.5,116.5,31.2,22.9
2016,1,23,8,30,629.0,44.0,1.3,2.0,165.0,37.37,29.05
2016,1,23,8,45,688.0,49.5,1.3,3.0,216.0,41.05,32.6
2016,1,23,9,0,747.0,55.0,1.3,4.0,267.0,44.72,35.97
2016,1,23,9,15,784.5,59.0,1.3,4.5,316.0,46.98,37.98
2016,1,23,9,30,822.0,63.0,1.3,5.0,365.0,49.25,39.93
2016,1,23,9,45,847.5,65.5,1.3,6.0,410.0,50.27,40.6
2016,1,23,10,0,873.0,68.0,1.3,7.0,455.0,65.35,54.0
2016,1,23,10,15,891.0,70.5,1.3,7.5,494.5,119.16,65.31
2016,1,23,10,30,909.0,73.0,1.3,8.0,534.0,174.06,102.11
2016,1,23,10,45,921.0,74.5,1.35,8.5,566.5,227.97,146.4
2016,1,23,11,0,933.0,76.0,1.4,9.0,599.0,281.84,194.18
2016,1,23,11,15,941.5,77.5,1.4,9.5,624.5,334.46,241.99
2016,1,23,11,30,950.0,79.0,1.4,10.0,650.0,386.24,288.72
2016,1,23,11,45,952.0,81.0,1.45,10.5,666.0,434.94,332.3
2016,1,23,12,0,954.0,83.0,1.5,11.0,682.0,481.78,373.23
2016,1,23,12,15,956.0,83.5,1.6,11.5,690.5,525.22,410.59
2016,1,23,12,30,958.0,84.0,1.7,12.0,699.0,566.38,445.21
2016,1,23,12,45,957.5,84.0,1.8,12.5,698.5,603.28,475.76
2016,1,23,13,0,957.0,84.0,1.9,13.0,698.0,637.38,503.5
2016,1,23,13,15,954.0,84.0,2.0,13.0,689.0,667.05,528.35
2016,1,23,13,30,951.0,84.0,2.1,13.0,680.0,693.55,550.51
2016,1,23,13,45,944.5,83.0,2.25,13.5,662.5,713.44,566.87
2016,1,23,14,0,938.0,82.0,2.4,14.0,645.0,729.82,580.46
2016,1,23,14,15,929.0,80.5,2.45,14.0,619.5,740.39,589.62
2016,1,23,14,30,920.0,79.0,2.5,14.0,594.0,747.35,595.9
2016,1,23,14,45,907.0,77.5,2.55,14.0,561.0,747.87,597.65
2016,1,23,15,0,894.0,76.0,2.6,14.0,528.0,744.85,596.97
2016,1,23,15,15,875.5,73.5,2.55,13.5,488.5,738.98,594.81
2016,1,23,15,30,857.0,71.0,2.5,13.0,449.0,724.24,586.09
2016,1,23,15,45,830.5,68.0,2.45,13.0,404.0,699.92,569.06
2016,1,23,16,0,804.0,65.0,2.4,13.0,359.0,672.75,549.63
2016,1,23,16,15,765.5,61.0,2.15,12.0,310.0,633.37,521.16
2016,1,23,16,30,727.0,57.0,1.9,11.0,261.0,592.04,490.07
2016,1,23,16,45,667.0,51.0,1.7,10.0,210.5,532.45,442.8
2016,1,23,17,0,607.0,45.0,1.5,9.0,160.0,472.6,392.47
2016,1,23,17,15,505.5,36.5,1.55,8.5,112.0,391.91,322.12
2016,1,23,17,30,404.0,28.0,1.6,8.0,64.0,309.91,237.13
2016,1,23,17,45,202.0,14.0,1.7,7.5,32.0,150.34,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,191.5,15.5,3.7,3.0,33.5,12.57,0.0
2016,1,24,8,0,383.0,31.0,4.0,4.0,67.0,25.5,16.05
2016,1,24,8,15,485.5,40.5,4.05,4.5,115.0,32.39,23.65
2016,1,24,8,30,588.0,50.0,4.1,5.0,163.0,39.14,30.26
2016,1,24,8,45,561.5,62.5,4.2,6.0,195.5,47.7,38.26
2016,1,24,9,0,535.0,75.0,4.3,7.0,228.0,55.8,45.62
2016,1,24,9,15,518.0,93.5,4.6,7.5,263.0,68.47,57.06
2016,1,24,9,30,501.0,112.0,4.9,8.0,298.0,79.05,66.44
2016,1,24,9,45,554.0,115.5,5.2,9.0,343.5,80.8,67.6
2016,1,24,10,0,607.0,119.0,5.5,10.0,389.0,87.05,72.76
2016,1,24,10,15,740.5,102.0,5.65,10.5,460.0,121.07,71.43
2016,1,24,10,30,874.0,85.0,5.8,11.0,531.0,173.75,102.87
2016,1,24,10,45,886.5,87.0,5.95,12.0,563.5,227.11,146.87
2016,1,24,11,0,899.0,89.0,6.1,13.0,596.0,280.66,194.47
2016,1,24,11,15,907.5,90.5,6.1,13.5,621.0,336.86,245.75
2016,1,24,11,30,916.0,92.0,6.1,14.0,646.0,387.36,292.24
2016,1,24,11,45,920.0,94.0,6.2,14.5,662.5,435.57,336.34
2016,1,24,12,0,924.0,96.0,6.3,15.0,679.0,482.17,378.17
2016,1,24,12,15,689.0,177.0,6.25,15.5,615.0,483.68,383.88
2016,1,24,12,30,454.0,258.0,6.2,16.0,551.0,465.62,371.39
2016,1,24,12,45,688.0,178.0,6.2,16.5,622.0,546.95,437.61
2016,1,24,13,0,922.0,98.0,6.2,17.0,693.0,632.77,507.33
2016,1,24,13,15,764.5,146.0,6.1,17.0,635.0,617.65,496.06
2016,1,24,13,30,607.0,194.0,6.0,17.0,577.0,589.37,473.97
2016,1,24,13,45,753.5,145.0,5.95,17.0,608.0,658.16,530.6
2016,1,24,14,0,900.0,96.0,5.9,17.0,639.0,725.11,585.31
2016,1,24,14,15,889.5,94.5,5.8,17.0,613.0,734.89,593.82
2016,1,24,14,30,879.0,93.0,5.7,17.0,587.0,741.07,599.22
2016,1,24,14,45,872.5,88.0,5.6,17.5,555.5,742.64,599.96
2016,1,24,15,0,866.0,83.0,5.5,18.0,524.0,740.65,598.15
2016,1,24,15,15,846.5,80.5,5.2,17.5,484.5,728.61,590.29
2016,1,24,15,30,827.0,78.0,4.9,17.0,445.0,713.24,579.89
2016,1,24,15,45,793.5,75.5,4.65,17.0,399.5,684.59,558.34
2016,1,24,16,0,760.0,73.0,4.4,17.0,354.0,653.21,534.48
2016,1,24,16,15,719.0,68.5,3.95,16.0,305.5,611.81,503.86
2016,1,24,16,30,678.0,64.0,3.5,15.0,257.0,573.73,474.77
2016,1,24,16,45,609.0,58.0,3.1,14.5,206.5,509.55,422.22
2016,1,24,17,0,540.0,52.0,2.7,14.0,156.0,445.86,367.91
2016,1,24,17,15,436.5,41.5,2.65,13.5,109.5,356.64,291.05
2016,1,24,17,30,333.0,31.0,2.6,13.0,63.0,272.08,208.19
2016,1,24,17,45,166.5,15.5,2.55,12.5,31.5,133.95,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,118.0,19.0,2.85,12.0,30.5,15.01,0.0
2016,1,25,8,0,236.0,38.0,3.1,13.0,61.0,29.75,19.0
2016,1,25,8,15,338.5,51.5,3.25,13.5,106.0,39.74,29.19
2016,1,25,8,30,441.0,65.0,3.4,14.0,151.0,51.96,40.5
2016,1,25,8,45,526.0,71.0,3.55,14.5,202.0,54.76,43.23
2016,1,25,9,0,611.0,77.0,3.7,15.0,253.0,57.75,45.91
2016,1,25,9,15,655.0,83.0,3.6,15.5,301.0,60.58,48.31
2016,1,25,9,30,699.0,89.0,3.5,16.0,349.0,63.4,50.62
2016,1,25,9,45,746.0,89.0,3.4,16.5,396.0,61.78,48.96
2016,1,25,10,0,793.0,89.0,3.3,17.0,443.0,74.69,50.95
2016,1,25,10,15,814.0,91.5,3.15,17.5,482.5,124.99,69.81
2016,1,25,10,30,835.0,94.0,3.0,18.0,522.0,176.99,104.05
2016,1,25,10,45,860.5,92.5,2.85,18.5,557.0,227.99,144.3
2016,1,25,11,0,886.0,91.0,2.7,19.0,592.0,280.51,188.99
2016,1,25,11,15,896.0,92.5,2.5,19.0,618.0,332.35,235.0
2016,1,25,11,30,906.0,94.0,2.3,19.0,644.0,387.14,282.92
2016,1,25,11,45,915.5,94.0,2.15,19.5,662.5,435.41,324.36
2016,1,25,12,0,925.0,94.0,2.0,20.0,681.0,482.51,363.63
2016,1,25,12,15,928.5,94.5,1.95,20.0,690.0,525.85,399.93
2016,1,25,12,30,932.0,95.0,1.9,20.0,699.0,567.11,433.68
2016,1,25,12,45,938.0,93.0,1.85,20.5,700.5,605.13,463.32
2016,1,25,13,0,944.0,91.0,1.8,21.0,702.0,640.78,490.39
2016,1,25,13,15,942.0,90.5,1.75,21.0,694.0,670.48,513.45
2016,1,25,13,30,940.0,90.0,1.7,21.0,686.0,697.07,533.84
2016,1,25,13,45,939.5,87.0,1.7,21.0,670.0,718.87,550.99
2016,1,25,14,0,939.0,84.0,1.7,21.0,654.0,737.34,565.62
2016,1,25,14,15,931.0,83.0,1.65,21.0,629.0,749.33,574.41
2016,1,25,14,30,923.0,82.0,1.6,21.0,604.0,757.74,580.64
2016,1,25,14,45,914.0,79.0,1.55,21.0,572.0,759.61,582.47
2016,1,25,15,0,905.0,76.0,1.5,21.0,540.0,757.89,581.98
2016,1,25,15,15,887.0,73.5,1.35,20.5,500.5,746.67,575.06
2016,1,25,15,30,869.0,71.0,1.2,20.0,461.0,738.1,570.04
2016,1,25,15,45,845.0,68.0,1.1,20.0,415.5,715.49,554.47
2016,1,25,16,0,821.0,65.0,1.0,20.0,370.0,689.93,536.71
2016,1,25,16,15,783.0,61.0,1.0,19.0,321.0,650.54,511.58
2016,1,25,16,30,745.0,57.0,1.0,18.0,272.0,609.14,483.84
2016,1,25,16,45,682.0,52.0,1.0,17.5,220.0,548.06,438.6
2016,1,25,17,0,619.0,47.0,1.0,17.0,168.0,486.64,389.87
2016,1,25,17,15,517.5,38.5,1.05,16.5,119.0,405.11,322.31
2016,1,25,17,30,416.0,30.0,1.1,16.0,70.0,321.79,243.4
2016,1,25,17,45,208.0,15.0,1.2,15.5,35.0,158.35,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,11.5,17.0,4.55,5.5,18.0,14.81,0.0
2016,1,26,8,0,23.0,34.0,4.8,6.0,36.0,28.74,18.87
2016,1,26,8,15,43.5,55.5,5.05,6.0,62.5,45.58,35.37
2016,1,26,8,30,64.0,77.0,5.3,6.0,89.0,62.06,51.0
2016,1,26,8,45,80.5,97.0,5.55,6.5,117.0,74.97,63.07
2016,1,26,9,0,97.0,117.0,5.8,7.0,145.0,89.12,75.97
2016,1,26,9,15,70.5,133.5,5.85,7.0,156.0,104.34,89.75
2016,1,26,9,30,44.0,150.0,5.9,7.0,167.0,116.21,100.31
2016,1,26,9,45,103.0,174.5,6.0,7.5,219.5,127.35,109.9
2016,1,26,10,0,162.0,199.0,6.1,8.0,272.0,145.51,118.55
2016,1,26,10,15,219.5,211.5,6.1,8.5,319.5,172.57,134.37
2016,1,26,10,30,277.0,224.0,6.1,9.0,367.0,200.42,152.74
2016,1,26,10,45,236.0,244.5,6.2,9.5,371.5,232.26,180.81
2016,1,26,11,0,195.0,265.0,6.3,10.0,376.0,254.66,201.57
2016,1,26,11,15,201.5,276.5,6.35,10.0,395.5,280.26,223.62
2016,1,26,11,30,208.0,288.0,6.4,10.0,415.0,306.34,246.16
2016,1,26,11,45,314.0,275.0,6.45,10.0,472.5,350.97,282.41
2016,1,26,12,0,420.0,262.0,6.5,10.0,530.0,405.43,327.64
2016,1,26,12,15,215.5,242.0,6.6,10.0,379.5,315.65,257.6
2016,1,26,12,30,11.0,222.0,6.7,10.0,229.0,201.09,163.57
2016,1,26,12,45,11.5,223.0,6.8,10.0,230.5,203.68,165.89
2016,1,26,13,0,12.0,224.0,6.9,10.0,232.0,206.29,168.15
2016,1,26,13,15,6.0,185.0,6.95,10.0,189.0,168.74,136.96
2016,1,26,13,30,0.0,146.0,7.0,10.0,146.0,130.22,104.74
2016,1,26,13,45,0.0,81.0,7.1,10.0,81.0,71.77,55.53
2016,1,26,14,0,0.0,16.0,7.2,10.0,16.0,14.12,6.45
2016,1,26,14,15,0.0,62.5,6.85,10.0,62.5,55.3,41.7
2016,1,26,14,30,0.0,109.0,6.5,10.0,109.0,97.19,77.4
2016,1,26,14,45,5.0,145.5,6.2,10.0,148.5,135.62,110.22
2016,1,26,15,0,10.0,182.0,5.9,10.0,188.0,176.6,145.08
2016,1,26,15,15,23.5,182.0,5.45,9.5,193.5,188.79,156.3
2016,1,26,15,30,37.0,182.0,5.0,9.0,199.0,213.65,178.24
2016,1,26,15,45,33.5,165.5,4.6,9.0,179.5,196.29,163.82
2016,1,26,16,0,30.0,149.0,4.2,9.0,160.0,178.74,149.19
2016,1,26,16,15,25.0,129.5,3.95,8.5,138.0,156.13,130.3
2016,1,26,16,30,20.0,110.0,3.7,8.0,116.0,123.29,102.27
2016,1,26,16,45,13.0,90.5,3.5,8.0,94.0,99.74,81.6
2016,1,26,17,0,6.0,71.0,3.3,8.0,72.0,76.1,60.52
2016,1,26,17,15,3.0,50.5,3.35,7.5,51.0,53.18,40.06
2016,1,26,17,30,0.0,30.0,3.4,7.0,30.0,28.87,18.01
2016,1,26,17,45,0.0,15.0,3.45,6.5,15.0,13.22,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,204.5,15.5,3.6,2.0,36.0,12.46,0.0
2016,1,27,8,0,409.0,31.0,3.8,3.0,72.0,25.33,16.31
2016,1,27,8,15,508.5,40.0,3.8,3.5,121.0,31.8,23.3
2016,1,27,8,30,608.0,49.0,3.8,4.0,170.0,38.14,29.52
2016,1,27,8,45,670.5,55.0,3.85,5.0,222.0,45.63,36.53
2016,1,27,9,0,733.0,61.0,3.9,6.0,274.0,49.55,40.07
2016,1,27,9,15,771.0,65.0,4.0,6.5,324.0,51.6,41.85
2016,1,27,9,30,809.0,69.0,4.1,7.0,374.0,53.68,43.59
2016,1,27,9,45,836.5,72.0,4.25,8.0,420.0,54.92,44.42
2016,1,27,10,0,864.0,75.0,4.4,9.0,466.0,66.99,43.85
2016,1,27,10,15,882.0,77.5,4.3,9.0,506.0,121.13,65.78
2016,1,27,10,30,900.0,80.0,4.2,9.0,546.0,182.82,109.7
2016,1,27,10,45,914.5,81.0,4.1,9.5,579.5,236.88,154.83
2016,1,27,11,0,929.0,82.0,4.0,10.0,613.0,291.16,203.54
2016,1,27,11,15,938.0,83.5,3.95,10.5,639.0,344.26,252.46
2016,1,27,11,30,947.0,85.0,3.9,11.0,665.0,396.58,300.42
2016,1,27,11,45,953.0,85.5,3.9,11.5,682.5,445.88,345.13
2016,1,27,12,0,959.0,86.0,3.9,12.0,700.0,493.62,387.44
2016,1,27,12,15,962.0,86.5,3.9,12.0,709.5,538.2,426.9
2016,1,27,12,30,965.0,87.0,3.9,12.0,719.0,580.56,463.66
2016,1,27,12,45,967.5,86.0,3.9,12.5,719.5,618.84,495.56
2016,1,27,13,0,970.0,85.0,3.9,13.0,720.0,654.47,524.62
2016,1,27,13,15,968.0,84.5,3.85,13.0,712.0,685.01,550.01
2016,1,27,13,30,966.0,84.0,3.8,13.0,704.0,712.35,572.55
2016,1,27,13,45,964.0,82.0,3.8,13.0,687.5,734.83,591.35
2016,1,27,14,0,962.0,80.0,3.8,13.0,671.0,753.87,607.14
2016,1,27,14,15,954.5,79.0,3.75,13.0,646.0,766.62,617.14
2016,1,27,14,30,947.0,78.0,3.7,13.0,621.0,775.72,624.6
2016,1,27,14,45,935.5,76.5,3.65,13.0,588.0,777.7,626.94
2016,1,27,15,0,924.0,75.0,3.6,13.0,555.0,776.03,626.76
2016,1,27,15,15,907.0,72.5,3.4,12.5,515.0,765.56,620.58
2016,1,27,15,30,890.0,70.0,3.2,12.0,475.0,751.66,611.88
2016,1,27,15,45,869.5,66.5,3.0,12.0,430.0,736.9,601.34
2016,1,27,16,0,849.0,63.0,2.8,12.0,385.0,712.98,583.68
2016,1,27,16,15,813.5,59.0,2.4,11.0,335.0,674.87,555.77
2016,1,27,16,30,778.0,55.0,2.0,10.0,285.0,634.63,525.15
2016,1,27,16,45,726.0,49.5,1.6,9.0,232.5,579.55,481.32
2016,1,27,17,0,674.0,44.0,1.2,8.0,180.0,523.86,434.18
2016,1,27,17,15,579.5,36.5,1.2,7.5,129.5,438.88,361.93
2016,1,27,17,30,485.0,29.0,1.2,7.0,79.0,356.75,283.5
2016,1,27,17,45,242.5,14.5,1.25,6.5,39.5,177.06,30.7
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,232.0,14.0,3.35,4.0,38.0,12.07,0.0
2016,1,28,8,0,464.0,28.0,3.7,5.0,76.0,24.69,15.7
2016,1,28,8,15,559.0,35.5,3.55,6.0,125.5,30.49,21.9
2016,1,28,8,30,654.0,43.0,3.4,7.0,175.0,36.23,27.44
2016,1,28,8,45,712.5,47.5,3.25,8.0,227.0,39.1,30.16
2016,1,28,9,0,771.0,52.0,3.1,9.0,279.0,42.01,32.76
2016,1,28,9,15,806.5,55.5,3.1,10.0,329.0,43.98,34.38
2016,1,28,9,30,842.0,59.0,3.1,11.0,379.0,52.04,41.43
2016,1,28,9,45,868.0,61.5,3.15,12.0,425.0,54.01,42.9
2016,1,28,10,0,894.0,64.0,3.2,13.0,471.0,67.94,42.83
2016,1,28,10,15,911.0,65.5,3.3,13.5,510.5,122.46,64.32
2016,1,28,10,30,928.0,67.0,3.4,14.0,550.0,177.94,102.19
2016,1,28,10,45,940.5,68.0,3.5,15.0,583.5,232.92,147.29
2016,1,28,11,0,953.0,69.0,3.6,16.0,617.0,287.9,195.58
2016,1,28,11,15,961.0,70.0,3.6,16.5,642.5,341.33,243.95
2016,1,28,11,30,969.0,71.0,3.6,17.0,668.0,393.84,291.2
2016,1,28,11,45,972.0,73.0,3.65,17.5,685.5,444.14,335.89
2016,1,28,12,0,975.0,75.0,3.7,18.0,703.0,492.64,377.97
2016,1,28,12,15,977.5,75.5,3.7,18.0,712.0,537.52,416.81
2016,1,28,12,30,980.0,76.0,3.7,18.0,721.0,580.12,452.92
2016,1,28,12,45,980.5,75.5,3.7,18.5,721.0,618.18,483.89
2016,1,28,13,0,981.0,75.0,3.7,19.0,721.0,653.42,511.95
2016,1,28,13,15,979.5,75.0,3.7,19.0,713.0,684.97,537.63
2016,1,28,13,30,978.0,75.0,3.7,19.0,705.0,713.33,560.53
2016,1,28,13,45,974.0,74.0,3.7,19.5,688.0,735.67,577.66
2016,1,28,14,0,970.0,73.0,3.7,20.0,671.0,754.49,591.3
2016,1,28,14,15,962.5,72.0,3.6,19.5,646.0,767.26,601.95
2016,1,28,14,30,955.0,71.0,3.5,19.0,621.0,776.34,610.12
2016,1,28,14,45,938.5,71.5,3.45,19.0,588.0,776.9,611.35
2016,1,28,15,0,922.0,72.0,3.4,19.0,555.0,773.8,610.13
2016,1,28,15,15,906.0,70.0,2.95,18.5,515.5,764.58,603.7
2016,1,28,15,30,890.0,68.0,2.5,18.0,476.0,751.95,594.56
2016,1,28,15,45,867.5,64.5,2.1,18.0,430.5,729.44,577.11
2016,1,28,16,0,845.0,61.0,1.7,18.0,385.0,710.24,561.69
2016,1,28,16,15,810.5,57.5,1.6,17.0,335.5,673.44,537.26
2016,1,28,16,30,776.0,54.0,1.5,16.0,286.0,634.51,510.33
2016,1,28,16,45,724.0,49.0,1.4,15.0,234.0,579.97,470.04
2016,1,28,17,0,672.0,44.0,1.3,14.0,182.0,524.81,426.58
2016,1,28,17,15,580.0,36.5,1.3,13.5,131.5,441.22,357.01
2016,1,28,17,30,488.0,29.0,1.3,13.0,81.0,360.47,282.29
2016,1,28,17,45,244.0,14.5,1.3,13.0,40.5,179.69,52.71
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,238.5,14.5,2.9,8.5,39.0,12.52,0.0
2016,1,29,8,0,477.0,29.0,3.3,10.0,78.0,25.64,16.23
2016,1,29,8,15,570.5,36.5,3.4,10.5,128.5,31.4,22.3
2016,1,29,8,30,664.0,44.0,3.5,11.0,179.0,37.11,27.78
2016,1,29,8,45,718.0,49.5,3.6,12.0,231.5,40.81,31.19
2016,1,29,9,0,772.0,55.0,3.7,13.0,284.0,44.47,34.4
2016,1,29,9,15,807.0,58.5,3.7,14.0,334.0,46.33,35.9
2016,1,29,9,30,842.0,62.0,3.7,15.0,384.0,48.21,37.34
2016,1,29,9,45,865.5,65.0,3.7,16.0,429.5,56.49,44.38
2016,1,29,10,0,889.0,68.0,3.7,17.0,475.0,71.96,44.63
2016,1,29,10,15,905.5,70.0,4.05,17.5,515.0,126.75,66.7
2016,1,29,10,30,922.0,72.0,4.4,18.0,555.0,182.47,104.61
2016,1,29,10,45,933.5,74.0,4.75,19.0,588.5,237.95,149.81
2016,1,29,11,0,945.0,76.0,5.1,20.0,622.0,293.38,198.13
2016,1,29,11,15,952.5,77.0,5.15,20.0,647.0,346.52,246.38
2016,1,29,11,30,960.0,78.0,5.2,20.0,672.0,398.69,293.73
2016,1,29,11,45,962.0,80.0,5.3,20.5,689.0,448.41,337.97
2016,1,29,12,0,964.0,82.0,5.4,21.0,706.0,496.25,379.64
2016,1,29,12,15,966.0,82.5,5.45,21.0,714.5,540.67,418.32
2016,1,29,12,30,968.0,83.0,5.5,21.0,723.0,582.79,454.35
2016,1,29,12,45,967.0,83.0,5.55,21.5,723.0,620.3,485.21
2016,1,29,13,0,966.0,83.0,5.6,22.0,723.0,654.94,513.17
2016,1,29,13,15,963.5,83.0,5.6,21.5,714.5,685.66,539.54
2016,1,29,13,30,961.0,83.0,5.6,21.0,706.0,713.18,563.23
2016,1,29,13,45,955.5,82.0,5.65,21.0,688.5,734.35,581.06
2016,1,29,14,0,950.0,81.0,5.7,21.0,671.0,751.99,595.66
2016,1,29,14,15,942.0,80.0,5.6,21.0,646.0,764.29,605.11
2016,1,29,14,30,934.0,79.0,5.5,21.0,621.0,772.95,612.02
2016,1,29,14,45,923.0,77.0,5.45,21.0,588.5,774.65,614.15
2016,1,29,15,0,912.0,75.0,5.4,21.0,556.0,772.73,613.77
2016,1,29,15,15,895.5,72.5,5.15,20.5,516.0,762.58,607.71
2016,1,29,15,30,879.0,70.0,4.9,20.0,476.0,749.02,599.14
2016,1,29,15,45,855.5,67.0,4.65,19.5,431.0,732.72,588.46
2016,1,29,16,0,832.0,64.0,4.4,19.0,386.0,707.28,570.68
2016,1,29,16,15,797.0,60.5,4.05,18.0,336.5,670.18,544.61
2016,1,29,16,30,762.0,57.0,3.7,17.0,287.0,630.97,516.13
2016,1,29,16,45,708.5,51.5,3.4,16.0,235.0,574.84,473.14
2016,1,29,17,0,655.0,46.0,3.1,15.0,183.0,518.14,427.08
2016,1,29,17,15,563.0,38.5,3.0,14.5,133.0,434.52,355.77
2016,1,29,17,30,471.0,31.0,2.9,14.0,83.0,353.46,280.37
2016,1,29,17,45,235.5,15.5,2.85,13.5,41.5,181.68,71.94
2016,1,29,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,214.0,16.5,4.0,7.5,39.0,13.24,0.0
2016,1,30,8,0,428.0,33.0,4.2,8.0,78.0,26.98,17.62
2016,1,30,8,15,527.0,41.5,4.15,9.0,128.5,32.95,23.84
2016,1,30,8,30,626.0,50.0,4.1,10.0,179.0,38.82,29.44
2016,1,30,8,45,688.5,55.0,4.1,11.0,232.0,45.45,35.51
2016,1,30,9,0,751.0,60.0,4.1,12.0,285.0,48.52,38.19
2016,1,30,9,15,788.0,64.5,4.15,13.0,335.5,51.04,40.25
2016,1,30,9,30,825.0,69.0,4.2,14.0,386.0,53.53,42.22
2016,1,30,9,45,852.0,71.5,4.3,15.0,432.5,54.38,42.68
2016,1,30,10,0,879.0,74.0,4.4,16.0,479.0,70.15,42.41
2016,1,30,10,15,896.5,76.5,4.5,16.5,519.5,132.26,71.52
2016,1,30,10,30,914.0,79.0,4.6,17.0,560.0,188.26,110.06
2016,1,30,10,45,926.0,81.0,4.7,18.0,593.5,243.67,155.37
2016,1,30,11,0,938.0,83.0,4.8,19.0,627.0,299.08,203.66
2016,1,30,11,15,946.5,84.0,4.85,19.5,653.0,352.41,251.57
2016,1,30,11,30,955.0,85.0,4.9,20.0,679.0,404.88,298.46
2016,1,30,11,45,959.5,86.0,5.0,20.5,696.5,454.7,342.54
2016,1,30,12,0,964.0,87.0,5.1,21.0,714.0,502.85,384.23
2016,1,30,12,15,966.0,87.5,5.1,21.0,723.0,547.46,422.77
2016,1,30,12,30,968.0,88.0,5.1,21.0,732.0,589.78,458.63
2016,1,30,12,45,967.0,88.0,5.15,21.5,731.5,627.48,489.42
2016,1,30,13,0,966.0,88.0,5.2,22.0,731.0,662.31,517.32
2016,1,30,13,15,963.0,88.0,5.2,22.0,722.0,692.9,542.35
2016,1,30,13,30,960.0,88.0,5.2,22.0,713.0,720.25,564.61
2016,1,30,13,45,953.0,87.5,5.2,22.0,695.5,741.08,581.77
2016,1,30,14,0,946.0,87.0,5.2,22.0,678.0,758.33,595.76
2016,1,30,14,15,937.0,85.5,5.1,22.0,652.0,769.49,604.19
2016,1,30,14,30,928.0,84.0,5.0,22.0,626.0,776.96,610.08
2016,1,30,14,45,916.0,82.0,4.9,22.0,593.0,778.01,611.44
2016,1,30,15,0,904.0,80.0,4.8,22.0,560.0,775.42,610.3
2016,1,30,15,15,886.5,77.5,4.55,21.5,520.0,764.62,603.67
2016,1,30,15,30,869.0,75.0,4.3,21.0,480.0,756.64,599.29
2016,1,30,15,45,842.0,72.0,4.05,20.5,434.0,731.65,582.62
2016,1,30,16,0,815.0,69.0,3.8,20.0,388.0,703.71,563.58
2016,1,30,16,15,778.5,65.0,3.6,19.0,338.0,665.01,537.13
2016,1,30,16,30,742.0,61.0,3.4,18.0,288.0,624.23,508.12
2016,1,30,16,45,685.5,55.5,3.2,17.5,236.0,566.12,463.3
2016,1,30,17,0,629.0,50.0,3.0,17.0,184.0,507.46,415.47
2016,1,30,17,15,536.0,41.5,3.1,16.5,134.0,429.19,349.3
2016,1,30,17,30,443.0,33.0,3.2,16.0,84.0,348.57,275.84
2016,1,30,17,45,221.5,16.5,3.3,15.5,42.0,177.01,83.5
2016,1,30,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,204.5,16.5,3.7,10.5,38.5,13.18,0.0
2016,1,31,8,0,409.0,33.0,3.9,11.0,77.0,26.86,17.36
2016,1,31,8,15,506.0,41.5,3.8,11.5,126.0,32.8,23.48
2016,1,31,8,30,603.0,50.0,3.7,12.0,175.0,38.65,29.06
2016,1,31,8,45,670.5,54.0,3.65,13.0,228.0,44.39,34.28
2016,1,31,9,0,738.0,58.0,3.6,14.0,281.0,46.66,36.22
2016,1,31,9,15,775.0,62.0,3.45,15.0,330.5,48.82,37.96
2016,1,31,9,30,812.0,66.0,3.3,16.0,380.0,50.98,39.62
2016,1,31,9,45,840.5,68.0,3.2,17.5,426.5,51.54,39.75
2016,1,31,10,0,869.0,70.0,3.1,19.0,473.0,75.66,45.6
2016,1,31,10,15,886.5,72.0,3.05,19.5,513.0,129.66,68.45
2016,1,31,10,30,904.0,74.0,3.0,20.0,553.0,184.72,106.05
2016,1,31,10,45,917.0,75.5,2.95,21.0,586.5,239.37,150.1
2016,1,31,11,0,930.0,77.0,2.9,22.0,620.0,294.13,196.93
2016,1,31,11,15,938.0,78.5,2.95,22.5,645.5,347.29,243.7
2016,1,31,11,30,946.0,80.0,3.0,23.0,671.0,399.57,289.33
2016,1,31,11,45,946.0,83.0,3.05,24.0,687.5,448.93,331.23
2016,1,31,12,0,946.0,86.0,3.1,25.0,704.0,496.3,370.26
2016,1,31,12,15,948.0,86.0,3.05,25.0,713.0,539.76,406.44
2016,1,31,12,30,950.0,86.0,3.0,25.0,722.0,580.95,439.99
2016,1,31,12,45,950.5,86.0,3.0,25.5,722.0,618.84,469.54
2016,1,31,13,0,951.0,86.0,3.0,26.0,722.0,654.03,496.36
2016,1,31,13,15,948.5,85.5,2.9,26.0,713.5,683.98,519.44
2016,1,31,13,30,946.0,85.0,2.8,26.0,705.0,710.76,539.8
2016,1,31,13,45,941.0,84.0,2.75,26.0,688.0,732.06,556.22
2016,1,31,14,0,936.0,83.0,2.7,26.0,671.0,749.88,569.4
2016,1,31,14,15,927.5,82.0,2.5,25.5,646.0,761.69,578.23
2016,1,31,14,30,919.0,81.0,2.3,25.0,621.0,769.89,584.6
2016,1,31,14,45,907.0,79.0,2.15,25.0,588.0,770.78,585.17
2016,1,31,15,0,895.0,77.0,2.0,25.0,555.0,768.06,583.37
2016,1,31,15,15,877.5,75.0,1.8,24.5,515.5,757.72,577.08
2016,1,31,15,30,860.0,73.0,1.6,24.0,476.0,750.29,572.82
2016,1,31,15,45,834.5,70.0,1.4,24.0,431.0,726.38,555.82
2016,1,31,16,0,809.0,67.0,1.2,24.0,386.0,699.55,536.68
2016,1,31,16,15,773.5,63.0,1.15,23.0,336.5,661.55,512.72
2016,1,31,16,30,738.0,59.0,1.1,22.0,287.0,621.5,486.35
2016,1,31,16,45,681.0,54.0,1.05,21.5,235.5,563.62,444.55
2016,1,31,17,0,624.0,49.0,1.0,21.0,184.0,505.29,399.97
2016,1,31,17,15,531.5,41.0,1.05,20.5,134.5,427.36,337.45
2016,1,31,17,30,439.0,33.0,1.1,20.0,85.0,347.55,268.42
2016,1,31,17,45,219.5,16.5,1.15,19.5,42.5,177.54,92.71
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,176.0,19.0,1.45,11.0,38.5,15.35,1.12
2016,2,1,8,0,352.0,38.0,1.6,12.0,77.0,31.33,21.22
2016,2,1,8,15,451.5,48.0,1.75,12.5,125.5,38.33,28.32
2016,2,1,8,30,551.0,58.0,1.9,13.0,174.0,45.19,34.81
2016,2,1,8,45,275.5,57.5,2.1,14.0,115.5,42.06,32.08
