Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,0,0.0,57.0,2.3,15.0,57.0,50.34,39.35
2016,2,1,9,15,0.0,86.5,2.6,15.5,86.5,74.86,60.89
2016,2,1,9,30,0.0,116.0,2.9,16.0,116.0,98.1,80.96
2016,2,1,9,45,0.0,130.5,3.25,17.0,130.5,109.8,90.56
2016,2,1,10,0,0.0,145.0,3.6,18.0,145.0,121.69,95.71
2016,2,1,10,15,104.5,194.0,3.9,18.5,250.0,155.0,118.47
2016,2,1,10,30,209.0,243.0,4.2,19.0,355.0,212.06,158.69
2016,2,1,10,45,551.5,167.0,4.5,19.5,485.5,231.27,159.91
2016,2,1,11,0,894.0,91.0,4.8,20.0,616.0,298.34,204.22
2016,2,1,11,15,903.0,92.5,5.05,20.0,642.0,350.34,251.27
2016,2,1,11,30,912.0,94.0,5.3,20.0,668.0,401.62,297.69
2016,2,1,11,45,913.5,96.5,5.55,20.5,684.5,449.86,340.61
2016,2,1,12,0,915.0,99.0,5.8,21.0,701.0,496.29,381.14
2016,2,1,12,15,917.5,99.5,5.95,21.0,710.0,539.47,418.84
2016,2,1,12,30,920.0,100.0,6.1,21.0,719.0,580.52,454.14
2016,2,1,12,45,918.5,101.0,6.35,21.5,719.0,617.47,484.94
2016,2,1,13,0,917.0,102.0,6.6,22.0,719.0,651.7,513.05
2016,2,1,13,15,914.0,101.5,6.75,22.0,710.5,680.7,537.56
2016,2,1,13,30,911.0,101.0,6.9,22.0,702.0,706.59,559.43
2016,2,1,13,45,903.0,101.0,7.05,22.0,684.0,726.4,576.49
2016,2,1,14,0,895.0,101.0,7.2,22.0,666.0,747.13,593.99
2016,2,1,14,15,885.5,99.5,7.2,22.0,641.0,757.94,602.99
2016,2,1,14,30,876.0,98.0,7.2,22.0,616.0,765.15,609.33
2016,2,1,14,45,857.5,97.0,7.2,22.0,582.0,762.64,608.54
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,756.5,605.17
2016,2,1,15,15,818.5,93.5,6.9,21.5,508.5,743.67,597.17
2016,2,1,15,30,798.0,91.0,6.6,21.0,469.0,727.51,586.65
2016,2,1,15,45,760.0,89.5,6.3,21.0,422.0,700.16,566.4
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,667.03,541.55
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.5,625.02,509.75
2016,2,1,16,30,641.0,77.0,4.9,20.0,278.0,581.35,475.81
2016,2,1,16,45,574.5,70.5,4.4,20.0,227.0,517.08,423.19
2016,2,1,17,0,508.0,64.0,3.9,20.0,176.0,452.94,369.47
2016,2,1,17,15,414.5,53.0,3.75,19.5,128.0,367.23,297.66
2016,2,1,17,30,321.0,42.0,3.6,19.0,80.0,284.7,224.85
2016,2,1,17,45,160.5,21.0,3.45,18.5,40.0,147.38,84.42
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,236.0,16.5,3.15,8.0,43.5,13.11,1.03
2016,2,2,8,0,472.0,33.0,3.5,9.0,87.0,26.81,17.64
2016,2,2,8,15,569.5,41.0,3.75,10.0,139.0,35.37,25.98
2016,2,2,8,30,667.0,49.0,4.0,11.0,191.0,41.38,31.67
2016,2,2,8,45,722.5,54.5,4.3,12.0,245.0,44.9,34.88
2016,2,2,9,0,778.0,60.0,4.6,13.0,299.0,48.4,37.92
2016,2,2,9,15,814.0,64.0,4.95,13.5,350.5,50.52,39.69
2016,2,2,9,30,850.0,68.0,5.3,14.0,402.0,52.64,41.4
2016,2,2,9,45,873.0,71.0,5.7,14.5,448.5,53.88,42.3
2016,2,2,10,0,896.0,74.0,6.1,15.0,495.0,82.33,49.61
2016,2,2,10,15,913.5,76.5,6.05,15.5,536.5,138.52,75.25
2016,2,2,10,30,931.0,79.0,6.0,16.0,578.0,195.79,115.91
2016,2,2,10,45,941.5,81.5,5.95,16.5,612.0,252.52,163.5
2016,2,2,11,0,952.0,84.0,5.9,17.0,646.0,309.11,213.92
2016,2,2,11,15,960.0,85.0,5.85,17.0,672.5,363.33,263.73
2016,2,2,11,30,968.0,86.0,5.8,17.0,699.0,416.62,312.53
2016,2,2,11,45,971.5,88.0,5.8,17.5,716.5,467.83,358.29
2016,2,2,12,0,975.0,90.0,5.8,18.0,734.0,517.28,401.46
2016,2,2,12,15,977.0,90.5,5.7,18.0,743.5,562.69,440.98
2016,2,2,12,30,979.0,91.0,5.6,18.0,753.0,605.77,477.69
2016,2,2,12,45,978.5,91.0,5.55,18.0,753.0,644.47,510.31
2016,2,2,13,0,978.0,91.0,5.5,18.0,753.0,680.29,540.05
2016,2,2,13,15,975.0,90.5,5.4,18.0,744.0,711.03,565.21
2016,2,2,13,30,972.0,90.0,5.3,18.0,735.0,738.46,587.45
2016,2,2,13,45,966.5,89.0,5.25,18.5,717.5,760.29,604.2
2016,2,2,14,0,961.0,88.0,5.2,19.0,700.0,778.52,617.16
2016,2,2,14,15,952.5,87.0,5.05,18.5,674.0,790.96,627.55
2016,2,2,14,30,944.0,86.0,4.9,18.0,648.0,799.68,635.35
2016,2,2,14,45,932.0,84.0,4.8,18.0,614.0,800.98,636.88
2016,2,2,15,0,920.0,82.0,4.7,18.0,580.0,798.56,635.85
2016,2,2,15,15,902.5,79.5,4.35,17.5,539.5,787.79,628.52
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,779.89,623.96
2016,2,2,15,45,860.5,74.0,3.7,17.0,452.5,756.56,607.05
2016,2,2,16,0,836.0,71.0,3.4,17.0,406.0,730.15,587.76
2016,2,2,16,15,800.5,67.0,2.95,16.0,355.5,691.63,560.42
2016,2,2,16,30,765.0,63.0,2.5,15.0,305.0,650.9,530.47
2016,2,2,16,45,708.0,58.0,2.1,14.0,251.5,592.03,485.41
2016,2,2,17,0,651.0,53.0,1.7,13.0,198.0,538.67,442.18
2016,2,2,17,15,556.5,45.0,1.7,12.0,146.0,452.46,371.47
2016,2,2,17,30,462.0,37.0,1.7,11.0,94.0,369.55,298.39
2016,2,2,17,45,280.5,24.0,1.75,10.5,53.5,228.37,145.91
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,65.34,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.0,16.0,4.85,2.5,45.0,12.64,1.64
2016,2,3,8,0,498.0,32.0,5.2,3.0,90.0,28.24,19.46
2016,2,3,8,15,590.0,40.0,5.35,3.5,142.5,34.37,25.81
2016,2,3,8,30,682.0,48.0,5.5,4.0,195.0,40.42,31.71
2016,2,3,8,45,742.5,52.0,5.65,4.5,250.0,42.72,33.94
2016,2,3,9,0,803.0,56.0,5.8,5.0,305.0,45.1,36.11
2016,2,3,9,15,836.5,59.5,5.7,5.5,356.5,46.95,37.7
2016,2,3,9,30,870.0,63.0,5.6,6.0,408.0,55.13,45.02
2016,2,3,9,45,894.5,65.5,5.55,7.0,455.0,57.03,46.44
2016,2,3,10,0,919.0,68.0,5.5,8.0,502.0,80.48,47.95
2016,2,3,10,15,934.5,70.0,5.45,8.0,543.5,137.38,75.19
2016,2,3,10,30,950.0,72.0,5.4,8.0,585.0,195.09,117.88
2016,2,3,10,45,961.0,74.0,5.4,8.5,619.0,252.51,167.64
2016,2,3,11,0,972.0,76.0,5.4,9.0,653.0,309.8,220.28
2016,2,3,11,15,979.5,77.0,5.35,9.5,679.0,364.82,271.84
2016,2,3,11,30,987.0,78.0,5.3,10.0,705.0,418.84,322.01
2016,2,3,11,45,988.0,80.0,5.3,10.5,722.5,469.89,368.86
2016,2,3,12,0,989.0,82.0,5.3,11.0,740.0,518.92,412.78
2016,2,3,12,15,991.5,82.5,5.2,11.0,749.0,565.1,453.79
2016,2,3,12,30,994.0,83.0,5.1,11.0,758.0,608.95,491.88
2016,2,3,12,45,992.0,83.5,5.1,11.5,758.0,647.74,524.44
2016,2,3,13,0,990.0,84.0,5.1,12.0,758.0,683.52,553.84
2016,2,3,13,15,987.5,84.0,5.05,12.0,749.5,715.36,580.46
2016,2,3,13,30,985.0,84.0,5.0,12.0,741.0,743.91,604.1
2016,2,3,13,45,979.5,83.5,4.95,12.5,723.5,766.48,621.62
2016,2,3,14,0,974.0,83.0,4.9,13.0,706.0,785.44,635.03
2016,2,3,14,15,966.0,81.5,4.85,12.5,680.5,797.84,646.03
2016,2,3,14,30,958.0,80.0,4.8,12.0,655.0,806.46,654.42
2016,2,3,14,45,945.0,79.5,4.8,12.0,621.0,808.72,657.26
2016,2,3,15,0,932.0,79.0,4.8,12.0,587.0,807.26,657.51
2016,2,3,15,15,915.5,76.5,4.7,12.0,546.5,797.18,650.82
2016,2,3,15,30,899.0,74.0,4.6,12.0,506.0,783.58,641.59
2016,2,3,15,45,875.0,71.5,4.5,12.0,459.5,767.45,630.47
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,741.85,611.98
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,704.16,584.45
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,664.2,554.82
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,608.07,510.09
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,551.11,462.75
2016,2,3,17,15,591.0,43.0,2.45,8.0,151.5,467.89,392.54
2016,2,3,17,30,504.0,35.0,2.3,7.0,99.0,395.17,325.68
2016,2,3,17,45,335.5,23.5,2.2,6.5,57.0,263.17,180.05
2016,2,3,18,0,167.0,12.0,2.1,6.0,15.0,104.78,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,260.5,16.0,1.2,2.0,47.0,13.69,2.96
2016,2,4,8,0,521.0,32.0,1.3,3.0,94.0,28.19,19.56
2016,2,4,8,15,610.0,39.5,1.3,4.0,147.0,33.87,25.4
2016,2,4,8,30,699.0,47.0,1.3,5.0,200.0,39.49,30.82
2016,2,4,8,45,750.5,52.5,1.35,6.0,254.0,43.1,34.17
2016,2,4,9,0,802.0,58.0,1.4,7.0,308.0,46.68,37.33
2016,2,4,9,15,836.0,61.5,1.45,7.5,360.0,48.47,38.83
2016,2,4,9,30,870.0,65.0,1.5,8.0,412.0,50.26,40.29
2016,2,4,9,45,893.0,68.0,1.6,9.0,459.5,58.77,47.67
2016,2,4,10,0,916.0,71.0,1.7,10.0,507.0,84.33,49.81
2016,2,4,10,15,932.0,73.0,1.8,10.0,548.5,141.29,77.33
2016,2,4,10,30,948.0,75.0,1.9,10.0,590.0,199.12,119.68
2016,2,4,10,45,960.0,76.5,2.0,10.5,624.5,256.4,168.38
2016,2,4,11,0,972.0,78.0,2.1,11.0,659.0,313.64,219.72
2016,2,4,11,15,980.0,79.5,2.1,11.0,686.0,369.38,270.81
2016,2,4,11,30,988.0,81.0,2.1,11.0,713.0,424.18,320.57
2016,2,4,11,45,984.0,86.0,2.15,11.5,729.5,476.0,366.52
2016,2,4,12,0,980.0,91.0,2.2,12.0,746.0,525.44,409.17
2016,2,4,12,15,982.5,91.0,2.15,12.0,755.5,571.05,448.02
2016,2,4,12,30,985.0,91.0,2.1,12.0,765.0,614.34,483.98
2016,2,4,12,45,988.5,90.0,2.1,12.5,766.0,654.75,516.16
2016,2,4,13,0,992.0,89.0,2.1,13.0,767.0,692.49,545.52
2016,2,4,13,15,989.5,88.5,2.0,13.0,758.5,724.06,570.02
2016,2,4,13,30,987.0,88.0,1.9,13.0,750.0,752.32,591.55
2016,2,4,13,45,984.0,86.5,1.85,13.0,733.0,775.77,609.5
2016,2,4,14,0,981.0,85.0,1.8,13.0,716.0,795.65,623.64
2016,2,4,14,15,972.5,83.5,1.75,13.0,690.0,807.89,632.45
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,816.3,638.76
2016,2,4,14,45,943.0,84.0,1.65,13.0,628.0,815.44,638.69
2016,2,4,15,0,922.0,86.0,1.6,13.0,592.0,810.81,636.21
2016,2,4,15,15,905.0,83.5,1.45,13.0,551.5,806.77,633.17
2016,2,4,15,30,888.0,81.0,1.3,13.0,511.0,793.07,623.29
2016,2,4,15,45,864.5,77.5,1.2,13.0,464.0,769.8,607.28
2016,2,4,16,0,841.0,74.0,1.1,13.0,417.0,743.39,588.96
2016,2,4,16,15,806.0,70.0,1.0,12.0,366.0,704.96,563.67
2016,2,4,16,30,771.0,66.0,0.9,11.0,315.0,664.23,535.87
2016,2,4,16,45,718.5,60.0,0.85,10.5,261.0,606.84,493.83
2016,2,4,17,0,666.0,54.0,0.8,10.0,207.0,548.6,449.06
2016,2,4,17,15,578.5,46.0,0.9,9.0,154.5,472.06,387.9
2016,2,4,17,30,491.0,38.0,1.0,8.0,102.0,392.26,319.05
2016,2,4,17,45,326.5,25.5,1.15,7.0,59.5,262.76,185.03
2016,2,4,18,0,162.0,13.0,1.3,6.0,17.0,103.38,0.0
2016,2,4,18,15,81.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,223.0,18.5,2.25,3.0,45.5,14.69,4.17
2016,2,5,8,0,446.0,37.0,2.6,4.0,91.0,30.11,21.21
2016,2,5,8,15,537.5,45.5,2.6,4.5,142.5,35.91,27.2
2016,2,5,8,30,629.0,54.0,2.6,5.0,194.0,41.63,32.76
2016,2,5,8,45,680.0,61.0,2.65,6.0,246.5,45.82,36.63
2016,2,5,9,0,731.0,68.0,2.7,7.0,299.0,54.69,44.62
2016,2,5,9,15,767.0,72.5,3.15,8.0,349.5,56.91,46.39
2016,2,5,9,30,803.0,77.0,3.6,9.0,400.0,59.14,48.1
2016,2,5,9,45,825.5,81.5,4.05,10.0,446.0,61.24,49.66
2016,2,5,10,0,848.0,86.0,4.5,11.0,492.0,87.62,52.68
2016,2,5,10,15,723.0,122.0,4.45,11.5,488.5,148.35,91.0
2016,2,5,10,30,598.0,158.0,4.4,12.0,485.0,202.0,137.25
2016,2,5,10,45,604.5,167.5,4.4,12.5,514.5,247.69,175.73
2016,2,5,11,0,611.0,177.0,4.4,13.0,544.0,293.64,216.07
2016,2,5,11,15,578.5,197.5,4.35,13.0,556.5,335.22,254.6
2016,2,5,11,30,546.0,218.0,4.3,13.0,569.0,373.97,290.01
2016,2,5,11,45,537.5,228.0,4.25,13.5,581.5,410.41,321.68
2016,2,5,12,0,529.0,238.0,4.2,14.0,594.0,445.25,351.19
2016,2,5,12,15,519.0,245.5,4.15,14.0,598.5,475.57,377.11
2016,2,5,12,30,509.0,253.0,4.1,14.0,603.0,503.98,400.93
2016,2,5,12,45,504.5,255.0,4.05,14.0,602.0,528.77,421.62
2016,2,5,13,0,500.0,257.0,4.0,14.0,601.0,551.77,440.59
2016,2,5,13,15,493.5,256.5,3.95,14.0,593.0,569.38,455.18
2016,2,5,13,30,487.0,256.0,3.9,14.0,585.0,584.89,468.0
2016,2,5,13,45,701.5,179.5,3.9,14.5,640.5,682.28,545.5
2016,2,5,14,0,916.0,103.0,3.9,15.0,696.0,771.11,614.73
2016,2,5,14,15,907.5,101.5,3.85,14.5,671.0,787.71,628.12
2016,2,5,14,30,899.0,100.0,3.8,14.0,646.0,796.1,636.13
2016,2,5,14,45,875.0,102.0,3.75,14.0,610.5,792.94,634.67
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,785.98,630.62
2016,2,5,15,15,832.0,101.0,3.55,13.5,535.0,773.72,623.49
2016,2,5,15,30,813.0,98.0,3.4,13.0,495.0,758.02,613.85
2016,2,5,15,45,786.0,94.0,3.3,13.0,449.0,736.08,598.62
2016,2,5,16,0,759.0,90.0,3.2,13.0,403.0,707.57,578.29
2016,2,5,16,15,721.5,85.0,2.75,12.0,353.0,667.48,549.23
2016,2,5,16,30,684.0,80.0,2.3,11.0,303.0,625.47,517.79
2016,2,5,16,45,626.5,72.5,1.9,10.5,250.5,564.7,469.59
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,503.69,418.8
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.0,419.09,349.1
2016,2,5,17,30,392.0,44.0,1.5,8.0,96.0,337.29,277.59
2016,2,5,17,45,196.0,30.0,1.5,7.5,56.0,191.87,138.58
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,14.55,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,63.5,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,127.0,10.0,5.5,4.0,13.0,9.1,0.0
2016,2,6,7,45,299.5,23.0,5.65,4.5,53.5,18.8,7.49
2016,2,6,8,0,472.0,36.0,5.8,5.0,94.0,29.14,20.28
2016,2,6,8,15,563.0,44.5,6.2,5.5,146.5,35.02,26.25
2016,2,6,8,30,654.0,53.0,6.6,6.0,199.0,40.79,31.82
2016,2,6,8,45,709.5,58.5,7.0,7.0,253.5,47.96,38.41
2016,2,6,9,0,765.0,64.0,7.4,8.0,308.0,51.32,41.34
2016,2,6,9,15,801.0,68.0,7.5,8.5,359.5,53.3,42.99
2016,2,6,9,30,837.0,72.0,7.6,9.0,411.0,55.28,44.59
2016,2,6,9,45,865.5,74.0,7.75,9.5,459.0,55.68,44.73
2016,2,6,10,0,894.0,76.0,7.9,10.0,507.0,83.51,47.4
2016,2,6,10,15,911.0,78.0,7.85,10.5,549.0,147.05,82.47
2016,2,6,10,30,928.0,80.0,7.8,11.0,591.0,204.2,125.34
2016,2,6,10,45,943.5,81.0,7.75,11.5,626.0,261.03,174.61
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,318.2,226.91
2016,2,6,11,15,967.0,83.0,7.6,12.0,688.0,373.13,278.7
2016,2,6,11,30,975.0,84.0,7.5,12.0,715.0,427.13,329.37
2016,2,6,11,45,979.5,85.5,7.45,12.5,733.0,478.96,376.79
2016,2,6,12,0,984.0,87.0,7.4,13.0,751.0,529.08,421.6
2016,2,6,12,15,986.5,87.0,7.25,13.0,761.0,574.95,462.54
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,618.48,500.62
2016,2,6,12,45,990.0,87.0,7.0,13.0,771.5,658.61,535.25
2016,2,6,13,0,991.0,87.0,6.9,13.0,772.0,695.93,566.96
2016,2,6,13,15,988.5,86.5,6.75,13.0,763.5,727.55,593.51
2016,2,6,13,30,986.0,86.0,6.6,13.0,755.0,755.83,617.02
2016,2,6,13,45,982.5,84.5,6.45,13.0,738.0,778.96,635.64
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,798.48,650.63
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.5,811.95,661.08
2016,2,6,14,30,964.0,81.0,6.0,13.0,670.0,821.64,668.79
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.5,821.27,669.0
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,817.12,666.54
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,807.43,660.77
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,800.76,657.38
2016,2,6,15,45,872.0,75.5,5.0,12.0,472.0,779.24,641.62
2016,2,6,16,0,851.0,72.0,4.8,12.0,426.0,754.52,623.38
2016,2,6,16,15,818.0,68.0,4.2,11.0,374.5,717.25,595.28
2016,2,6,16,30,785.0,64.0,3.6,10.0,323.0,677.64,565.49
2016,2,6,16,45,738.0,58.0,3.05,9.5,269.5,623.63,522.43
2016,2,6,17,0,691.0,52.0,2.5,9.0,216.0,568.63,476.73
2016,2,6,17,15,609.0,44.5,2.25,8.0,162.5,488.07,409.51
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,409.24,339.05
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,297.72,222.47
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,140.74,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,12.73,0.0
2016,2,7,7,45,215.0,27.5,3.05,2.5,54.5,21.65,10.29
2016,2,7,8,0,430.0,41.0,3.1,3.0,95.0,33.54,24.5
2016,2,7,8,15,521.5,50.5,3.15,4.0,147.0,40.03,31.07
2016,2,7,8,30,613.0,60.0,3.2,5.0,199.0,46.4,37.16
2016,2,7,8,45,679.0,64.5,3.3,6.0,254.0,48.4,39.01
2016,2,7,9,0,745.0,69.0,3.4,7.0,309.0,55.37,45.24
2016,2,7,9,15,781.0,73.5,3.55,8.0,360.5,57.57,46.98
2016,2,7,9,30,817.0,78.0,3.7,9.0,412.0,59.78,48.66
2016,2,7,9,45,845.5,80.5,3.9,10.0,460.0,60.36,48.84
2016,2,7,10,0,874.0,83.0,4.1,11.0,508.0,89.95,52.03
2016,2,7,10,15,891.0,85.5,4.25,11.5,549.0,145.87,81.36
2016,2,7,10,30,908.0,88.0,4.4,12.0,590.0,203.0,124.24
2016,2,7,10,45,921.5,89.0,4.6,13.0,624.5,264.99,177.03
2016,2,7,11,0,935.0,90.0,4.8,14.0,659.0,320.75,226.96
2016,2,7,11,15,943.0,91.5,4.9,14.5,685.5,375.1,276.68
2016,2,7,11,30,951.0,93.0,5.0,15.0,712.0,428.58,325.1
2016,2,7,11,45,952.5,95.5,5.1,15.5,729.5,479.13,370.27
2016,2,7,12,0,954.0,98.0,5.2,16.0,747.0,527.8,412.75
2016,2,7,12,15,956.5,98.5,5.2,16.0,756.0,573.12,452.14
2016,2,7,12,30,959.0,99.0,5.2,16.0,765.0,616.2,488.86
2016,2,7,12,45,962.0,97.5,5.2,16.5,766.0,655.28,520.78
2016,2,7,13,0,965.0,96.0,5.2,17.0,767.0,691.71,549.93
2016,2,7,13,15,962.0,95.5,5.1,17.0,758.5,722.43,574.82
2016,2,7,13,30,959.0,95.0,5.0,17.0,750.0,749.86,596.81
2016,2,7,13,45,957.0,93.0,4.95,17.5,733.0,773.1,614.1
2016,2,7,14,0,955.0,91.0,4.9,18.0,716.0,792.87,627.76
2016,2,7,14,15,946.5,89.5,4.75,18.0,690.5,804.82,636.43
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,813.03,642.48
2016,2,7,14,45,925.0,86.5,4.45,18.5,631.0,814.08,642.19
2016,2,7,15,0,912.0,85.0,4.3,19.0,597.0,811.41,639.45
2016,2,7,15,15,895.5,83.0,3.95,18.5,556.5,808.29,638.41
2016,2,7,15,30,879.0,81.0,3.6,18.0,516.0,795.46,630.27
2016,2,7,15,45,857.5,77.0,3.25,18.0,470.0,772.96,613.86
2016,2,7,16,0,836.0,73.0,2.9,18.0,424.0,747.31,595.02
2016,2,7,16,15,802.0,69.0,2.65,16.5,373.0,709.35,570.52
2016,2,7,16,30,768.0,65.0,2.4,15.0,322.0,669.13,543.43
2016,2,7,16,45,717.0,60.0,2.2,14.0,268.0,613.56,502.55
2016,2,7,17,0,666.0,55.0,2.0,13.0,214.0,557.08,458.97
2016,2,7,17,15,583.5,47.0,2.0,12.0,161.5,482.64,398.6
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,405.01,331.2
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.5,282.67,212.34
2016,2,7,18,0,191.0,15.0,2.0,10.0,22.0,123.39,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,5.5,4.15,3.5,5.5,0.0,0.0
2016,2,8,7,30,0.0,11.0,4.3,4.0,11.0,10.01,0.0
2016,2,8,7,45,97.5,28.5,4.45,5.0,41.0,23.0,11.73
2016,2,8,8,0,195.0,46.0,4.6,6.0,71.0,35.41,25.89
2016,2,8,8,15,229.5,64.5,4.9,6.5,107.5,50.4,40.15
2016,2,8,8,30,264.0,83.0,5.2,7.0,144.0,63.78,52.68
2016,2,8,8,45,281.5,102.0,5.55,8.0,181.0,76.97,64.66
2016,2,8,9,0,299.0,121.0,5.9,9.0,218.0,89.68,75.9
2016,2,8,9,15,331.5,137.5,5.9,9.5,261.0,100.41,85.26
2016,2,8,9,30,364.0,154.0,5.9,10.0,304.0,110.77,94.13
2016,2,8,9,45,427.0,160.0,5.95,10.5,355.0,107.45,90.72
2016,2,8,10,0,490.0,166.0,6.0,11.0,406.0,129.95,93.82
2016,2,8,10,15,420.0,199.0,5.95,11.5,416.5,178.86,128.22
2016,2,8,10,30,350.0,232.0,5.9,12.0,427.0,225.15,167.61
2016,2,8,10,45,660.5,153.5,5.9,12.5,548.0,252.54,178.27
2016,2,8,11,0,971.0,75.0,5.9,13.0,669.0,320.65,227.54
2016,2,8,11,15,978.5,76.0,5.95,13.0,696.0,376.08,279.41
2016,2,8,11,30,986.0,77.0,6.0,13.0,723.0,430.51,330.04
2016,2,8,11,45,985.5,80.5,6.1,13.5,740.5,482.58,377.29
2016,2,8,12,0,985.0,84.0,6.2,14.0,758.0,532.54,421.58
2016,2,8,12,15,988.0,84.5,6.2,14.0,767.5,579.25,462.81
2016,2,8,12,30,991.0,85.0,6.2,14.0,777.0,623.67,501.29
2016,2,8,12,45,993.5,84.0,6.25,14.5,778.5,663.89,534.85
2016,2,8,13,0,996.0,83.0,6.3,15.0,780.0,701.36,565.54
2016,2,8,13,15,994.0,82.5,6.25,15.0,771.5,733.47,592.3
2016,2,8,13,30,992.0,82.0,6.2,15.0,763.0,762.25,616.11
2016,2,8,13,45,990.5,80.0,6.2,15.0,746.0,786.39,635.22
2016,2,8,14,0,989.0,78.0,6.2,15.0,729.0,806.95,651.36
2016,2,8,14,15,981.5,77.0,6.15,15.0,703.5,820.51,662.15
2016,2,8,14,30,974.0,76.0,6.1,15.0,678.0,830.25,670.25
2016,2,8,14,45,966.5,73.0,6.1,15.0,645.0,833.88,674.16
2016,2,8,15,0,959.0,70.0,6.1,15.0,612.0,833.65,675.36
2016,2,8,15,15,944.5,68.0,5.95,14.5,571.5,825.38,671.27
2016,2,8,15,30,930.0,66.0,5.8,14.0,531.0,813.47,664.53
2016,2,8,15,45,911.5,63.0,5.7,14.0,484.5,793.74,650.81
2016,2,8,16,0,893.0,60.0,5.6,14.0,438.0,770.79,634.57
2016,2,8,16,15,863.0,57.0,5.1,13.0,386.5,736.21,609.63
2016,2,8,16,30,833.0,54.0,4.6,12.0,335.0,699.39,582.21
2016,2,8,16,45,789.0,49.5,4.1,11.5,281.0,654.91,546.55
2016,2,8,17,0,745.0,45.0,3.6,11.0,227.0,602.73,503.97
2016,2,8,17,15,669.5,39.5,3.3,10.0,173.0,527.45,441.78
2016,2,8,17,30,594.0,34.0,3.0,9.0,119.0,453.77,376.03
2016,2,8,17,45,446.5,24.5,2.7,8.0,72.5,334.47,258.39
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,186.4,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,109.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,219.0,12.0,3.3,4.0,18.0,10.91,0.0
2016,2,9,7,45,382.0,22.5,3.55,5.0,61.5,19.84,9.8
2016,2,9,8,0,545.0,33.0,3.8,6.0,105.0,28.72,20.02
2016,2,9,8,15,626.5,39.5,3.7,7.0,158.0,33.47,24.79
2016,2,9,8,30,708.0,46.0,3.6,8.0,211.0,38.19,29.27
2016,2,9,8,45,756.5,50.0,3.5,9.0,265.0,40.58,31.44
2016,2,9,9,0,805.0,54.0,3.4,10.0,319.0,43.0,33.5
2016,2,9,9,15,836.5,57.5,3.6,11.0,370.0,50.91,40.42
2016,2,9,9,30,868.0,61.0,3.8,12.0,421.0,53.65,42.59
2016,2,9,9,45,889.0,63.5,4.05,13.0,468.0,55.5,43.93
2016,2,9,10,0,910.0,66.0,4.3,14.0,515.0,90.7,49.1
2016,2,9,10,15,925.0,68.0,4.4,14.5,556.0,147.59,79.74
2016,2,9,10,30,940.0,70.0,4.5,15.0,597.0,205.29,123.37
2016,2,9,10,45,950.0,71.5,4.6,15.5,630.5,262.11,172.36
2016,2,9,11,0,960.0,73.0,4.7,16.0,664.0,318.7,223.4
2016,2,9,11,15,967.0,74.5,4.75,16.5,690.5,373.87,273.62
2016,2,9,11,30,974.0,76.0,4.8,17.0,717.0,428.03,322.31
2016,2,9,11,45,968.0,82.0,4.85,17.5,733.0,479.46,367.82
2016,2,9,12,0,962.0,88.0,4.9,18.0,749.0,528.36,409.99
2016,2,9,12,15,964.5,88.0,4.9,18.0,758.5,573.52,448.81
2016,2,9,12,30,967.0,88.0,4.9,18.0,768.0,616.39,484.94
2016,2,9,12,45,968.5,87.5,4.9,18.5,768.5,655.73,516.61
2016,2,9,13,0,970.0,87.0,4.9,19.0,769.0,692.32,545.45
2016,2,9,13,15,967.5,86.5,4.85,19.0,760.5,723.41,570.46
2016,2,9,13,30,965.0,86.0,4.8,19.0,752.0,751.22,592.65
2016,2,9,13,45,961.5,84.5,4.75,19.0,735.0,773.92,609.81
2016,2,9,14,0,958.0,83.0,4.7,19.0,718.0,793.08,624.07
2016,2,9,14,15,950.0,82.0,4.6,19.0,692.5,805.83,633.49
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,814.84,640.34
2016,2,9,14,45,928.0,80.5,4.45,19.0,633.5,816.08,642.03
2016,2,9,15,0,914.0,80.0,4.4,19.0,600.0,813.61,641.24
2016,2,9,15,15,898.0,77.5,4.05,18.5,559.5,803.65,635.09
2016,2,9,15,30,882.0,75.0,3.7,18.0,519.0,790.18,626.57
2016,2,9,15,45,862.0,71.5,3.4,18.0,473.5,775.84,616.43
2016,2,9,16,0,842.0,68.0,3.1,18.0,428.0,751.71,598.99
2016,2,9,16,15,810.5,64.5,2.7,17.0,377.5,715.95,574.37
2016,2,9,16,30,779.0,61.0,2.3,16.0,327.0,677.89,547.26
2016,2,9,16,45,734.0,56.0,1.9,15.0,274.0,626.21,508.63
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,573.54,467.4
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,495.6,406.33
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,419.41,341.56
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,311.48,238.83
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,185.36,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,17.28,0.0
2016,2,10,7,45,256.0,27.0,1.75,6.0,62.0,22.04,11.91
2016,2,10,8,0,512.0,35.0,2.0,7.0,105.0,30.48,21.57
2016,2,10,8,15,595.0,42.5,2.1,8.0,157.5,36.03,27.06
2016,2,10,8,30,678.0,50.0,2.2,9.0,210.0,41.51,32.2
2016,2,10,8,45,728.0,55.0,2.3,10.0,264.0,44.58,34.95
2016,2,10,9,0,778.0,60.0,2.4,11.0,318.0,47.62,37.54
2016,2,10,9,15,811.0,63.5,2.65,11.5,369.5,49.33,38.91
2016,2,10,9,30,844.0,67.0,2.9,12.0,421.0,51.04,40.25
2016,2,10,9,45,866.0,70.0,3.2,13.0,468.0,59.87,47.79
2016,2,10,10,0,888.0,73.0,3.5,14.0,515.0,96.96,53.82
2016,2,10,10,15,904.5,75.5,3.45,14.5,556.0,153.4,84.96
2016,2,10,10,30,921.0,78.0,3.4,15.0,597.0,210.85,128.52
2016,2,10,10,45,931.5,79.5,3.4,16.0,631.0,267.0,176.4
2016,2,10,11,0,942.0,81.0,3.4,17.0,665.0,323.0,225.94
2016,2,10,11,15,950.0,82.5,3.35,17.5,691.5,377.8,274.98
2016,2,10,11,30,958.0,84.0,3.3,18.0,718.0,431.72,322.46
2016,2,10,11,45,962.0,85.0,3.25,18.5,736.0,482.42,366.25
2016,2,10,12,0,966.0,86.0,3.2,19.0,754.0,531.38,407.34
2016,2,10,12,15,968.5,86.5,3.2,19.5,763.5,577.19,444.9
2016,2,10,12,30,971.0,87.0,3.2,20.0,773.0,620.72,479.63
2016,2,10,12,45,970.0,87.5,3.2,20.5,773.5,659.73,510.08
2016,2,10,13,0,969.0,88.0,3.2,21.0,774.0,695.85,537.63
2016,2,10,13,15,967.0,87.5,3.15,21.0,765.5,727.29,562.08
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,755.5,583.78
2016,2,10,13,45,959.5,87.0,3.1,21.5,740.0,778.38,599.44
2016,2,10,14,0,954.0,87.0,3.1,22.0,723.0,797.7,612.39
2016,2,10,14,15,946.5,85.5,3.1,22.0,697.5,810.31,621.91
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,819.18,629.01
2016,2,10,14,45,926.0,83.0,3.1,22.0,638.5,820.64,631.1
2016,2,10,15,0,913.0,82.0,3.1,22.0,605.0,818.38,630.8
2016,2,10,15,15,898.0,79.5,2.85,21.5,565.0,809.2,625.51
2016,2,10,15,30,883.0,77.0,2.6,21.0,525.0,796.52,617.78
2016,2,10,15,45,857.0,75.0,2.4,21.0,478.0,779.37,606.02
2016,2,10,16,0,831.0,73.0,2.2,21.0,431.0,752.45,587.22
2016,2,10,16,15,799.5,69.5,2.1,20.0,380.5,716.71,564.72
2016,2,10,16,30,768.0,66.0,2.0,19.0,330.0,678.65,539.79
2016,2,10,16,45,714.5,61.0,1.95,18.0,276.0,620.72,499.14
2016,2,10,17,0,661.0,56.0,1.9,17.0,222.0,567.63,460.14
2016,2,10,17,15,583.0,48.5,2.05,16.0,169.0,490.27,399.95
2016,2,10,17,30,505.0,41.0,2.2,15.0,116.0,415.24,336.72
2016,2,10,17,45,362.0,29.0,2.4,14.5,71.0,298.19,229.69
2016,2,10,18,0,219.0,17.0,2.6,14.0,26.0,171.5,0.0
2016,2,10,18,15,109.5,8.5,2.75,14.0,13.0,68.05,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,19.1,0.0
2016,2,11,7,45,268.0,28.5,4.15,11.0,66.0,23.35,12.95
2016,2,11,8,0,536.0,36.0,4.3,12.0,111.0,31.4,21.92
2016,2,11,8,15,617.5,43.5,4.15,13.0,164.5,36.93,27.27
2016,2,11,8,30,699.0,51.0,4.0,14.0,218.0,42.39,32.3
2016,2,11,8,45,748.5,55.5,3.85,15.0,273.0,45.01,34.59
2016,2,11,9,0,798.0,60.0,3.7,16.0,328.0,47.64,36.77
2016,2,11,9,15,830.5,63.5,3.85,17.0,380.0,49.36,38.04
2016,2,11,9,30,863.0,67.0,4.0,18.0,432.0,51.08,39.27
2016,2,11,9,45,885.0,70.0,4.2,19.0,479.5,60.01,46.74
2016,2,11,10,0,907.0,73.0,4.4,20.0,527.0,100.16,53.65
2016,2,11,10,15,923.0,75.0,4.55,20.5,568.5,157.37,85.17
2016,2,11,10,30,939.0,77.0,4.7,21.0,610.0,215.49,128.82
2016,2,11,10,45,950.0,78.5,4.85,22.0,644.5,272.82,177.05
2016,2,11,11,0,961.0,80.0,5.0,23.0,679.0,330.02,226.97
2016,2,11,11,15,968.0,81.0,4.9,23.5,705.5,385.14,275.69
2016,2,11,11,30,975.0,82.0,4.8,24.0,732.0,439.23,322.71
2016,2,11,11,45,972.0,86.5,4.7,24.5,748.5,490.86,366.65
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,540.18,407.37
2016,2,11,12,15,970.5,91.5,4.5,25.0,774.0,585.78,444.88
2016,2,11,12,30,972.0,92.0,4.4,25.0,783.0,629.01,479.61
2016,2,11,12,45,969.5,93.0,4.35,25.5,782.5,667.79,509.47
2016,2,11,13,0,967.0,94.0,4.3,26.0,782.0,703.59,536.38
2016,2,11,13,15,964.0,93.5,4.2,26.0,773.0,734.49,560.14
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,762.09,581.13
2016,2,11,13,45,953.0,93.0,4.05,26.0,746.0,783.24,596.46
2016,2,11,14,0,945.0,93.0,4.0,26.0,728.0,800.72,609.04
2016,2,11,14,15,936.5,92.0,3.85,25.5,702.0,813.09,618.95
2016,2,11,14,30,928.0,91.0,3.7,25.0,676.0,821.74,626.42
2016,2,11,14,45,915.0,89.5,3.6,25.0,642.0,822.65,627.65
2016,2,11,15,0,902.0,88.0,3.5,25.0,608.0,819.86,626.48
2016,2,11,15,15,885.5,85.5,3.25,24.5,567.5,816.21,625.31
2016,2,11,15,30,869.0,83.0,3.0,24.0,527.0,802.61,617.18
2016,2,11,15,45,843.0,80.5,2.75,24.0,480.0,778.16,600.21
2016,2,11,16,0,817.0,78.0,2.5,24.0,433.0,750.65,581.03
2016,2,11,16,15,784.0,74.0,2.35,22.5,382.0,713.19,558.3
2016,2,11,16,30,751.0,70.0,2.2,21.0,331.0,673.44,533.07
2016,2,11,16,45,700.0,64.5,2.1,20.0,277.5,621.82,497.07
2016,2,11,17,0,649.0,59.0,2.0,19.0,224.0,565.39,455.58
2016,2,11,17,15,570.5,51.0,2.1,18.0,171.0,486.98,394.82
2016,2,11,17,30,492.0,43.0,2.2,17.0,118.0,410.88,331.3
2016,2,11,17,45,352.5,30.5,2.3,16.5,73.0,295.18,227.5
2016,2,11,18,0,213.0,18.0,2.4,16.0,28.0,171.02,0.0
2016,2,11,18,15,106.5,9.0,2.45,15.5,14.0,67.15,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
