Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,86.5,7.0,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,173.0,14.0,2.5,10.0,21.0,12.73,0.0
2016,2,12,7,45,325.0,27.0,2.85,11.0,64.5,21.92,12.13
2016,2,12,8,0,477.0,40.0,3.2,12.0,108.0,32.05,22.55
2016,2,12,8,15,560.5,48.5,3.05,12.5,161.0,37.77,28.12
2016,2,12,8,30,644.0,57.0,2.9,13.0,214.0,43.36,33.33
2016,2,12,8,45,697.0,62.5,2.75,14.0,268.0,50.67,39.8
2016,2,12,9,0,750.0,68.0,2.6,15.0,322.0,53.87,42.46
2016,2,12,9,15,784.0,72.5,2.6,16.0,373.5,56.1,44.15
2016,2,12,9,30,818.0,77.0,2.6,17.0,425.0,58.31,45.77
2016,2,12,9,45,842.0,80.0,2.65,18.0,472.5,59.26,46.27
2016,2,12,10,0,866.0,83.0,2.7,19.0,520.0,100.16,53.87
2016,2,12,10,15,882.0,85.5,2.8,19.5,561.0,156.08,85.66
2016,2,12,10,30,898.0,88.0,2.9,20.0,602.0,219.63,134.01
2016,2,12,10,45,909.5,90.0,3.0,21.0,636.0,275.52,180.82
2016,2,12,11,0,921.0,92.0,3.1,22.0,670.0,331.4,229.13
2016,2,12,11,15,928.5,93.5,3.15,22.5,696.0,385.34,276.37
2016,2,12,11,30,936.0,95.0,3.2,23.0,722.0,438.37,322.07
2016,2,12,11,45,939.5,96.5,3.25,23.5,739.5,488.58,364.52
2016,2,12,12,0,943.0,98.0,3.3,24.0,757.0,537.08,404.42
2016,2,12,12,15,945.0,98.5,3.3,24.0,766.0,582.0,441.26
2016,2,12,12,30,947.0,99.0,3.3,24.0,775.0,624.66,475.51
2016,2,12,12,45,945.0,99.5,3.3,24.0,775.0,662.49,505.48
2016,2,12,13,0,943.0,100.0,3.3,24.0,775.0,697.44,532.74
2016,2,12,13,15,940.0,99.5,3.3,24.0,766.0,727.73,556.22
2016,2,12,13,30,937.0,99.0,3.3,24.0,757.0,754.8,577.07
2016,2,12,13,45,930.0,98.5,3.3,24.0,739.0,775.68,592.45
2016,2,12,14,0,923.0,98.0,3.3,24.0,721.0,792.99,605.09
2016,2,12,14,15,914.5,97.0,3.3,24.0,695.5,805.06,614.21
2016,2,12,14,30,906.0,96.0,3.3,24.0,670.0,813.49,620.97
2016,2,12,14,45,882.0,98.0,3.3,24.0,634.0,815.75,623.61
2016,2,12,15,0,858.0,100.0,3.3,24.0,598.0,808.46,619.76
2016,2,12,15,15,840.0,97.5,3.2,23.5,558.0,797.2,613.97
2016,2,12,15,30,822.0,95.0,3.1,23.0,518.0,782.49,605.83
2016,2,12,15,45,796.0,91.5,3.05,22.5,471.5,757.03,590.25
2016,2,12,16,0,770.0,88.0,3.0,22.0,425.0,728.58,572.36
2016,2,12,16,15,735.0,83.0,2.75,21.0,374.5,693.54,549.39
2016,2,12,16,30,700.0,78.0,2.5,20.0,324.0,652.3,521.14
2016,2,12,16,45,647.0,72.0,2.25,19.0,271.5,594.99,479.67
2016,2,12,17,0,594.0,66.0,2.0,18.0,219.0,537.27,436.12
2016,2,12,17,15,515.5,56.5,2.05,17.0,167.0,457.94,373.53
2016,2,12,17,30,437.0,47.0,2.1,16.0,115.0,380.9,309.06
2016,2,12,17,45,305.0,33.0,2.15,15.5,71.5,269.33,209.73
2016,2,12,18,0,173.0,19.0,2.2,15.0,28.0,150.44,8.44
2016,2,12,18,15,86.5,9.5,2.25,14.5,14.0,56.78,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,13,7,15,41.0,7.5,2.3,8.5,9.0,0.0,0.0
2016,2,13,7,30,82.0,15.0,2.3,9.0,18.0,13.64,0.0
2016,2,13,7,45,205.0,33.0,2.3,9.5,58.5,25.79,15.68
2016,2,13,8,0,328.0,51.0,2.3,10.0,99.0,39.36,29.27
2016,2,13,8,15,409.0,64.0,2.3,10.5,148.5,48.59,38.09
2016,2,13,8,30,490.0,77.0,2.3,11.0,198.0,59.63,48.26
2016,2,13,8,45,549.5,85.5,2.3,12.0,250.5,64.14,52.2
2016,2,13,9,0,609.0,94.0,2.3,13.0,303.0,68.56,55.89
2016,2,13,9,15,647.5,101.0,2.25,13.5,353.0,71.54,58.29
2016,2,13,9,30,686.0,108.0,2.2,14.0,403.0,74.45,60.58
2016,2,13,9,45,715.0,112.5,2.2,15.0,449.0,75.39,60.96
2016,2,13,10,0,744.0,117.0,2.2,16.0,495.0,114.79,69.1
2016,2,13,10,15,764.0,121.0,2.35,16.5,535.5,166.32,99.63
2016,2,13,10,30,784.0,125.0,2.5,17.0,576.0,219.63,140.36
2016,2,13,10,45,800.0,127.0,2.65,18.0,610.0,272.02,184.3
2016,2,13,11,0,816.0,129.0,2.8,19.0,644.0,330.05,233.91
2016,2,13,11,15,826.5,131.0,2.95,19.5,670.5,381.26,278.71
2016,2,13,11,30,837.0,133.0,3.1,20.0,697.0,432.19,322.63
2016,2,13,11,45,871.0,121.0,3.3,20.5,721.5,480.62,363.67
2016,2,13,12,0,905.0,109.0,3.5,21.0,746.0,531.5,405.78
2016,2,13,12,15,908.0,109.5,3.6,21.0,755.5,575.55,442.55
2016,2,13,12,30,911.0,110.0,3.7,21.0,765.0,617.52,476.96
2016,2,13,12,45,913.0,109.5,3.8,21.5,766.0,655.72,506.95
2016,2,13,13,0,915.0,109.0,3.9,22.0,767.0,691.38,534.42
2016,2,13,13,15,912.5,108.5,4.0,22.0,759.0,721.32,558.31
2016,2,13,13,30,910.0,108.0,4.1,22.0,751.0,748.16,579.68
2016,2,13,13,45,907.0,106.0,4.25,22.0,734.5,769.94,596.79
2016,2,13,14,0,904.0,104.0,4.4,22.0,718.0,788.35,611.04
2016,2,13,14,15,896.0,102.5,4.45,22.0,693.0,800.05,620.4
2016,2,13,14,30,888.0,101.0,4.5,22.0,668.0,814.1,631.66
2016,2,13,14,45,871.0,101.0,4.55,22.0,634.0,813.68,632.72
2016,2,13,15,0,854.0,101.0,4.6,22.0,600.0,809.56,631.36
2016,2,13,15,15,837.0,98.0,4.5,21.5,560.0,798.48,625.47
2016,2,13,15,30,820.0,95.0,4.4,21.0,520.0,783.94,617.18
2016,2,13,15,45,798.0,91.0,4.35,21.0,474.5,760.99,601.86
2016,2,13,16,0,776.0,87.0,4.3,21.0,429.0,735.01,584.36
2016,2,13,16,15,742.5,82.0,3.85,20.0,379.0,700.73,561.21
2016,2,13,16,30,709.0,77.0,3.4,19.0,329.0,660.37,532.82
2016,2,13,16,45,661.0,70.5,3.0,18.5,276.5,605.75,491.71
2016,2,13,17,0,613.0,64.0,2.6,18.0,224.0,550.55,448.65
2016,2,13,17,15,536.0,55.5,2.5,17.0,172.0,472.77,386.83
2016,2,13,17,30,459.0,47.0,2.4,16.0,120.0,397.11,322.99
2016,2,13,17,45,328.5,33.5,2.3,15.5,75.5,285.76,224.05
2016,2,13,18,0,198.0,20.0,2.2,15.0,31.0,168.25,34.5
2016,2,13,18,15,99.0,10.0,2.3,14.5,15.5,64.47,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,57.5,8.5,4.2,11.5,11.0,7.73,0.0
2016,2,14,7,30,115.0,17.0,4.5,12.0,22.0,13.43,0.0
2016,2,14,7,45,255.5,32.5,4.8,12.5,64.0,26.67,16.4
2016,2,14,8,0,396.0,48.0,5.1,13.0,106.0,38.85,28.48
2016,2,14,8,15,479.5,58.0,5.5,14.0,157.5,45.46,34.77
2016,2,14,8,30,563.0,68.0,5.9,15.0,209.0,51.9,40.62
2016,2,14,8,45,619.5,74.5,6.35,16.0,261.5,55.15,43.42
2016,2,14,9,0,676.0,81.0,6.8,17.0,314.0,58.38,46.05
2016,2,14,9,15,338.0,88.5,6.85,17.5,205.0,61.1,48.23
2016,2,14,9,30,0.0,96.0,6.9,18.0,96.0,83.59,67.6
2016,2,14,9,45,0.0,107.0,7.0,18.5,107.0,92.78,75.21
2016,2,14,10,0,0.0,118.0,7.1,19.0,118.0,102.17,79.18
2016,2,14,10,15,0.0,127.5,7.0,19.0,127.5,110.46,85.76
2016,2,14,10,30,0.0,137.0,6.9,19.0,137.0,118.79,92.34
2016,2,14,10,45,0.0,140.0,6.8,19.5,140.0,121.83,94.42
2016,2,14,11,0,0.0,143.0,6.7,20.0,143.0,124.82,96.45
2016,2,14,11,15,0.0,148.5,6.5,20.5,148.5,129.86,100.16
2016,2,14,11,30,0.0,154.0,6.3,21.0,154.0,134.93,103.87
2016,2,14,11,45,58.0,249.5,6.1,21.5,291.0,238.7,185.48
2016,2,14,12,0,116.0,345.0,5.9,22.0,428.0,349.96,271.39
2016,2,14,12,15,260.0,329.5,5.7,22.0,517.5,424.01,328.94
2016,2,14,12,30,404.0,314.0,5.5,22.0,607.0,509.42,395.3
2016,2,14,12,45,365.5,325.0,5.3,22.5,590.0,517.89,401.17
2016,2,14,13,0,327.0,336.0,5.1,23.0,573.0,522.88,404.21
2016,2,14,13,15,336.0,330.0,5.0,23.0,571.0,540.8,418.44
2016,2,14,13,30,345.0,324.0,4.9,23.0,569.0,557.88,431.93
2016,2,14,13,45,367.0,310.0,4.85,23.0,565.0,575.61,446.34
2016,2,14,14,0,389.0,296.0,4.8,23.0,561.0,592.46,460.12
2016,2,14,14,15,456.0,261.0,4.7,23.0,561.5,631.95,491.41
2016,2,14,14,30,523.0,226.0,4.6,23.0,562.0,661.41,515.36
2016,2,14,14,45,400.0,245.5,4.6,23.0,495.0,582.67,456.07
2016,2,14,15,0,277.0,265.0,4.6,23.0,428.0,514.2,403.36
2016,2,14,15,15,362.5,228.5,4.45,22.5,427.0,548.63,433.47
2016,2,14,15,30,448.0,192.0,4.3,22.0,426.0,595.23,472.01
2016,2,14,15,45,415.5,179.5,4.2,22.0,382.0,557.71,444.27
2016,2,14,16,0,383.0,167.0,4.1,22.0,338.0,503.6,404.18
2016,2,14,16,15,354.5,154.0,3.55,21.0,298.0,466.18,376.83
2016,2,14,16,30,326.0,141.0,3.0,20.0,258.0,428.26,348.31
2016,2,14,16,45,302.0,121.0,2.55,19.5,216.5,384.15,313.86
2016,2,14,17,0,278.0,101.0,2.1,19.0,175.0,339.53,277.94
2016,2,14,17,15,236.5,81.0,2.0,18.0,134.0,282.54,231.41
2016,2,14,17,30,195.0,61.0,1.9,17.0,93.0,226.61,183.83
2016,2,14,17,45,121.5,41.0,1.85,16.5,58.5,151.69,117.5
2016,2,14,18,0,48.0,21.0,1.8,16.0,24.0,60.51,15.71
2016,2,14,18,15,24.0,10.5,1.85,15.5,12.0,23.04,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,72.5,9.0,4.0,9.5,12.0,8.19,0.0
2016,2,15,7,30,145.0,18.0,4.1,10.0,24.0,14.23,0.0
2016,2,15,7,45,284.5,32.0,4.2,10.5,67.5,26.09,16.3
2016,2,15,8,0,424.0,46.0,4.3,11.0,111.0,36.9,27.06
2016,2,15,8,15,507.0,56.0,4.55,12.0,163.5,43.62,33.46
2016,2,15,8,30,590.0,66.0,4.8,13.0,216.0,50.15,39.42
2016,2,15,8,45,648.5,72.0,5.05,14.0,270.5,53.12,41.97
2016,2,15,9,0,707.0,78.0,5.3,15.0,325.0,56.08,44.38
2016,2,15,9,15,742.5,82.5,5.35,15.5,376.5,57.73,45.64
2016,2,15,9,30,778.0,87.0,5.4,16.0,428.0,65.41,52.16
2016,2,15,9,45,808.5,89.5,5.5,17.0,476.0,65.71,52.04
2016,2,15,10,0,839.0,92.0,5.6,18.0,524.0,112.53,62.3
2016,2,15,10,15,856.0,94.5,5.6,18.0,565.5,167.43,95.95
2016,2,15,10,30,873.0,97.0,5.6,18.0,607.0,223.6,140.21
2016,2,15,10,45,887.5,98.5,5.6,18.5,641.5,279.41,188.43
2016,2,15,11,0,902.0,100.0,5.6,19.0,676.0,340.72,242.43
2016,2,15,11,15,910.0,101.5,5.6,19.5,702.5,394.21,290.36
2016,2,15,11,30,918.0,103.0,5.6,20.0,729.0,446.89,336.8
2016,2,15,11,45,920.5,105.0,5.7,20.5,746.5,496.55,379.98
2016,2,15,12,0,923.0,107.0,5.8,21.0,764.0,544.45,420.63
2016,2,15,12,15,925.5,107.5,5.7,21.0,773.5,589.1,458.2
2016,2,15,12,30,928.0,108.0,5.6,21.0,783.0,631.58,493.17
2016,2,15,12,45,933.5,105.5,5.6,21.5,784.5,670.77,524.23
2016,2,15,13,0,939.0,103.0,5.6,22.0,786.0,707.52,552.78
2016,2,15,13,15,937.5,102.5,5.45,22.0,778.0,738.83,577.24
2016,2,15,13,30,936.0,102.0,5.3,22.0,770.0,767.01,598.92
2016,2,15,13,45,939.0,97.5,5.15,22.0,755.0,791.17,616.14
2016,2,15,14,0,942.0,93.0,5.0,22.0,740.0,812.0,630.94
2016,2,15,14,15,935.5,91.5,4.85,21.5,715.0,825.27,641.61
2016,2,15,14,30,929.0,90.0,4.7,21.0,690.0,834.85,649.78
2016,2,15,14,45,921.5,87.5,4.6,21.0,658.0,838.84,653.14
2016,2,15,15,0,914.0,85.0,4.5,21.0,626.0,839.14,654.02
2016,2,15,15,15,900.0,82.5,4.25,20.5,586.0,830.56,649.3
2016,2,15,15,30,886.0,80.0,4.0,20.0,546.0,818.45,642.42
2016,2,15,15,45,872.5,75.5,3.8,20.0,501.0,808.01,635.8
2016,2,15,16,0,859.0,71.0,3.6,20.0,456.0,787.25,621.66
2016,2,15,16,15,830.0,67.5,3.05,19.0,404.5,752.5,597.75
2016,2,15,16,30,801.0,64.0,2.5,18.0,353.0,715.29,571.25
2016,2,15,16,45,762.0,58.5,2.0,17.5,299.5,665.97,533.84
2016,2,15,17,0,723.0,53.0,1.5,17.0,246.0,615.34,493.83
2016,2,15,17,15,652.5,46.5,1.45,16.0,191.0,540.62,437.18
2016,2,15,17,30,582.0,40.0,1.4,15.0,136.0,467.16,377.56
2016,2,15,17,45,454.5,30.0,1.35,14.0,88.0,356.05,281.28
2016,2,15,18,0,327.0,20.0,1.3,13.0,40.0,242.75,101.99
2016,2,15,18,15,163.5,10.0,1.3,13.0,20.0,101.49,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,13.19,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,23.45,0.0
2016,2,16,7,45,237.5,36.5,3.85,12.0,73.5,28.48,18.37
2016,2,16,8,0,475.0,44.0,4.1,13.0,118.0,35.07,25.27
2016,2,16,8,15,553.5,52.5,4.2,14.0,170.5,40.62,30.55
2016,2,16,8,30,632.0,61.0,4.3,15.0,223.0,46.04,35.46
2016,2,16,8,45,681.0,67.0,4.4,16.0,277.0,49.19,38.15
2016,2,16,9,0,730.0,73.0,4.5,17.0,331.0,57.37,45.15
2016,2,16,9,15,763.0,77.0,4.7,17.5,382.0,59.0,46.37
2016,2,16,9,30,796.0,81.0,4.9,18.0,433.0,60.65,47.57
2016,2,16,9,45,819.0,84.5,5.15,19.0,479.5,61.83,48.25
2016,2,16,10,0,842.0,88.0,5.4,20.0,526.0,112.11,60.45
2016,2,16,10,15,858.5,90.5,5.25,20.5,566.5,167.2,94.44
2016,2,16,10,30,875.0,93.0,5.1,21.0,607.0,223.48,138.4
2016,2,16,10,45,885.0,96.0,5.0,22.0,640.5,279.59,186.16
2016,2,16,11,0,895.0,99.0,4.9,23.0,674.0,340.8,238.84
2016,2,16,11,15,903.0,100.5,4.65,23.0,700.5,393.98,285.8
2016,2,16,11,30,911.0,102.0,4.4,23.0,727.0,446.35,331.22
2016,2,16,11,45,904.5,108.5,4.2,23.5,742.0,495.51,372.51
2016,2,16,12,0,898.0,115.0,4.0,24.0,757.0,542.22,410.54
2016,2,16,12,15,900.5,115.5,3.75,24.0,766.5,585.98,445.84
2016,2,16,12,30,903.0,116.0,3.5,24.0,776.0,627.63,478.49
2016,2,16,12,45,901.5,116.5,3.3,24.5,776.0,664.56,505.94
2016,2,16,13,0,900.0,117.0,3.1,25.0,776.0,698.75,530.54
2016,2,16,13,15,897.5,116.5,2.95,25.0,767.5,728.46,552.56
2016,2,16,13,30,895.0,116.0,2.8,25.0,759.0,755.09,571.96
2016,2,16,13,45,890.0,114.5,2.65,25.0,742.0,780.43,589.37
2016,2,16,14,0,885.0,113.0,2.5,25.0,725.0,798.32,601.17
2016,2,16,14,15,876.5,111.5,2.6,25.0,699.5,810.01,610.48
2016,2,16,14,30,868.0,110.0,2.7,25.0,674.0,818.06,617.52
2016,2,16,14,45,857.5,107.0,2.8,25.0,641.5,819.26,620.02
2016,2,16,15,0,847.0,104.0,2.9,25.0,609.0,816.82,620.21
2016,2,16,15,15,758.0,116.5,2.95,24.5,546.0,768.62,589.37
2016,2,16,15,30,669.0,129.0,3.0,24.0,483.0,714.11,553.73
2016,2,16,15,45,721.0,109.0,3.1,23.5,461.0,733.32,571.05
2016,2,16,16,0,773.0,89.0,3.2,23.0,439.0,743.54,581.54
2016,2,16,16,15,740.0,84.5,3.0,22.0,388.5,709.99,559.94
2016,2,16,16,30,707.0,80.0,2.8,21.0,338.0,670.28,533.46
2016,2,16,16,45,665.5,72.5,2.65,20.5,286.0,618.72,496.34
2016,2,16,17,0,624.0,65.0,2.5,20.0,234.0,566.3,457.08
2016,2,16,17,15,549.5,56.5,2.6,19.0,181.5,489.12,397.77
2016,2,16,17,30,475.0,48.0,2.7,18.0,129.0,413.99,335.77
2016,2,16,17,45,355.5,35.5,2.85,17.0,83.5,308.67,244.54
2016,2,16,18,0,236.0,23.0,3.0,16.0,38.0,200.44,97.25
2016,2,16,18,15,118.0,11.5,3.1,15.5,19.0,77.48,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,7,15,122.5,9.5,1.7,7.5,16.0,8.64,0.0
2016,2,17,7,30,245.0,19.0,1.9,8.0,32.0,15.65,0.0
2016,2,17,7,45,375.0,31.0,2.15,9.0,78.0,25.05,15.9
2016,2,17,8,0,505.0,43.0,2.4,10.0,124.0,34.12,24.83
2016,2,17,8,15,581.5,51.0,2.6,11.0,177.5,39.32,29.81
2016,2,17,8,30,658.0,59.0,2.8,12.0,231.0,44.4,34.45
2016,2,17,8,45,703.5,65.0,3.05,13.0,285.0,52.16,41.3
2016,2,17,9,0,749.0,71.0,3.3,14.0,339.0,55.66,44.18
2016,2,17,9,15,781.0,75.5,3.35,14.5,390.5,57.77,45.84
2016,2,17,9,30,813.0,80.0,3.4,15.0,442.0,59.85,47.44
2016,2,17,9,45,834.5,83.5,3.5,16.0,488.5,61.06,48.15
2016,2,17,10,0,856.0,87.0,3.6,17.0,535.0,114.78,62.0
2016,2,17,10,15,872.5,89.5,3.5,17.5,576.5,170.77,97.45
2016,2,17,10,30,889.0,92.0,3.4,18.0,618.0,227.94,142.7
2016,2,17,10,45,898.5,94.5,3.3,18.5,651.5,290.29,196.14
2016,2,17,11,0,908.0,97.0,3.2,19.0,685.0,345.92,245.21
2016,2,17,11,15,916.0,98.5,3.15,19.0,711.5,399.81,293.2
2016,2,17,11,30,924.0,100.0,3.1,19.0,738.0,452.88,339.66
2016,2,17,11,45,927.0,102.0,3.05,19.5,756.0,503.11,382.12
2016,2,17,12,0,930.0,104.0,3.0,20.0,774.0,551.6,421.88
2016,2,17,12,15,932.5,104.5,3.0,20.0,783.5,596.6,458.83
2016,2,17,12,30,935.0,105.0,3.0,20.0,793.0,639.4,493.22
2016,2,17,12,45,934.0,105.5,3.05,20.5,793.0,677.68,522.72
2016,2,17,13,0,933.0,106.0,3.1,21.0,793.0,713.15,549.52
2016,2,17,13,15,930.5,105.5,3.1,21.0,784.5,743.7,573.14
2016,2,17,13,30,928.0,105.0,3.1,21.0,776.0,771.07,593.92
2016,2,17,13,45,922.0,104.5,3.1,21.5,758.5,792.59,608.24
2016,2,17,14,0,916.0,104.0,3.1,22.0,741.0,810.59,620.18
2016,2,17,14,15,908.0,102.5,3.1,22.0,715.0,822.44,629.13
2016,2,17,14,30,900.0,101.0,3.1,22.0,689.0,830.65,635.74
2016,2,17,14,45,887.5,99.5,3.1,22.0,655.5,838.19,642.09
2016,2,17,15,0,875.0,98.0,3.1,22.0,622.0,835.88,641.73
2016,2,17,15,15,859.0,95.5,3.05,21.5,582.0,825.96,637.18
2016,2,17,15,30,843.0,93.0,3.0,21.0,542.0,812.51,630.29
2016,2,17,15,45,820.5,89.5,2.95,21.0,495.5,789.27,615.26
2016,2,17,16,0,798.0,86.0,2.9,21.0,449.0,762.94,598.0
2016,2,17,16,15,766.0,81.5,2.55,20.0,398.5,725.09,572.7
2016,2,17,16,30,734.0,77.0,2.2,19.0,348.0,689.83,548.65
2016,2,17,16,45,687.5,71.0,1.9,18.5,294.5,635.72,508.93
2016,2,17,17,0,641.0,65.0,1.6,18.0,241.0,580.91,467.31
2016,2,17,17,15,568.5,56.5,1.65,17.0,187.5,504.42,409.6
2016,2,17,17,30,496.0,48.0,1.7,16.0,134.0,429.85,348.77
2016,2,17,17,45,373.0,35.5,1.75,15.0,87.0,321.17,255.71
2016,2,17,18,0,250.0,23.0,1.8,14.0,40.0,211.34,115.42
2016,2,17,18,15,125.0,11.5,1.85,14.0,20.0,81.81,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,56.0,12.0,3.9,12.5,15.0,10.91,0.0
2016,2,18,7,30,112.0,24.0,4.1,13.0,30.0,18.93,0.37
2016,2,18,7,45,249.5,41.0,4.35,13.5,75.5,31.94,21.49
2016,2,18,8,0,387.0,58.0,4.6,14.0,121.0,44.61,33.62
2016,2,18,8,15,468.0,69.5,4.8,14.5,173.5,54.93,43.2
2016,2,18,8,30,549.0,81.0,5.0,15.0,226.0,62.23,49.84
2016,2,18,8,45,634.5,81.0,5.25,16.0,283.5,59.76,47.5
2016,2,18,9,0,720.0,81.0,5.5,17.0,341.0,57.95,45.64
2016,2,18,9,15,754.0,86.0,5.5,17.5,392.5,59.87,47.1
2016,2,18,9,30,788.0,91.0,5.5,18.0,444.0,68.1,54.04
2016,2,18,9,45,519.0,162.0,5.55,18.5,404.5,108.06,88.26
2016,2,18,10,0,250.0,233.0,5.6,19.0,365.0,178.2,132.61
2016,2,18,10,15,572.0,163.0,5.6,19.5,495.5,185.23,121.28
2016,2,18,10,30,894.0,93.0,5.6,20.0,626.0,238.98,150.93
2016,2,18,10,45,909.0,93.5,5.7,20.5,661.0,294.96,199.41
2016,2,18,11,0,924.0,94.0,5.8,21.0,696.0,351.26,249.39
2016,2,18,11,15,931.5,95.5,5.85,21.5,722.5,405.83,297.99
2016,2,18,11,30,939.0,97.0,5.9,22.0,749.0,459.51,344.95
2016,2,18,11,45,944.0,97.5,5.95,22.5,767.0,510.08,388.41
2016,2,18,12,0,949.0,98.0,6.0,23.0,785.0,559.03,429.4
2016,2,18,12,15,951.0,98.5,6.05,23.0,794.0,604.52,467.6
2016,2,18,12,30,953.0,99.0,6.1,23.0,803.0,647.72,503.23
2016,2,18,12,45,952.0,99.0,6.15,23.0,803.0,686.13,534.6
2016,2,18,13,0,951.0,99.0,6.2,23.0,803.0,721.66,563.29
2016,2,18,13,15,948.5,98.5,6.2,23.0,794.0,752.66,588.06
2016,2,18,13,30,946.0,98.0,6.2,23.0,785.0,780.41,609.4
2016,2,18,13,45,940.5,97.5,6.2,23.5,767.5,802.59,624.75
2016,2,18,14,0,935.0,97.0,6.2,24.0,750.0,821.22,637.59
2016,2,18,14,15,927.5,95.5,6.15,24.0,724.0,833.63,647.1
2016,2,18,14,30,920.0,94.0,6.1,24.0,698.0,842.33,654.11
2016,2,18,14,45,901.0,95.0,6.05,24.0,663.0,840.84,653.94
2016,2,18,15,0,882.0,96.0,6.0,24.0,628.0,842.56,656.31
2016,2,18,15,15,866.0,93.5,5.85,23.5,587.5,832.56,651.16
2016,2,18,15,30,850.0,91.0,5.7,23.0,547.0,819.02,643.57
2016,2,18,15,45,823.5,88.5,5.55,23.0,499.5,793.57,626.04
2016,2,18,16,0,797.0,86.0,5.4,23.0,452.0,765.07,606.25
2016,2,18,16,15,765.0,81.5,5.0,22.5,401.0,727.1,579.29
2016,2,18,16,30,733.0,77.0,4.6,22.0,350.0,691.65,553.75
2016,2,18,16,45,682.5,72.0,4.2,21.5,296.0,635.64,512.09
2016,2,18,17,0,632.0,67.0,3.8,21.0,242.0,579.07,469.01
2016,2,18,17,15,559.5,58.5,3.65,20.0,188.5,502.5,409.53
2016,2,18,17,30,487.0,50.0,3.5,19.0,135.0,427.78,347.45
2016,2,18,17,45,362.0,37.5,3.4,18.5,88.0,317.52,252.22
2016,2,18,18,0,237.0,25.0,3.3,18.0,41.0,207.52,121.34
2016,2,18,18,15,118.5,12.5,3.5,17.5,20.5,79.34,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,64.5,12.0,4.4,15.5,15.5,10.91,0.0
2016,2,19,7,30,129.0,24.0,4.6,16.0,31.0,18.91,2.54
2016,2,19,7,45,260.5,39.5,4.8,16.5,76.0,30.73,20.31
2016,2,19,8,0,392.0,55.0,5.0,17.0,121.0,44.34,33.0
2016,2,19,8,15,470.0,66.0,5.1,17.5,172.5,51.53,39.72
2016,2,19,8,30,548.0,77.0,5.2,18.0,224.0,58.51,45.98
2016,2,19,8,45,274.0,82.5,5.3,18.5,156.0,58.6,46.0
2016,2,19,9,0,0.0,88.0,5.4,19.0,88.0,76.31,61.27
2016,2,19,9,15,1.0,119.5,5.35,19.5,120.5,101.2,82.51
2016,2,19,9,30,2.0,151.0,5.3,20.0,153.0,125.28,102.7
2016,2,19,9,45,4.5,166.0,5.25,20.5,169.5,137.33,112.39
2016,2,19,10,0,7.0,181.0,5.2,21.0,186.0,151.02,117.67
2016,2,19,10,15,42.0,226.0,5.1,21.5,252.0,182.74,140.89
2016,2,19,10,30,77.0,271.0,5.0,22.0,318.0,226.15,173.13
2016,2,19,10,45,457.0,196.5,4.95,22.5,494.5,257.43,184.16
2016,2,19,11,0,837.0,122.0,4.9,23.0,671.0,346.06,245.55
2016,2,19,11,15,845.5,123.5,4.8,23.0,696.5,397.7,290.93
2016,2,19,11,30,854.0,125.0,4.7,23.0,722.0,448.79,335.14
2016,2,19,11,45,855.5,128.0,4.6,23.5,738.5,497.23,375.6
2016,2,19,12,0,857.0,131.0,4.5,24.0,755.0,544.05,413.53
2016,2,19,12,15,859.5,131.5,4.45,24.0,764.0,587.38,448.73
2016,2,19,12,30,862.0,132.0,4.4,24.0,773.0,628.71,481.6
2016,2,19,12,45,860.0,133.0,4.35,24.5,773.0,665.53,509.53
2016,2,19,13,0,858.0,134.0,4.3,25.0,773.0,699.69,534.86
2016,2,19,13,15,855.0,133.5,4.2,25.0,764.5,728.92,557.07
2016,2,19,13,30,852.0,133.0,4.1,25.0,756.0,755.12,576.8
2016,2,19,13,45,845.0,132.0,4.1,25.5,738.0,774.72,590.6
2016,2,19,14,0,838.0,131.0,4.1,26.0,720.0,790.91,601.32
2016,2,19,14,15,829.0,129.5,4.05,26.0,695.0,801.58,609.27
2016,2,19,14,30,820.0,128.0,4.0,26.0,670.0,808.72,614.93
2016,2,19,14,45,807.5,125.0,4.0,26.0,637.0,807.94,615.43
2016,2,19,15,0,795.0,122.0,4.0,26.0,604.0,803.6,613.64
2016,2,19,15,15,777.0,118.5,3.9,25.5,564.5,795.09,609.86
2016,2,19,15,30,759.0,115.0,3.8,25.0,525.0,779.42,601.1
2016,2,19,15,45,734.5,110.5,3.75,25.0,479.5,754.17,584.58
2016,2,19,16,0,710.0,106.0,3.7,25.0,434.0,726.14,566.0
2016,2,19,16,15,676.0,100.0,3.3,24.0,384.5,686.24,539.33
2016,2,19,16,30,642.0,94.0,2.9,23.0,335.0,644.4,510.59
2016,2,19,16,45,592.5,86.5,2.55,22.5,283.0,587.42,468.81
2016,2,19,17,0,543.0,79.0,2.2,22.0,231.0,529.89,425.04
2016,2,19,17,15,469.5,68.5,2.1,21.0,180.0,451.88,364.58
2016,2,19,17,30,396.0,58.0,2.0,20.0,129.0,374.48,301.59
2016,2,19,17,45,282.5,42.5,1.95,19.0,84.0,271.88,214.83
2016,2,19,18,0,169.0,27.0,1.9,18.0,39.0,170.52,104.79
2016,2,19,18,15,84.5,13.5,1.9,18.0,19.5,60.99,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,47.5,12.0,2.75,16.5,15.0,10.91,0.0
2016,2,20,7,30,95.0,24.0,3.0,17.0,30.0,19.48,4.58
2016,2,20,7,45,200.0,43.0,3.3,17.5,72.0,33.29,22.51
2016,2,20,8,0,305.0,62.0,3.6,18.0,114.0,47.29,35.48
2016,2,20,8,15,380.0,75.5,3.85,18.5,163.5,56.57,43.98
2016,2,20,8,30,455.0,89.0,4.1,19.0,213.0,65.53,51.94
2016,2,20,8,45,227.5,75.5,4.35,19.5,137.5,53.29,41.16
2016,2,20,9,0,0.0,62.0,4.6,20.0,62.0,54.77,42.3
2016,2,20,9,15,0.0,71.5,4.7,20.5,71.5,63.22,49.4
2016,2,20,9,30,0.0,81.0,4.8,21.0,81.0,71.68,56.42
2016,2,20,9,45,0.0,86.5,4.9,21.5,86.5,76.52,60.25
2016,2,20,10,0,0.0,92.0,5.0,22.0,92.0,81.3,61.08
2016,2,20,10,15,0.0,94.5,5.0,22.5,94.5,83.57,62.61
2016,2,20,10,30,0.0,97.0,5.0,23.0,97.0,85.81,64.13
2016,2,20,10,45,0.0,115.0,5.05,23.5,115.0,101.18,76.19
2016,2,20,11,0,0.0,133.0,5.1,24.0,133.0,116.61,88.17
2016,2,20,11,15,0.0,138.5,5.05,24.0,138.5,121.57,91.94
2016,2,20,11,30,0.0,144.0,5.0,24.0,144.0,126.56,95.75
2016,2,20,11,45,2.0,165.5,5.0,24.5,167.5,146.21,110.92
2016,2,20,12,0,4.0,187.0,5.0,25.0,191.0,166.24,126.27
2016,2,20,12,15,4.0,185.5,5.0,25.0,189.5,165.67,125.75
2016,2,20,12,30,4.0,184.0,5.0,25.0,188.0,165.03,125.23
2016,2,20,12,45,9.5,220.5,5.0,25.5,228.0,201.35,153.26
2016,2,20,13,0,15.0,257.0,5.0,26.0,268.0,238.72,181.79
2016,2,20,13,15,11.5,235.5,4.95,26.0,244.5,218.52,166.24
2016,2,20,13,30,8.0,214.0,4.9,26.0,221.0,197.66,150.21
2016,2,20,13,45,66.5,279.5,4.9,26.0,327.5,311.55,239.25
2016,2,20,14,0,125.0,345.0,4.9,26.0,434.0,436.89,334.77
2016,2,20,14,15,183.0,330.5,4.8,26.0,455.5,476.13,365.59
2016,2,20,14,30,241.0,316.0,4.7,26.0,477.0,516.17,397.17
2016,2,20,14,45,166.5,299.0,4.6,26.0,407.5,445.86,343.8
2016,2,20,15,0,92.0,282.0,4.5,26.0,338.0,359.48,277.74
2016,2,20,15,15,92.0,263.5,4.25,25.5,316.5,344.39,267.62
2016,2,20,15,30,92.0,245.0,4.0,25.0,295.0,328.7,256.83
2016,2,20,15,45,136.0,225.0,3.8,25.0,292.0,361.2,283.81
2016,2,20,16,0,180.0,205.0,3.6,25.0,289.0,377.91,298.59
2016,2,20,16,15,164.5,185.5,3.2,24.5,255.5,345.83,274.55
2016,2,20,16,30,149.0,166.0,2.8,24.0,222.0,313.4,249.98
2016,2,20,16,45,142.0,141.5,2.45,23.5,189.0,280.36,224.74
2016,2,20,17,0,135.0,117.0,2.1,23.0,156.0,246.41,198.08
2016,2,20,17,15,110.5,94.0,2.15,22.5,121.0,201.33,161.43
2016,2,20,17,30,86.0,71.0,2.2,22.0,86.0,156.41,123.78
2016,2,20,17,45,50.0,48.5,2.3,21.5,56.5,104.7,79.38
2016,2,20,18,0,14.0,26.0,2.4,21.0,27.0,40.22,21.33
2016,2,20,18,15,7.0,13.0,2.6,21.0,13.5,15.88,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,3.0,2.15,17.0,3.0,2.73,0.0
2016,2,21,7,30,0.0,6.0,2.4,17.0,6.0,5.26,0.0
2016,2,21,7,45,0.0,13.5,2.7,17.5,13.5,11.86,4.44
2016,2,21,8,0,0.0,21.0,3.0,18.0,21.0,18.47,10.48
2016,2,21,8,15,0.0,30.5,3.15,18.0,30.5,26.86,18.05
2016,2,21,8,30,0.0,40.0,3.3,18.0,40.0,35.26,25.56
2016,2,21,8,45,0.0,49.0,3.45,18.5,49.0,43.23,32.52
2016,2,21,9,0,0.0,58.0,3.6,19.0,58.0,51.22,39.37
2016,2,21,9,15,0.0,69.5,3.6,19.0,69.5,61.44,48.15
2016,2,21,9,30,0.0,81.0,3.6,19.0,81.0,71.68,56.86
2016,2,21,9,45,0.0,68.0,3.6,19.5,68.0,60.14,44.39
2016,2,21,10,0,0.0,55.0,3.6,20.0,55.0,48.62,34.67
2016,2,21,10,15,0.0,103.5,3.5,20.0,103.5,91.11,69.39
2016,2,21,10,30,0.0,152.0,3.4,20.0,152.0,131.3,101.69
2016,2,21,10,45,0.0,142.0,3.35,20.0,142.0,123.76,95.34
2016,2,21,11,0,0.0,132.0,3.3,20.0,132.0,115.8,88.76
2016,2,21,11,15,0.0,141.0,3.15,20.0,141.0,123.72,94.97
2016,2,21,11,30,0.0,150.0,3.0,20.0,150.0,131.7,101.21
2016,2,21,11,45,1.5,164.0,2.85,20.5,165.5,144.73,111.23
2016,2,21,12,0,3.0,178.0,2.7,21.0,181.0,158.03,121.4
2016,2,21,12,15,5.5,195.5,2.45,21.0,200.0,175.2,134.79
2016,2,21,12,30,8.0,213.0,2.2,21.0,219.0,192.8,148.44
2016,2,21,12,45,13.0,242.0,1.95,21.5,252.0,222.59,171.16
2016,2,21,13,0,18.0,271.0,1.7,22.0,285.0,253.3,194.22
2016,2,21,13,15,10.0,219.0,1.5,22.0,227.0,202.62,155.05
2016,2,21,13,30,2.0,167.0,1.3,22.0,169.0,150.63,114.63
2016,2,21,13,45,9.5,211.0,1.15,22.0,218.5,197.04,151.09
2016,2,21,14,0,17.0,255.0,1.0,22.0,268.0,245.2,188.06
2016,2,21,14,15,16.5,247.0,0.95,22.0,259.0,238.99,183.28
2016,2,21,14,30,16.0,239.0,0.9,22.0,250.0,232.67,178.72
2016,2,21,14,45,19.5,237.5,0.9,22.0,250.0,236.0,181.77
2016,2,21,15,0,23.0,236.0,0.9,22.0,250.0,239.66,185.08
2016,2,21,15,15,34.0,232.5,0.85,21.5,252.0,261.5,202.94
2016,2,21,15,30,45.0,229.0,0.8,21.0,254.0,271.23,211.51
2016,2,21,15,45,22.5,160.0,0.75,21.0,172.5,178.06,138.96
2016,2,21,16,0,0.0,91.0,0.7,21.0,91.0,81.14,61.18
2016,2,21,16,15,0.0,80.5,0.65,20.5,80.5,71.4,53.71
2016,2,21,16,30,0.0,70.0,0.6,20.0,70.0,61.89,46.14
2016,2,21,16,45,0.0,58.5,0.55,20.0,58.5,51.67,37.76
2016,2,21,17,0,0.0,47.0,0.5,20.0,47.0,41.46,29.27
2016,2,21,17,15,0.0,35.5,0.5,19.5,35.5,31.28,20.72
2016,2,21,17,30,0.0,24.0,0.5,19.0,24.0,21.12,12.05
2016,2,21,17,45,0.0,14.5,0.55,19.0,14.5,12.74,4.8
2016,2,21,18,0,0.0,5.0,0.6,19.0,5.0,4.38,0.0
2016,2,21,18,15,0.0,2.5,0.65,19.0,2.5,2.27,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
