Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.5,22.5,3.25,16.5,33.5,17.66,2.48
2016,3,3,7,30,197.0,45.0,3.5,17.0,67.0,34.89,23.87
2016,3,3,7,45,349.5,55.0,3.8,18.0,121.0,42.05,30.94
2016,3,3,8,0,502.0,65.0,4.1,19.0,175.0,50.45,38.57
2016,3,3,8,15,569.0,73.0,4.35,19.5,230.5,54.8,42.47
2016,3,3,8,30,636.0,81.0,4.6,20.0,286.0,59.06,46.1
2016,3,3,8,45,711.5,79.0,4.9,20.5,346.5,55.69,42.98
2016,3,3,9,0,787.0,77.0,5.2,21.0,407.0,58.14,44.87
2016,3,3,9,15,815.5,80.5,5.55,21.5,460.5,59.28,45.6
2016,3,3,9,30,844.0,84.0,5.9,22.0,514.0,60.42,46.31
2016,3,3,9,45,872.0,84.0,6.3,22.5,563.5,116.68,62.85
2016,3,3,10,0,900.0,84.0,6.7,23.0,613.0,173.91,96.91
2016,3,3,10,15,914.0,86.5,6.8,23.0,655.0,232.94,143.15
2016,3,3,10,30,928.0,89.0,6.9,23.0,697.0,292.7,194.64
2016,3,3,10,45,940.5,89.5,7.0,23.5,732.5,350.95,246.2
2016,3,3,11,0,953.0,90.0,7.1,24.0,768.0,409.2,297.64
2016,3,3,11,15,960.0,91.0,7.05,24.0,795.0,465.39,347.23
2016,3,3,11,30,967.0,92.0,7.0,24.0,822.0,520.52,394.86
2016,3,3,11,45,974.5,91.5,7.0,24.5,841.0,573.33,438.79
2016,3,3,12,0,982.0,91.0,7.0,25.0,860.0,624.6,480.3
2016,3,3,12,15,984.5,91.5,6.9,25.0,869.5,672.01,518.6
2016,3,3,12,30,987.0,92.0,6.8,25.0,879.0,717.04,554.23
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.0,757.81,586.22
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,795.77,614.7
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,828.12,637.79
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,857.05,658.39
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.5,881.68,676.16
2016,3,3,14,0,988.0,83.0,6.4,25.0,827.0,902.65,691.42
2016,3,3,14,15,981.5,82.0,6.3,25.0,800.5,916.35,701.42
2016,3,3,14,30,975.0,81.0,6.2,25.0,774.0,926.14,708.81
2016,3,3,14,45,961.0,82.0,6.1,25.0,738.0,927.82,710.66
2016,3,3,15,0,947.0,83.0,6.0,25.0,702.0,925.61,709.99
2016,3,3,15,15,934.0,81.0,5.85,24.5,660.0,917.01,706.12
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,904.7,699.77
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.5,884.16,686.26
2016,3,3,16,0,887.0,73.0,5.4,24.0,523.0,860.29,670.46
2016,3,3,16,15,862.0,70.0,5.0,23.0,469.5,826.62,648.73
2016,3,3,16,30,837.0,67.0,4.6,22.0,416.0,798.27,630.51
2016,3,3,16,45,800.0,63.0,4.25,21.5,359.5,748.63,595.36
2016,3,3,17,0,763.0,59.0,3.9,21.0,303.0,697.53,558.58
2016,3,3,17,15,705.5,53.0,3.5,19.5,245.5,627.35,507.44
2016,3,3,17,30,648.0,47.0,3.1,18.0,188.0,557.8,453.82
2016,3,3,17,45,547.0,39.0,2.75,17.0,133.5,457.0,371.34
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,369.92,291.62
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,183.94,55.2
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,222.0,17.0,1.2,9.0,42.5,13.47,2.16
2016,3,4,7,30,444.0,34.0,1.2,10.0,85.0,27.4,18.31
2016,3,4,7,45,546.0,42.5,1.3,11.0,141.0,33.25,24.14
2016,3,4,8,0,648.0,51.0,1.4,12.0,197.0,42.58,32.74
2016,3,4,8,15,706.0,57.0,1.6,13.0,255.0,46.33,36.09
2016,3,4,8,30,764.0,63.0,1.8,14.0,313.0,50.02,39.22
2016,3,4,8,45,800.0,68.0,2.0,15.0,370.0,52.67,41.31
2016,3,4,9,0,836.0,73.0,2.2,16.0,427.0,55.25,43.27
2016,3,4,9,15,861.0,76.0,2.3,16.5,480.5,56.16,43.82
2016,3,4,9,30,886.0,79.0,2.4,17.0,534.0,65.77,51.92
2016,3,4,9,45,901.5,83.0,2.55,18.0,581.5,121.34,65.54
2016,3,4,10,0,917.0,87.0,2.7,19.0,629.0,181.71,103.25
2016,3,4,10,15,929.5,89.0,2.6,19.0,671.0,241.22,150.37
2016,3,4,10,30,942.0,91.0,2.5,19.0,713.0,301.24,202.08
2016,3,4,10,45,947.5,94.0,2.4,19.5,746.5,360.22,253.84
2016,3,4,11,0,953.0,97.0,2.3,20.0,780.0,418.5,304.33
2016,3,4,11,15,959.0,98.5,2.25,20.5,806.0,474.85,352.04
2016,3,4,11,30,965.0,100.0,2.2,21.0,832.0,530.04,397.28
2016,3,4,11,45,963.5,103.5,2.2,21.5,848.0,581.74,438.55
2016,3,4,12,0,962.0,107.0,2.2,22.0,864.0,631.21,476.75
2016,3,4,12,15,963.5,107.0,2.2,22.0,872.5,677.01,512.15
2016,3,4,12,30,965.0,107.0,2.2,22.0,881.0,720.38,544.94
2016,3,4,12,45,963.5,107.5,2.2,22.5,880.0,759.55,572.94
2016,3,4,13,0,962.0,108.0,2.2,23.0,879.0,795.74,597.86
2016,3,4,13,15,959.5,107.5,2.2,23.0,869.5,827.11,619.12
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,855.12,638.12
2016,3,4,13,45,829.0,159.0,2.25,23.0,801.0,837.46,626.82
2016,3,4,14,0,701.0,211.0,2.3,23.0,742.0,810.9,608.72
2016,3,4,14,15,816.0,157.0,2.35,23.0,755.0,866.29,649.0
2016,3,4,14,30,931.0,103.0,2.4,23.0,768.0,916.08,683.4
2016,3,4,14,45,919.5,101.5,2.45,23.5,732.5,917.06,683.88
2016,3,4,15,0,908.0,100.0,2.5,24.0,697.0,914.24,682.46
2016,3,4,15,15,893.0,97.5,2.5,23.5,655.0,903.53,678.15
2016,3,4,15,30,878.0,95.0,2.5,23.0,613.0,897.47,677.19
2016,3,4,15,45,602.5,152.0,2.5,23.0,494.5,726.95,560.44
2016,3,4,16,0,327.0,209.0,2.5,23.0,376.0,531.07,415.54
2016,3,4,16,15,553.5,145.0,2.2,22.0,392.5,663.83,521.47
2016,3,4,16,30,780.0,81.0,1.9,21.0,409.0,771.13,599.58
2016,3,4,16,45,739.5,76.0,1.65,20.5,353.0,718.27,561.55
2016,3,4,17,0,699.0,71.0,1.4,20.0,297.0,669.92,527.18
2016,3,4,17,15,637.0,63.5,1.45,19.0,240.0,596.43,475.89
2016,3,4,17,30,575.0,56.0,1.5,18.0,183.0,524.19,422.27
2016,3,4,17,45,474.5,45.5,1.55,17.0,130.0,423.4,341.94
2016,3,4,18,0,374.0,35.0,1.6,16.0,77.0,328.48,258.98
2016,3,4,18,15,187.0,17.5,1.65,15.5,38.5,166.43,63.29
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,66.5,21.5,1.15,11.5,29.5,17.6,5.78
2016,3,5,7,30,133.0,43.0,1.2,12.0,59.0,34.22,24.14
2016,3,5,7,45,174.5,65.0,1.3,13.0,98.0,50.56,39.28
2016,3,5,8,0,216.0,87.0,1.4,14.0,137.0,66.33,53.54
2016,3,5,8,15,252.0,105.5,1.45,15.0,178.5,79.17,64.83
2016,3,5,8,30,288.0,124.0,1.5,16.0,220.0,91.54,75.36
2016,3,5,8,45,396.5,128.5,1.6,17.0,284.5,89.16,72.81
2016,3,5,9,0,505.0,133.0,1.7,18.0,349.0,90.87,73.77
2016,3,5,9,15,657.5,114.5,1.7,18.5,432.0,75.78,60.38
2016,3,5,9,30,810.0,96.0,1.7,19.0,515.0,68.6,53.9
2016,3,5,9,45,829.5,99.5,1.7,19.5,562.0,123.53,68.09
2016,3,5,10,0,849.0,103.0,1.7,20.0,609.0,180.52,104.31
2016,3,5,10,15,863.5,105.5,1.8,20.5,650.5,237.62,149.19
2016,3,5,10,30,878.0,108.0,1.9,21.0,692.0,295.67,198.34
2016,3,5,10,45,888.0,110.5,2.0,21.5,725.5,358.6,252.14
2016,3,5,11,0,898.0,113.0,2.1,22.0,759.0,415.11,300.51
2016,3,5,11,15,905.0,114.5,2.25,22.5,785.0,469.24,346.2
2016,3,5,11,30,912.0,116.0,2.4,23.0,811.0,522.42,389.91
2016,3,5,11,45,915.0,117.5,2.55,23.5,828.5,572.39,430.04
2016,3,5,12,0,918.0,119.0,2.7,24.0,846.0,620.61,467.75
2016,3,5,12,15,920.0,119.5,2.8,24.0,854.5,665.42,502.8
2016,3,5,12,30,922.0,120.0,2.9,24.0,863.0,707.99,535.53
2016,3,5,12,45,919.5,121.0,3.05,24.5,862.0,745.49,563.24
2016,3,5,13,0,917.0,122.0,3.2,25.0,861.0,780.1,588.41
2016,3,5,13,15,914.0,121.5,3.25,25.0,851.0,809.91,609.3
2016,3,5,13,30,911.0,121.0,3.3,25.0,841.0,836.48,627.98
2016,3,5,13,45,901.0,122.5,3.4,25.0,821.5,856.07,642.24
2016,3,5,14,0,891.0,124.0,3.5,25.0,802.0,872.03,654.22
2016,3,5,14,15,883.0,122.5,3.5,25.0,775.0,890.37,667.44
2016,3,5,14,30,875.0,121.0,3.5,25.0,748.0,898.21,673.63
2016,3,5,14,45,843.5,127.5,3.55,25.0,709.5,890.6,669.83
2016,3,5,15,0,812.0,134.0,3.6,25.0,671.0,878.99,663.54
2016,3,5,15,15,794.5,130.5,3.55,24.5,629.5,865.27,656.68
2016,3,5,15,30,777.0,127.0,3.5,24.0,588.0,853.64,651.37
2016,3,5,15,45,751.5,123.5,3.5,24.0,540.0,826.76,634.45
2016,3,5,16,0,726.0,120.0,3.5,24.0,492.0,797.03,615.52
2016,3,5,16,15,694.0,114.0,3.15,23.0,440.0,756.22,589.12
2016,3,5,16,30,662.0,108.0,2.8,22.0,388.0,713.34,560.7
2016,3,5,16,45,614.5,101.0,2.5,21.5,333.5,654.93,519.3
2016,3,5,17,0,567.0,94.0,2.2,21.0,279.0,595.79,476.24
2016,3,5,17,15,502.5,83.0,2.05,20.0,224.5,519.04,419.38
2016,3,5,17,30,438.0,72.0,1.9,19.0,170.0,441.53,358.68
2016,3,5,17,45,338.5,57.0,1.8,18.0,119.5,341.66,276.89
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,248.67,196.08
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,127.84,55.92
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,45.0,24.0,3.2,13.5,29.5,20.24,8.48
2016,3,6,7,30,90.0,48.0,3.3,14.0,59.0,38.86,27.99
2016,3,6,7,45,126.0,72.0,3.45,14.5,96.5,56.89,44.61
2016,3,6,8,0,162.0,96.0,3.6,15.0,134.0,74.43,60.49
2016,3,6,8,15,210.0,112.5,3.9,15.5,175.0,83.61,68.65
2016,3,6,8,30,258.0,129.0,4.2,16.0,216.0,94.6,78.12
2016,3,6,8,45,397.5,136.0,4.5,16.5,296.0,94.17,77.4
2016,3,6,9,0,537.0,143.0,4.8,17.0,376.0,97.65,80.05
2016,3,6,9,15,387.5,186.0,4.95,17.5,364.5,129.64,107.19
2016,3,6,9,30,238.0,229.0,5.1,18.0,353.0,163.17,135.2
2016,3,6,9,45,119.0,158.0,5.25,18.5,220.0,129.77,97.27
2016,3,6,10,0,0.0,87.0,5.4,19.0,87.0,77.1,58.02
2016,3,6,10,15,0.0,93.0,5.5,19.0,93.0,82.47,62.28
2016,3,6,10,30,0.0,99.0,5.6,19.0,99.0,87.68,66.37
2016,3,6,10,45,0.0,90.0,5.75,19.5,90.0,79.86,59.75
2016,3,6,11,0,0.0,81.0,5.9,20.0,81.0,71.87,53.04
2016,3,6,11,15,0.0,84.0,6.0,20.5,84.0,74.57,55.04
2016,3,6,11,30,0.0,87.0,6.1,21.0,87.0,77.27,57.03
2016,3,6,11,45,0.0,93.0,6.25,21.5,93.0,82.61,61.14
2016,3,6,12,0,0.0,99.0,6.4,22.0,99.0,87.91,65.21
2016,3,6,12,15,0.0,99.5,6.45,22.0,99.5,88.38,65.55
2016,3,6,12,30,0.0,100.0,6.5,22.0,100.0,88.86,65.91
2016,3,6,12,45,0.0,62.0,6.55,22.5,62.0,55.05,38.72
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,21.28,11.51
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,21.27,11.52
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,21.27,11.52
2016,3,6,13,45,10.0,153.0,6.45,23.5,161.0,144.92,110.47
2016,3,6,14,0,20.0,282.0,6.4,24.0,298.0,273.8,211.03
2016,3,6,14,15,10.0,188.0,6.3,24.0,196.0,178.28,136.54
2016,3,6,14,30,0.0,94.0,6.2,24.0,94.0,83.46,61.4
2016,3,6,14,45,163.5,195.5,6.1,24.0,304.0,355.01,280.36
2016,3,6,15,0,327.0,297.0,6.0,24.0,514.0,615.36,480.41
2016,3,6,15,15,311.5,280.0,5.8,23.5,476.5,589.8,461.98
2016,3,6,15,30,296.0,263.0,5.6,23.0,439.0,562.45,443.07
2016,3,6,15,45,489.5,195.5,5.45,23.0,459.5,674.49,533.38
2016,3,6,16,0,683.0,128.0,5.3,23.0,480.0,771.53,608.5
2016,3,6,16,15,499.0,147.5,5.1,22.5,391.0,623.86,498.85
2016,3,6,16,30,315.0,167.0,4.9,22.0,302.0,472.56,381.43
2016,3,6,16,45,286.0,150.0,4.75,22.0,260.0,426.6,346.34
2016,3,6,17,0,257.0,133.0,4.6,22.0,218.0,380.84,310.28
2016,3,6,17,15,226.0,111.0,4.45,21.5,175.5,327.02,267.41
2016,3,6,17,30,195.0,89.0,4.3,21.0,133.0,273.76,223.53
2016,3,6,17,45,144.0,66.5,4.2,20.5,94.0,206.44,166.34
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,141.07,109.08
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,62.69,27.84
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.44,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.88,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.31,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.75,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.63,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.51,0.0
2016,3,7,8,45,0.0,62.5,6.2,19.5,62.5,55.22,42.72
2016,3,7,9,0,0.0,121.0,6.6,20.0,121.0,103.04,83.78
2016,3,7,9,15,16.5,165.0,6.7,20.0,174.0,136.42,112.02
2016,3,7,9,30,33.0,209.0,6.8,20.0,227.0,158.62,130.45
2016,3,7,9,45,22.0,207.5,6.95,20.5,220.0,172.43,134.42
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,173.71,135.11
2016,3,7,10,15,7.5,195.5,7.0,21.0,200.5,167.5,129.96
2016,3,7,10,30,4.0,185.0,6.9,21.0,188.0,159.99,123.83
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.5,152.64,117.54
2016,3,7,11,0,2.0,165.0,6.7,22.0,167.0,144.74,110.86
2016,3,7,11,15,7.0,203.5,6.6,22.0,209.0,179.76,138.41
2016,3,7,11,30,12.0,242.0,6.5,22.0,251.0,215.54,166.36
2016,3,7,11,45,17.5,274.0,6.4,22.0,288.0,247.04,190.83
2016,3,7,12,0,23.0,306.0,6.3,22.0,325.0,279.53,215.97
2016,3,7,12,15,25.5,315.5,6.25,22.0,336.5,291.96,225.54
2016,3,7,12,30,28.0,325.0,6.2,22.0,348.0,306.44,236.73
2016,3,7,12,45,47.0,354.0,6.2,22.0,392.5,349.97,270.59
2016,3,7,13,0,66.0,383.0,6.2,22.0,437.0,395.97,306.14
2016,3,7,13,15,35.5,282.5,6.2,22.0,312.0,286.09,221.55
2016,3,7,13,30,5.0,182.0,6.2,22.0,187.0,166.81,127.87
2016,3,7,13,45,5.0,184.0,6.2,22.0,188.5,169.17,129.96
2016,3,7,14,0,5.0,186.0,6.2,22.0,190.0,171.58,132.0
2016,3,7,14,15,2.5,127.5,6.3,22.0,129.5,116.06,87.99
2016,3,7,14,30,0.0,69.0,6.4,22.0,69.0,61.19,43.98
2016,3,7,14,45,0.0,52.5,6.5,22.5,52.5,46.5,32.12
2016,3,7,15,0,0.0,36.0,6.6,23.0,36.0,31.84,20.25
2016,3,7,15,15,0.0,89.0,6.5,22.5,89.0,78.91,58.56
2016,3,7,15,30,0.0,142.0,6.4,22.0,142.0,128.95,99.29
2016,3,7,15,45,0.0,75.0,6.3,22.0,75.0,66.39,48.79
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.05,0.16
2016,3,7,16,15,0.0,9.5,5.95,21.5,9.5,8.37,1.29
2016,3,7,16,30,0.0,11.0,5.7,21.0,11.0,9.68,2.43
2016,3,7,16,45,0.0,9.0,5.5,20.5,9.0,7.91,0.98
2016,3,7,17,0,0.0,7.0,5.3,20.0,7.0,6.15,0.0
2016,3,7,17,15,0.0,5.5,5.2,19.5,5.5,4.83,0.0
2016,3,7,17,30,0.0,4.0,5.1,19.0,4.0,3.51,0.0
2016,3,7,17,45,0.0,2.5,5.0,19.0,2.5,2.19,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.88,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.44,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.91,0.0
2016,3,8,7,15,0.0,6.5,4.45,19.0,6.5,5.7,0.0
2016,3,8,7,30,0.0,12.0,4.5,19.0,12.0,10.53,3.37
2016,3,8,7,45,0.0,19.5,4.6,19.5,19.5,17.14,9.3
2016,3,8,8,0,0.0,27.0,4.7,20.0,27.0,23.76,15.2
2016,3,8,8,15,0.0,35.5,4.8,20.0,35.5,31.28,21.84
2016,3,8,8,30,0.0,44.0,4.9,20.0,44.0,38.8,28.4
2016,3,8,8,45,163.5,108.5,5.05,20.5,181.0,79.79,63.8
2016,3,8,9,0,327.0,173.0,5.2,21.0,318.0,121.86,99.44
2016,3,8,9,15,239.0,207.0,5.3,21.5,319.5,140.69,114.81
2016,3,8,9,30,151.0,241.0,5.4,22.0,321.0,170.74,131.73
2016,3,8,9,45,279.0,243.5,5.5,22.5,407.5,189.49,137.33
2016,3,8,10,0,407.0,246.0,5.6,23.0,494.0,231.76,162.6
2016,3,8,10,15,337.5,281.5,5.45,23.5,496.5,271.15,196.3
2016,3,8,10,30,268.0,317.0,5.3,24.0,499.0,303.24,224.65
2016,3,8,10,45,320.0,321.5,5.2,24.5,549.0,344.76,256.31
2016,3,8,11,0,372.0,326.0,5.1,25.0,599.0,391.58,292.35
2016,3,8,11,15,358.5,343.0,4.9,25.0,613.0,425.18,319.6
2016,3,8,11,30,345.0,360.0,4.7,25.0,627.0,457.33,345.04
2016,3,8,11,45,309.5,377.5,4.55,25.0,621.5,476.99,360.59
2016,3,8,12,0,274.0,395.0,4.4,25.0,616.0,493.25,372.98
2016,3,8,12,15,206.5,405.0,4.15,25.0,572.5,479.77,362.77
2016,3,8,12,30,139.0,415.0,3.9,25.0,529.0,459.57,347.16
2016,3,8,12,45,500.5,277.0,3.7,25.0,686.5,608.96,462.77
2016,3,8,13,0,862.0,139.0,3.5,25.0,844.0,770.29,583.11
2016,3,8,13,15,859.5,138.5,3.3,25.0,834.5,799.84,602.27
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,826.32,619.56
2016,3,8,13,45,850.5,137.5,2.95,25.0,807.0,846.33,632.62
2016,3,8,14,0,844.0,137.0,2.8,25.0,789.0,862.89,643.35
2016,3,8,14,15,836.0,135.0,2.7,25.0,762.5,873.11,650.2
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,879.73,654.79
2016,3,8,14,45,796.0,140.5,2.55,25.5,698.0,871.74,648.82
2016,3,8,15,0,764.0,148.0,2.5,26.0,660.0,865.6,644.4
2016,3,8,15,15,746.5,144.0,2.45,25.5,619.5,851.48,637.24
2016,3,8,15,30,729.0,140.0,2.4,25.0,579.0,834.09,628.0
2016,3,8,15,45,705.5,135.0,2.4,25.0,533.0,807.18,611.42
2016,3,8,16,0,682.0,130.0,2.4,25.0,487.0,777.48,592.88
2016,3,8,16,15,650.0,124.0,2.2,24.5,436.0,736.79,566.24
2016,3,8,16,30,618.0,118.0,2.0,24.0,385.0,694.09,537.81
2016,3,8,16,45,575.0,109.5,1.85,24.0,332.0,637.86,498.28
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,580.81,457.21
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,501.3,399.21
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,429.28,343.91
2016,3,8,17,45,315.0,63.0,1.45,21.0,123.0,335.92,268.94
2016,3,8,18,0,226.0,47.0,1.4,20.0,74.0,248.64,194.86
2016,3,8,18,15,113.0,23.5,1.55,20.0,37.0,131.54,74.92
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.91,0.0
2016,3,9,7,15,0.0,6.0,4.2,18.0,6.0,5.26,0.0
2016,3,9,7,30,0.0,11.0,4.2,18.0,11.0,9.65,2.67
2016,3,9,7,45,0.0,17.5,4.25,18.5,17.5,15.38,7.83
2016,3,9,8,0,0.0,24.0,4.3,19.0,24.0,21.11,12.96
2016,3,9,8,15,0.0,31.0,4.3,19.0,31.0,27.3,18.45
2016,3,9,8,30,0.0,38.0,4.3,19.0,38.0,33.49,23.86
2016,3,9,8,45,0.0,36.0,4.35,19.5,36.0,31.74,22.19
2016,3,9,9,0,0.0,34.0,4.4,20.0,34.0,29.98,20.53
2016,3,9,9,15,0.0,38.0,4.35,20.0,38.0,33.54,23.53
2016,3,9,9,30,0.0,42.0,4.3,20.0,42.0,37.09,25.15
2016,3,9,9,45,0.0,37.5,4.25,20.5,37.5,33.13,21.73
2016,3,9,10,0,0.0,33.0,4.2,21.0,33.0,29.16,18.35
2016,3,9,10,15,0.0,46.5,4.0,21.0,46.5,41.14,28.1
2016,3,9,10,30,0.0,60.0,3.8,21.0,60.0,53.15,37.8
2016,3,9,10,45,0.0,50.0,3.65,21.5,50.0,44.29,30.45
2016,3,9,11,0,0.0,40.0,3.5,22.0,40.0,35.43,23.15
2016,3,9,11,15,0.0,65.0,3.55,21.5,65.0,57.67,41.15
2016,3,9,11,30,0.0,90.0,3.6,21.0,90.0,79.96,59.12
2016,3,9,11,45,0.0,105.5,3.65,21.0,105.5,93.59,69.96
2016,3,9,12,0,0.0,121.0,3.7,21.0,121.0,107.25,80.8
2016,3,9,12,15,7.5,196.5,3.85,21.0,202.5,178.16,136.93
2016,3,9,12,30,15.0,272.0,4.0,21.0,284.0,250.19,193.02
2016,3,9,12,45,18.5,290.0,4.15,21.0,305.0,270.34,208.57
2016,3,9,13,0,22.0,308.0,4.3,21.0,326.0,291.1,224.72
2016,3,9,13,15,11.0,224.0,4.3,21.0,233.0,208.8,160.92
2016,3,9,13,30,0.0,140.0,4.3,21.0,140.0,124.91,94.78
2016,3,9,13,45,1.5,151.5,4.3,21.5,152.5,136.73,104.18
2016,3,9,14,0,3.0,163.0,4.3,22.0,165.0,148.78,113.65
2016,3,9,14,15,1.5,130.5,4.2,22.0,131.5,117.97,89.31
2016,3,9,14,30,0.0,98.0,4.1,22.0,98.0,87.1,64.76
2016,3,9,14,45,0.0,85.5,4.1,22.0,85.5,75.86,55.87
2016,3,9,15,0,0.0,73.0,4.1,22.0,73.0,64.7,46.99
2016,3,9,15,15,0.0,88.5,3.95,21.5,88.5,78.47,58.38
2016,3,9,15,30,0.0,104.0,3.8,21.0,104.0,92.71,70.2
2016,3,9,15,45,0.0,59.5,3.65,21.0,59.5,52.62,37.7
2016,3,9,16,0,0.0,15.0,3.5,21.0,15.0,13.22,5.32
2016,3,9,16,15,0.0,11.5,3.3,20.5,11.5,10.13,2.8
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,7.04,0.25
2016,3,9,16,45,0.0,6.5,2.9,20.0,6.5,5.71,0.0
2016,3,9,17,0,0.0,5.0,2.7,20.0,5.0,4.39,0.0
2016,3,9,17,15,0.0,4.0,2.6,19.5,4.0,3.51,0.0
2016,3,9,17,30,0.0,3.0,2.5,19.0,3.0,2.63,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.5,2.0,1.75,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.88,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.44,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,4.25,13.0,2.5,0.0,0.0
2016,3,10,7,0,0.0,5.0,4.1,13.0,5.0,4.55,0.0
2016,3,10,7,15,0.0,17.5,4.05,13.0,17.5,15.4,6.86
2016,3,10,7,30,0.0,30.0,4.0,13.0,30.0,26.44,17.6
2016,3,10,7,45,0.0,46.5,4.0,13.5,46.5,40.92,30.85
2016,3,10,8,0,0.0,63.0,4.0,14.0,63.0,54.87,43.47
2016,3,10,8,15,0.0,80.0,4.05,14.5,80.0,69.07,56.07
2016,3,10,8,30,0.0,97.0,4.1,15.0,97.0,83.13,68.28
2016,3,10,8,45,0.0,75.0,4.2,15.5,75.0,66.34,53.17
2016,3,10,9,0,0.0,53.0,4.3,16.0,53.0,46.81,35.73
2016,3,10,9,15,0.0,37.5,4.45,16.0,37.5,33.09,23.55
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,19.41,10.72
2016,3,10,9,45,0.0,70.5,4.75,16.5,70.5,62.4,46.55
2016,3,10,10,0,0.0,119.0,4.9,17.0,119.0,104.19,80.73
2016,3,10,10,15,44.5,220.0,5.1,17.0,250.5,187.27,146.15
2016,3,10,10,30,89.0,321.0,5.3,17.0,382.0,275.94,215.34
2016,3,10,10,45,44.5,199.5,5.5,17.0,230.0,181.62,141.64
2016,3,10,11,0,0.0,78.0,5.7,17.0,78.0,69.22,51.41
2016,3,10,11,15,0.0,50.0,5.8,17.0,50.0,44.33,30.95
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,19.49,10.45
2016,3,10,11,45,23.5,191.5,6.05,17.5,210.5,179.47,140.5
2016,3,10,12,0,47.0,361.0,6.2,18.0,399.0,338.38,265.49
2016,3,10,12,15,23.5,215.0,6.15,18.0,234.0,204.81,160.17
2016,3,10,12,30,0.0,69.0,6.1,18.0,69.0,61.31,44.48
2016,3,10,12,45,0.0,77.0,6.05,18.0,77.0,68.44,50.33
2016,3,10,13,0,0.0,85.0,6.0,18.0,85.0,75.57,56.13
2016,3,10,13,15,2.5,130.5,5.95,18.0,132.5,118.17,90.73
2016,3,10,13,30,5.0,176.0,5.9,18.0,180.0,161.45,125.62
2016,3,10,13,45,40.5,272.5,5.85,18.0,304.5,288.47,227.62
2016,3,10,14,0,76.0,369.0,5.8,18.0,429.0,418.0,329.23
2016,3,10,14,15,38.0,252.0,5.7,18.0,282.0,272.88,215.45
2016,3,10,14,30,0.0,135.0,5.6,18.0,135.0,120.95,93.22
2016,3,10,14,45,28.0,217.0,5.6,18.0,236.0,234.19,185.63
2016,3,10,15,0,56.0,299.0,5.6,18.0,337.0,349.49,277.8
2016,3,10,15,15,28.0,186.5,5.5,17.5,205.5,206.95,164.69
2016,3,10,15,30,0.0,74.0,5.4,17.0,74.0,65.53,48.86
2016,3,10,15,45,0.0,99.0,5.3,17.0,99.0,88.15,67.82
2016,3,10,16,0,0.0,124.0,5.2,17.0,124.0,112.7,88.34
2016,3,10,16,15,0.0,85.5,4.95,17.0,85.5,75.76,57.94
2016,3,10,16,30,0.0,47.0,4.7,17.0,47.0,41.48,29.4
2016,3,10,16,45,0.0,40.5,4.45,17.0,40.5,35.71,24.65
2016,3,10,17,0,0.0,34.0,4.2,17.0,34.0,29.96,19.84
2016,3,10,17,15,0.0,27.5,4.05,16.5,27.5,24.21,15.01
2016,3,10,17,30,0.0,21.0,3.9,16.0,21.0,18.47,10.1
2016,3,10,17,45,0.0,15.0,3.75,16.0,15.0,13.18,5.48
2016,3,10,18,0,0.0,9.0,3.6,16.0,9.0,7.9,0.86
2016,3,10,18,15,0.0,4.5,3.6,15.5,4.5,3.94,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.15,14.0,0.5,0.0,0.0
2016,3,11,7,0,0.0,1.0,2.0,14.0,1.0,0.87,0.0
2016,3,11,7,15,0.0,5.0,1.95,14.0,5.0,4.38,0.0
2016,3,11,7,30,0.0,9.0,1.9,14.0,9.0,7.9,1.3
2016,3,11,7,45,0.0,13.5,1.85,14.5,13.5,11.86,4.94
2016,3,11,8,0,0.0,18.0,1.8,15.0,18.0,15.82,8.54
2016,3,11,8,15,0.0,23.5,1.85,15.0,23.5,20.68,12.91
2016,3,11,8,30,0.0,29.0,1.9,15.0,29.0,25.54,17.23
2016,3,11,8,45,0.0,19.0,1.95,15.5,19.0,16.73,9.27
2016,3,11,9,0,0.0,9.0,2.0,16.0,9.0,7.92,1.38
2016,3,11,9,15,0.0,9.0,2.15,16.5,9.0,7.93,1.35
2016,3,11,9,30,0.0,9.0,2.3,17.0,9.0,7.93,1.02
2016,3,11,9,45,1.5,93.0,2.5,17.5,94.0,82.5,62.89
2016,3,11,10,0,3.0,177.0,2.7,18.0,179.0,151.17,118.2
2016,3,11,10,15,3.5,180.5,2.85,18.0,183.0,155.41,121.19
2016,3,11,10,30,4.0,184.0,3.0,18.0,187.0,159.56,124.28
2016,3,11,10,45,6.0,199.0,3.2,18.5,204.0,173.55,134.95
2016,3,11,11,0,8.0,214.0,3.4,19.0,221.0,187.9,145.86
2016,3,11,11,15,4.0,134.5,3.4,19.0,138.0,120.28,91.96
2016,3,11,11,30,0.0,55.0,3.4,19.0,55.0,48.8,34.26
2016,3,11,11,45,0.0,41.0,3.4,19.5,41.0,36.37,24.07
2016,3,11,12,0,0.0,27.0,3.4,20.0,27.0,23.94,13.89
2016,3,11,12,15,0.0,30.5,3.3,20.0,30.5,27.06,16.42
2016,3,11,12,30,0.0,34.0,3.2,20.0,34.0,30.17,18.94
2016,3,11,12,45,51.5,223.0,3.1,20.5,265.5,237.05,184.3
2016,3,11,13,0,103.0,412.0,3.0,21.0,497.0,451.22,345.94
2016,3,11,13,15,237.0,392.5,2.9,21.0,585.5,552.4,422.49
2016,3,11,13,30,371.0,373.0,2.8,21.0,674.0,663.11,504.59
2016,3,11,13,45,194.0,324.0,2.7,21.0,481.5,475.65,365.75
2016,3,11,14,0,17.0,275.0,2.6,21.0,289.0,264.93,203.63
2016,3,11,14,15,310.5,258.0,2.6,21.0,488.0,538.87,419.22
2016,3,11,14,30,604.0,241.0,2.6,21.0,687.0,803.42,612.75
2016,3,11,14,45,363.0,283.5,2.6,21.0,548.5,630.52,484.59
2016,3,11,15,0,122.0,326.0,2.6,21.0,410.0,453.77,350.48
2016,3,11,15,15,119.5,305.0,2.55,20.5,383.0,434.58,338.54
2016,3,11,15,30,117.0,284.0,2.5,20.0,356.0,414.39,324.93
2016,3,11,15,45,196.5,256.5,2.45,20.0,365.5,458.65,362.15
2016,3,11,16,0,276.0,229.0,2.4,20.0,375.0,516.82,408.96
2016,3,11,16,15,286.5,203.0,2.15,19.5,341.5,496.49,395.26
2016,3,11,16,30,297.0,177.0,1.9,19.0,308.0,473.9,380.1
2016,3,11,16,45,274.5,157.0,1.65,19.0,266.0,429.42,346.22
2016,3,11,17,0,252.0,137.0,1.4,19.0,224.0,384.62,311.54
2016,3,11,17,15,227.5,114.5,1.2,18.5,182.5,334.71,272.62
2016,3,11,17,30,203.0,92.0,1.0,18.0,141.0,284.89,232.41
2016,3,11,17,45,156.0,70.0,0.85,17.5,101.5,220.08,178.23
2016,3,11,18,0,109.0,48.0,0.7,17.0,62.0,157.16,123.9
2016,3,11,18,15,54.5,27.5,0.7,16.5,34.5,79.23,50.04
2016,3,11,18,30,0.0,7.0,0.7,16.0,7.0,6.37,0.0
2016,3,11,18,45,0.0,3.5,0.7,16.0,3.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,4.09,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,7.91,0.0
2016,3,12,7,15,0.0,29.0,1.35,13.5,29.0,25.26,15.49
2016,3,12,7,30,0.0,49.0,1.4,14.0,49.0,41.88,31.17
2016,3,12,7,45,10.5,72.5,1.45,14.5,75.5,60.9,48.47
2016,3,12,8,0,21.0,96.0,1.5,15.0,102.0,77.28,63.11
2016,3,12,8,15,30.0,119.0,1.65,15.5,129.0,94.33,78.0
2016,3,12,8,30,39.0,142.0,1.8,16.0,156.0,110.99,92.19
2016,3,12,8,45,28.5,156.0,2.0,16.5,167.5,121.6,100.9
2016,3,12,9,0,18.0,170.0,2.2,17.0,179.0,139.08,115.34
2016,3,12,9,15,406.5,135.5,2.25,17.5,358.5,88.04,71.01
2016,3,12,9,30,795.0,101.0,2.3,18.0,538.0,94.48,56.85
2016,3,12,9,45,566.5,186.0,2.4,18.5,510.5,177.26,116.64
2016,3,12,10,0,338.0,271.0,2.5,19.0,483.0,244.71,177.08
2016,3,12,10,15,296.5,300.0,2.4,19.5,494.5,281.07,207.34
2016,3,12,10,30,255.0,329.0,2.3,20.0,506.0,313.22,234.46
2016,3,12,10,45,198.5,350.0,2.25,20.5,492.0,337.31,255.05
2016,3,12,11,0,142.0,371.0,2.2,21.0,478.0,348.06,264.45
2016,3,12,11,15,529.0,240.5,2.15,21.0,656.5,424.48,320.16
2016,3,12,11,30,916.0,110.0,2.1,21.0,835.0,544.9,410.93
2016,3,12,11,45,634.0,246.5,2.05,21.5,753.5,550.6,415.74
2016,3,12,12,0,352.0,383.0,2.0,22.0,672.0,534.2,402.12
2016,3,12,12,15,639.5,247.5,2.0,22.0,778.5,625.75,472.78
2016,3,12,12,30,927.0,112.0,2.0,22.0,885.0,729.21,550.84
2016,3,12,12,45,923.0,114.0,2.05,22.0,883.0,766.31,577.76
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,800.4,601.49
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,830.19,621.67
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,856.76,639.7
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.5,877.43,654.29
2016,3,12,14,0,904.0,113.0,2.2,22.0,824.0,894.57,666.69
2016,3,12,14,15,897.0,111.5,2.15,22.0,797.0,905.87,674.42
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,913.49,679.89
2016,3,12,14,45,880.5,108.0,2.1,22.0,736.0,914.7,681.79
2016,3,12,15,0,871.0,106.0,2.1,22.0,702.0,912.24,681.49
2016,3,12,15,15,857.5,103.5,2.1,22.0,660.5,910.74,682.05
2016,3,12,15,30,844.0,101.0,2.1,22.0,619.0,897.21,674.69
2016,3,12,15,45,829.0,96.5,2.1,22.0,572.5,876.55,662.71
2016,3,12,16,0,814.0,92.0,2.1,22.0,526.0,852.64,648.58
2016,3,12,16,15,788.0,88.0,1.95,21.5,474.0,816.7,625.94
2016,3,12,16,30,762.0,84.0,1.8,21.0,422.0,778.3,601.33
2016,3,12,16,45,730.5,77.5,1.7,20.5,367.5,730.15,569.69
2016,3,12,17,0,699.0,71.0,1.6,20.0,313.0,685.63,539.75
2016,3,12,17,15,643.0,64.5,1.5,19.0,256.5,616.35,491.09
2016,3,12,17,30,587.0,58.0,1.4,18.0,200.0,548.07,440.68
2016,3,12,17,45,501.5,48.5,1.3,17.5,147.0,456.37,368.15
2016,3,12,18,0,416.0,39.0,1.2,17.0,94.0,369.32,293.94
2016,3,12,18,15,256.5,24.5,1.3,16.5,53.0,233.03,160.44
2016,3,12,18,30,97.0,10.0,1.4,16.0,12.0,66.89,0.0
2016,3,12,18,45,48.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,67.5,8.5,3.6,12.5,11.5,7.73,0.0
2016,3,13,7,0,135.0,17.0,3.8,13.0,23.0,13.4,0.0
2016,3,13,7,15,283.0,32.0,3.75,13.5,68.5,25.84,16.14
2016,3,13,7,30,431.0,47.0,3.7,14.0,114.0,37.42,27.29
2016,3,13,7,45,537.0,54.5,3.7,15.0,172.5,41.93,31.63
2016,3,13,8,0,643.0,62.0,3.7,16.0,231.0,46.46,35.71
2016,3,13,8,15,697.0,68.0,3.8,17.0,290.5,49.49,38.25
2016,3,13,8,30,751.0,74.0,3.9,18.0,350.0,57.54,45.08
2016,3,13,8,45,797.0,76.0,4.0,19.0,409.5,57.53,44.73
2016,3,13,9,0,843.0,78.0,4.1,20.0,469.0,57.67,44.5
2016,3,13,9,15,866.5,81.0,4.25,20.5,522.5,58.41,44.88
2016,3,13,9,30,890.0,84.0,4.4,21.0,576.0,98.28,55.58
2016,3,13,9,45,908.0,86.0,4.6,22.0,624.5,157.0,85.17
2016,3,13,10,0,926.0,88.0,4.8,23.0,673.0,217.3,128.9
2016,3,13,10,15,937.0,90.0,4.95,23.5,714.0,277.43,179.06
2016,3,13,10,30,948.0,92.0,5.1,24.0,755.0,337.86,231.69
2016,3,13,10,45,954.5,94.0,5.25,24.5,788.0,396.86,283.51
2016,3,13,11,0,961.0,96.0,5.4,25.0,821.0,455.2,333.97
2016,3,13,11,15,966.0,97.5,5.5,25.0,846.5,511.58,382.38
2016,3,13,11,30,971.0,99.0,5.6,25.0,872.0,566.67,428.61
2016,3,13,11,45,973.0,100.0,5.75,25.5,888.5,618.19,470.26
2016,3,13,12,0,975.0,101.0,5.9,26.0,905.0,667.68,509.28
2016,3,13,12,15,975.5,101.5,5.95,26.0,912.0,713.55,545.48
2016,3,13,12,30,976.0,102.0,6.0,26.0,919.0,756.85,579.1
2016,3,13,12,45,973.5,102.5,6.05,26.0,917.0,795.29,608.15
2016,3,13,13,0,971.0,103.0,6.1,26.0,915.0,830.6,633.46
2016,3,13,13,15,967.5,102.5,6.05,26.0,903.5,860.93,654.8
2016,3,13,13,30,964.0,102.0,6.0,26.0,892.0,887.79,673.72
2016,3,13,13,45,955.0,103.0,6.0,26.5,871.5,908.03,686.92
2016,3,13,14,0,946.0,104.0,6.0,27.0,851.0,924.45,697.56
2016,3,13,14,15,938.5,102.5,5.85,27.0,823.0,935.76,705.37
2016,3,13,14,30,931.0,101.0,5.7,27.0,795.0,943.23,710.65
2016,3,13,14,45,918.5,100.5,5.55,27.0,759.0,943.49,711.1
2016,3,13,15,0,906.0,100.0,5.4,27.0,723.0,939.97,709.14
2016,3,13,15,15,892.0,97.5,5.05,26.5,680.0,929.15,702.41
