Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,30,878.0,95.0,4.7,26.0,637.0,914.74,693.25
2016,3,13,15,45,857.5,92.5,4.4,26.0,588.5,899.85,683.14
2016,3,13,16,0,837.0,90.0,4.1,26.0,540.0,873.06,665.27
2016,3,13,16,15,811.0,86.0,3.6,25.0,486.5,836.67,642.19
2016,3,13,16,30,785.0,82.0,3.1,24.0,433.0,797.76,616.87
2016,3,13,16,45,746.0,77.5,2.7,23.5,376.0,745.14,580.45
2016,3,13,17,0,707.0,73.0,2.3,23.0,319.0,696.66,546.12
2016,3,13,17,15,649.5,66.5,2.15,22.0,261.5,625.77,496.29
2016,3,13,17,30,592.0,60.0,2.0,21.0,204.0,555.91,444.72
2016,3,13,17,45,499.0,50.5,1.9,20.0,149.5,458.33,368.71
2016,3,13,18,0,406.0,41.0,1.8,19.0,95.0,365.78,290.99
2016,3,13,18,15,243.5,26.0,1.75,18.5,54.0,228.33,159.79
2016,3,13,18,30,81.0,11.0,1.7,18.0,13.0,58.43,0.0
2016,3,13,18,45,40.5,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,106.5,9.0,3.2,14.0,14.0,8.19,0.0
2016,3,14,7,0,213.0,18.0,3.4,15.0,28.0,14.65,0.0
2016,3,14,7,15,362.5,30.5,3.5,15.5,76.5,24.46,15.0
2016,3,14,7,30,512.0,43.0,3.6,16.0,125.0,33.91,24.05
2016,3,14,7,45,592.5,50.5,3.75,17.0,182.0,38.63,28.48
2016,3,14,8,0,673.0,58.0,3.9,18.0,239.0,47.3,36.15
2016,3,14,8,15,723.0,63.5,3.75,19.0,298.0,50.4,38.72
2016,3,14,8,30,773.0,69.0,3.6,20.0,357.0,53.44,41.12
2016,3,14,8,45,805.5,74.0,3.45,21.0,414.0,55.87,42.91
2016,3,14,9,0,838.0,79.0,3.3,22.0,471.0,58.21,44.57
2016,3,14,9,15,861.5,82.0,3.35,22.5,525.0,58.91,44.91
2016,3,14,9,30,885.0,85.0,3.4,23.0,579.0,102.45,56.79
2016,3,14,9,45,900.5,88.5,3.45,24.0,626.5,161.73,87.88
2016,3,14,10,0,916.0,92.0,3.5,25.0,674.0,222.36,132.02
2016,3,14,10,15,928.5,94.0,3.75,26.0,716.0,282.33,181.21
2016,3,14,10,30,941.0,96.0,4.0,27.0,758.0,342.79,232.55
2016,3,14,10,45,949.0,98.0,4.3,28.0,792.0,401.97,282.93
2016,3,14,11,0,957.0,100.0,4.6,29.0,826.0,460.66,331.95
2016,3,14,11,15,963.5,101.0,4.6,29.0,852.5,517.15,378.99
2016,3,14,11,30,970.0,102.0,4.6,29.0,879.0,572.49,423.89
2016,3,14,11,45,973.5,103.0,4.6,29.5,896.0,624.8,464.44
2016,3,14,12,0,977.0,104.0,4.6,30.0,913.0,675.22,502.36
2016,3,14,12,15,978.5,104.5,4.6,30.0,921.0,721.84,537.59
2016,3,14,12,30,980.0,105.0,4.6,30.0,929.0,765.96,570.31
2016,3,14,12,45,979.0,105.0,4.65,30.0,927.5,805.17,598.68
2016,3,14,13,0,978.0,105.0,4.7,30.0,926.0,841.33,623.6
2016,3,14,13,15,975.0,104.5,4.7,30.0,915.5,872.26,644.64
2016,3,14,13,30,972.0,104.0,4.7,30.0,905.0,899.72,663.38
2016,3,14,13,45,966.0,104.0,4.7,30.0,885.0,921.61,678.45
2016,3,14,14,0,960.0,104.0,4.7,30.0,865.0,939.75,691.15
2016,3,14,14,15,952.5,102.5,4.55,30.0,836.5,951.22,698.69
2016,3,14,14,30,945.0,101.0,4.4,30.0,808.0,958.79,703.94
2016,3,14,14,45,928.5,101.5,4.3,30.0,770.0,956.58,703.11
2016,3,14,15,0,912.0,102.0,4.2,30.0,732.0,950.53,699.95
2016,3,14,15,15,897.5,100.0,3.95,29.5,689.0,939.78,694.41
2016,3,14,15,30,883.0,98.0,3.7,29.0,646.0,934.26,692.49
2016,3,14,15,45,861.5,95.0,3.5,28.5,596.0,909.06,677.65
2016,3,14,16,0,840.0,92.0,3.3,28.0,546.0,880.62,660.72
2016,3,14,16,15,813.5,88.5,3.05,27.0,492.0,844.23,639.15
2016,3,14,16,30,787.0,85.0,2.8,26.0,438.0,805.31,615.44
2016,3,14,16,45,749.0,79.5,2.6,25.5,381.0,752.1,580.16
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,703.08,546.98
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,632.65,498.49
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,563.17,448.07
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,465.9,372.93
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,373.6,296.1
2016,3,14,18,15,257.5,26.5,2.25,20.5,56.0,239.78,170.06
2016,3,14,18,30,99.0,12.0,2.3,20.0,14.0,70.3,0.0
2016,3,14,18,45,49.5,6.0,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,73.5,10.5,3.75,15.5,14.0,9.55,0.0
2016,3,15,7,0,147.0,21.0,3.9,16.0,28.0,16.54,0.86
2016,3,15,7,15,283.0,36.0,3.9,16.5,74.0,29.14,19.01
2016,3,15,7,30,419.0,51.0,3.9,17.0,120.0,40.55,29.76
2016,3,15,7,45,516.5,59.0,3.95,18.0,177.5,45.28,34.21
2016,3,15,8,0,614.0,67.0,4.0,19.0,235.0,49.99,38.36
2016,3,15,8,15,510.0,97.5,3.9,20.0,258.0,70.25,55.84
2016,3,15,8,30,406.0,128.0,3.8,21.0,281.0,89.08,71.69
2016,3,15,8,45,602.0,107.5,3.75,22.0,373.0,73.36,57.71
2016,3,15,9,0,798.0,87.0,3.7,23.0,465.0,63.7,49.04
2016,3,15,9,15,822.5,90.5,3.7,24.0,517.5,64.49,49.33
2016,3,15,9,30,847.0,94.0,3.7,25.0,570.0,101.81,55.09
2016,3,15,9,45,866.5,96.5,3.7,26.0,618.0,159.09,85.98
2016,3,15,10,0,886.0,99.0,3.7,27.0,666.0,226.08,135.24
2016,3,15,10,15,898.5,101.0,3.75,27.5,707.0,284.45,183.19
2016,3,15,10,30,911.0,103.0,3.8,28.0,748.0,343.32,233.21
2016,3,15,10,45,920.5,104.5,3.9,28.5,782.0,401.07,282.39
2016,3,15,11,0,930.0,106.0,4.0,29.0,816.0,458.5,330.39
2016,3,15,11,15,936.0,107.5,4.05,29.0,841.5,513.83,376.24
2016,3,15,11,30,942.0,109.0,4.1,29.0,867.0,568.01,420.03
2016,3,15,11,45,937.5,114.5,4.2,29.5,881.5,618.37,459.05
2016,3,15,12,0,933.0,120.0,4.3,30.0,896.0,666.29,495.13
2016,3,15,12,15,934.0,120.5,4.35,30.0,903.5,710.91,528.93
2016,3,15,12,30,935.0,121.0,4.4,30.0,911.0,753.13,560.36
2016,3,15,12,45,935.0,120.0,4.5,30.0,909.5,790.71,588.07
2016,3,15,13,0,935.0,119.0,4.6,30.0,908.0,825.43,612.11
2016,3,15,13,15,932.0,118.5,4.55,30.0,897.5,855.23,632.29
2016,3,15,13,30,929.0,118.0,4.5,30.0,887.0,881.72,650.21
2016,3,15,13,45,926.0,115.5,4.5,30.0,867.5,902.82,664.77
2016,3,15,14,0,923.0,113.0,4.5,30.0,848.0,920.34,677.07
2016,3,15,14,15,915.5,112.0,4.4,29.5,820.5,931.8,686.37
2016,3,15,14,30,908.0,111.0,4.3,29.0,793.0,939.53,693.36
2016,3,15,14,45,741.5,169.0,4.2,29.0,709.5,877.72,652.26
2016,3,15,15,0,575.0,227.0,4.1,29.0,626.0,790.82,592.14
2016,3,15,15,15,569.5,212.0,3.85,28.5,587.5,775.34,583.8
2016,3,15,15,30,564.0,197.0,3.6,28.0,549.0,756.93,572.99
2016,3,15,15,45,479.0,204.0,3.35,28.0,487.0,688.96,524.17
2016,3,15,16,0,394.0,211.0,3.1,28.0,425.0,603.52,462.72
2016,3,15,16,15,591.0,141.0,2.8,27.0,426.0,717.92,551.34
2016,3,15,16,30,788.0,71.0,2.5,26.0,427.0,790.71,604.26
2016,3,15,16,45,728.0,75.5,2.25,25.5,371.5,731.54,563.45
2016,3,15,17,0,668.0,80.0,2.0,25.0,316.0,677.67,526.43
2016,3,15,17,15,611.5,72.5,2.0,24.0,260.0,606.89,477.97
2016,3,15,17,30,555.0,65.0,2.0,23.0,204.0,537.1,427.53
2016,3,15,17,45,465.0,54.5,2.0,22.0,150.0,441.02,353.27
2016,3,15,18,0,375.0,44.0,2.0,21.0,96.0,349.73,277.49
2016,3,15,18,15,187.5,29.5,2.15,20.5,55.5,197.01,141.17
2016,3,15,18,30,0.0,15.0,2.3,20.0,15.0,13.64,0.0
2016,3,15,18,45,0.0,7.5,2.45,19.5,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,47.5,10.5,1.85,13.5,13.5,9.55,0.0
2016,3,16,7,0,95.0,21.0,2.0,14.0,27.0,16.43,2.96
2016,3,16,7,15,185.5,40.0,2.15,14.5,66.5,30.88,20.83
2016,3,16,7,30,276.0,59.0,2.3,15.0,106.0,44.8,33.82
2016,3,16,7,45,325.0,77.5,2.45,15.5,153.0,57.66,45.55
2016,3,16,8,0,374.0,96.0,2.6,16.0,200.0,69.94,56.47
2016,3,16,8,15,422.0,107.0,2.9,16.5,248.5,76.31,61.93
2016,3,16,8,30,470.0,118.0,3.2,17.0,297.0,82.39,66.98
2016,3,16,8,45,618.5,107.0,3.55,18.0,379.5,72.81,58.17
2016,3,16,9,0,767.0,96.0,3.9,19.0,462.0,70.13,55.41
2016,3,16,9,15,792.0,100.0,4.1,19.5,514.0,70.99,55.83
2016,3,16,9,30,817.0,104.0,4.3,20.0,566.0,111.05,63.1
2016,3,16,9,45,838.0,105.5,4.55,21.0,613.5,166.08,94.19
2016,3,16,10,0,859.0,107.0,4.8,22.0,661.0,223.29,137.28
2016,3,16,10,15,872.0,109.5,4.7,22.5,701.5,281.3,186.19
2016,3,16,10,30,885.0,112.0,4.6,23.0,742.0,346.19,241.82
2016,3,16,10,45,894.5,113.5,4.5,23.5,775.0,402.63,290.74
2016,3,16,11,0,904.0,115.0,4.4,24.0,808.0,458.79,338.39
2016,3,16,11,15,910.0,116.5,4.2,24.0,833.0,512.87,383.72
2016,3,16,11,30,916.0,118.0,4.0,24.0,858.0,565.85,426.88
2016,3,16,11,45,916.5,120.0,3.8,24.5,873.5,614.9,464.9
2016,3,16,12,0,917.0,122.0,3.6,25.0,889.0,661.94,500.07
2016,3,16,12,15,918.0,122.5,3.4,25.0,896.0,705.85,532.84
2016,3,16,12,30,919.0,123.0,3.2,25.0,903.0,747.4,562.99
2016,3,16,12,45,914.5,125.0,3.05,25.0,900.0,783.79,588.8
2016,3,16,13,0,910.0,127.0,2.9,25.0,897.0,817.16,610.7
2016,3,16,13,15,906.5,126.5,2.75,25.0,886.5,845.89,629.24
2016,3,16,13,30,903.0,126.0,2.6,25.0,876.0,871.35,645.44
2016,3,16,13,45,893.5,127.0,2.5,25.5,855.5,889.86,656.03
2016,3,16,14,0,884.0,128.0,2.4,26.0,835.0,904.76,664.26
2016,3,16,14,15,875.5,126.5,2.3,26.0,807.5,914.4,670.4
2016,3,16,14,30,867.0,125.0,2.2,26.0,780.0,929.07,679.97
2016,3,16,14,45,830.5,135.0,2.15,26.0,739.5,918.93,673.85
2016,3,16,15,0,794.0,145.0,2.1,26.0,699.0,904.7,665.42
2016,3,16,15,15,777.0,141.5,2.0,26.0,656.5,896.2,660.46
2016,3,16,15,30,760.0,138.0,1.9,26.0,614.0,878.87,649.72
2016,3,16,15,45,725.5,138.0,1.85,26.0,564.5,846.6,629.68
2016,3,16,16,0,691.0,138.0,1.8,26.0,515.0,811.63,607.86
2016,3,16,16,15,659.5,131.5,1.65,25.5,463.0,769.54,581.21
2016,3,16,16,30,628.0,125.0,1.5,25.0,411.0,725.42,552.78
2016,3,16,16,45,567.0,121.0,1.35,24.5,354.5,657.33,506.78
2016,3,16,17,0,506.0,117.0,1.2,24.0,298.0,585.91,456.92
2016,3,16,17,15,446.0,104.5,1.1,23.0,243.5,511.99,404.11
2016,3,16,17,30,386.0,92.0,1.0,22.0,189.0,440.19,350.33
2016,3,16,17,45,289.5,75.0,0.95,21.5,137.5,338.86,270.22
2016,3,16,18,0,193.0,58.0,0.9,21.0,86.0,231.57,182.41
2016,3,16,18,15,107.5,34.0,0.95,20.5,48.5,139.04,99.29
2016,3,16,18,30,22.0,10.0,1.0,20.0,11.0,22.38,0.0
2016,3,16,18,45,11.0,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,12.0,1.25,17.5,15.5,10.91,0.0
2016,3,17,7,0,99.0,24.0,1.4,18.0,31.0,19.53,6.17
2016,3,17,7,15,208.5,43.0,1.4,18.5,74.5,33.2,22.55
2016,3,17,7,30,318.0,62.0,1.4,19.0,118.0,47.14,35.33
2016,3,17,7,45,159.0,41.5,1.45,19.5,69.5,30.33,20.99
2016,3,17,8,0,0.0,21.0,1.5,20.0,21.0,18.47,10.63
2016,3,17,8,15,0.0,60.0,1.45,20.5,60.0,53.0,40.77
2016,3,17,8,30,0.0,99.0,1.4,21.0,99.0,85.28,68.35
2016,3,17,8,45,0.0,121.0,1.35,21.5,121.0,102.98,82.98
2016,3,17,9,0,0.0,143.0,1.3,22.0,143.0,120.41,97.13
2016,3,17,9,15,0.0,135.5,1.3,22.0,135.5,115.68,92.78
2016,3,17,9,30,0.0,128.0,1.3,22.0,128.0,110.74,84.4
2016,3,17,9,45,0.5,147.5,1.3,22.5,148.0,127.08,96.94
2016,3,17,10,0,1.0,167.0,1.3,23.0,168.0,143.59,109.41
2016,3,17,10,15,45.5,252.5,1.3,23.0,285.5,213.33,161.58
2016,3,17,10,30,90.0,338.0,1.3,23.0,403.0,292.81,220.31
2016,3,17,10,45,86.5,352.5,1.35,23.5,417.5,312.4,234.6
2016,3,17,11,0,83.0,367.0,1.4,24.0,432.0,331.67,248.73
2016,3,17,11,15,64.0,362.5,1.4,24.0,413.5,329.22,247.17
2016,3,17,11,30,45.0,358.0,1.4,24.0,395.0,324.05,243.46
2016,3,17,11,45,105.5,393.0,1.45,24.5,481.5,392.64,293.66
2016,3,17,12,0,166.0,428.0,1.5,25.0,568.0,466.92,346.88
2016,3,17,12,15,106.5,405.0,1.55,25.0,495.5,422.98,314.9
2016,3,17,12,30,47.0,382.0,1.6,25.0,423.0,371.38,277.2
2016,3,17,12,45,104.0,408.5,1.65,25.0,497.5,442.88,330.51
2016,3,17,13,0,161.0,435.0,1.7,25.0,572.0,525.0,389.86
2016,3,17,13,15,497.5,295.0,1.7,25.0,711.0,689.26,511.98
2016,3,17,13,30,834.0,155.0,1.7,25.0,850.0,852.47,626.5
2016,3,17,13,45,825.0,155.0,1.7,25.0,830.0,869.99,636.79
2016,3,17,14,0,816.0,155.0,1.7,25.0,810.0,884.0,646.42
2016,3,17,14,15,427.0,237.0,1.65,25.0,579.0,641.42,478.97
2016,3,17,14,30,38.0,319.0,1.6,25.0,348.0,345.6,259.38
2016,3,17,14,45,332.5,265.0,1.55,25.0,499.0,590.23,446.59
2016,3,17,15,0,627.0,211.0,1.5,25.0,650.0,830.69,615.56
2016,3,17,15,15,547.5,223.0,1.5,24.5,590.0,770.9,574.08
2016,3,17,15,30,468.0,235.0,1.5,24.0,530.0,714.73,537.19
2016,3,17,15,45,489.0,209.0,1.5,24.0,496.0,706.58,534.61
2016,3,17,16,0,510.0,183.0,1.5,24.0,462.0,695.01,529.24
2016,3,17,16,15,392.0,185.5,1.5,24.0,388.0,590.15,454.53
2016,3,17,16,30,274.0,188.0,1.5,24.0,314.0,471.9,368.24
2016,3,17,16,45,254.0,167.5,1.5,24.0,272.5,429.08,338.05
2016,3,17,17,0,234.0,147.0,1.5,24.0,231.0,385.93,306.26
2016,3,17,17,15,338.5,114.0,1.35,23.0,212.0,439.79,350.97
2016,3,17,17,30,443.0,81.0,1.2,22.0,193.0,469.51,375.3
2016,3,17,17,45,358.0,66.5,1.1,21.5,142.5,377.13,301.38
2016,3,17,18,0,273.0,52.0,1.0,21.0,92.0,290.39,229.37
2016,3,17,18,15,136.5,33.5,1.05,20.5,53.5,155.97,113.31
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,13.64,0.0
2016,3,17,18,45,0.0,7.5,1.15,20.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,45.0,13.0,0.85,18.5,16.5,11.82,0.0
2016,3,18,7,0,90.0,26.0,0.9,19.0,33.0,21.06,8.41
2016,3,18,7,15,192.5,47.0,1.0,19.0,76.5,36.22,25.17
2016,3,18,7,30,295.0,68.0,1.1,19.0,120.0,51.55,39.21
2016,3,18,7,45,376.0,81.5,1.25,19.5,173.0,60.61,47.42
2016,3,18,8,0,457.0,95.0,1.4,20.0,226.0,69.35,55.04
2016,3,18,8,15,228.5,74.0,1.45,20.5,139.5,51.68,39.57
2016,3,18,8,30,0.0,53.0,1.5,21.0,53.0,46.79,35.15
2016,3,18,8,45,0.0,56.0,1.6,21.5,56.0,49.46,37.25
2016,3,18,9,0,0.0,59.0,1.7,22.0,59.0,52.14,39.32
2016,3,18,9,15,0.0,94.5,1.7,22.0,94.5,83.32,65.68
2016,3,18,9,30,0.0,130.0,1.7,22.0,130.0,112.4,85.81
2016,3,18,9,45,0.0,105.5,1.75,22.5,105.5,92.93,69.77
2016,3,18,10,0,0.0,81.0,1.8,23.0,81.0,71.8,52.54
2016,3,18,10,15,2.0,132.5,1.75,23.0,134.0,116.45,87.92
2016,3,18,10,30,4.0,184.0,1.7,23.0,187.0,160.14,121.88
2016,3,18,10,45,18.0,250.5,1.65,23.5,265.0,220.12,167.27
2016,3,18,11,0,32.0,317.0,1.6,24.0,343.0,274.32,207.35
2016,3,18,11,15,98.0,365.0,1.5,24.0,445.0,347.31,260.89
2016,3,18,11,30,164.0,413.0,1.4,24.0,547.0,424.43,316.7
2016,3,18,11,45,149.5,420.5,1.3,24.5,545.0,437.44,324.98
2016,3,18,12,0,135.0,428.0,1.2,25.0,543.0,448.93,332.25
2016,3,18,12,15,76.0,361.0,1.05,25.0,426.0,366.19,272.26
2016,3,18,12,30,17.0,294.0,0.9,25.0,309.0,271.79,202.66
2016,3,18,12,45,223.5,330.0,0.8,25.5,521.0,469.05,348.86
2016,3,18,13,0,430.0,366.0,0.7,26.0,733.0,679.69,492.28
2016,3,18,13,15,294.5,396.5,0.8,26.0,646.5,616.25,446.72
2016,3,18,13,30,159.0,427.0,0.9,26.0,560.0,540.9,394.37
2016,3,18,13,45,492.5,288.5,1.0,26.0,688.0,721.39,527.1
2016,3,18,14,0,826.0,150.0,1.1,26.0,816.0,890.47,642.05
2016,3,18,14,15,572.0,252.5,1.2,26.0,706.5,787.9,573.12
2016,3,18,14,30,318.0,355.0,1.3,26.0,597.0,664.77,487.44
2016,3,18,14,45,209.5,344.5,1.4,26.0,501.0,549.43,408.56
2016,3,18,15,0,101.0,334.0,1.5,26.0,405.0,429.95,322.88
2016,3,18,15,15,267.5,291.0,1.5,26.0,464.0,573.59,431.9
2016,3,18,15,30,434.0,248.0,1.5,26.0,523.0,699.06,523.18
2016,3,18,15,45,217.0,196.0,1.55,26.0,333.5,426.51,327.17
2016,3,18,16,0,0.0,144.0,1.6,26.0,144.0,132.26,99.55
2016,3,18,16,15,0.0,116.0,1.6,25.5,116.0,105.28,79.32
2016,3,18,16,30,0.0,88.0,1.6,25.0,88.0,78.37,58.2
2016,3,18,16,45,0.0,76.0,1.65,24.5,76.0,67.23,49.52
2016,3,18,17,0,0.0,64.0,1.7,24.0,64.0,56.55,41.05
2016,3,18,17,15,0.0,52.5,2.0,23.0,52.5,46.34,32.88
2016,3,18,17,30,0.0,41.0,2.3,22.0,41.0,36.15,24.52
2016,3,18,17,45,0.0,30.0,2.65,21.5,30.0,26.42,16.32
2016,3,18,18,0,0.0,19.0,3.0,21.0,19.0,16.7,8.04
2016,3,18,18,15,0.0,10.5,3.75,20.5,10.5,9.22,1.41
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.82,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,8.5,6.8,7.0,8.5,7.73,0.0
2016,3,19,7,0,0.0,17.0,6.8,7.0,17.0,14.97,5.49
2016,3,19,7,15,0.0,37.5,6.85,7.0,37.5,32.55,23.3
2016,3,19,7,30,0.0,58.0,6.9,7.0,58.0,49.52,39.34
2016,3,19,7,45,5.5,81.0,6.95,7.5,82.5,68.14,56.62
2016,3,19,8,0,11.0,104.0,7.0,8.0,107.0,86.54,73.38
2016,3,19,8,15,318.5,106.5,7.0,8.5,231.5,74.81,62.54
2016,3,19,8,30,626.0,109.0,7.0,9.0,356.0,76.86,64.1
2016,3,19,8,45,669.0,114.0,7.05,9.5,412.5,77.58,64.4
2016,3,19,9,0,712.0,119.0,7.1,10.0,469.0,78.32,64.7
2016,3,19,9,15,739.0,124.0,7.05,10.5,521.0,78.91,64.86
2016,3,19,9,30,766.0,129.0,7.0,11.0,573.0,128.45,77.8
2016,3,19,9,45,790.5,131.0,7.0,11.5,621.0,182.36,112.6
2016,3,19,10,0,815.0,133.0,7.0,12.0,669.0,245.54,163.8
2016,3,19,10,15,829.5,136.0,6.95,12.5,709.5,302.02,213.83
2016,3,19,10,30,844.0,139.0,6.9,13.0,750.0,359.51,265.92
2016,3,19,10,45,860.0,138.5,6.85,13.5,785.0,415.55,316.61
2016,3,19,11,0,876.0,138.0,6.8,14.0,820.0,472.17,366.85
2016,3,19,11,15,883.0,139.0,6.75,14.0,845.0,526.12,414.6
2016,3,19,11,30,890.0,140.0,6.7,14.0,870.0,579.2,460.49
2016,3,19,11,45,900.0,138.0,6.65,14.5,888.5,630.68,503.1
2016,3,19,12,0,910.0,136.0,6.6,15.0,907.0,679.67,542.68
2016,3,19,12,15,912.0,136.5,6.5,15.0,915.0,724.05,578.63
2016,3,19,12,30,914.0,137.0,6.4,15.0,923.0,766.18,612.13
2016,3,19,12,45,918.5,134.0,6.35,15.5,922.5,804.66,640.98
2016,3,19,13,0,923.0,131.0,6.3,16.0,922.0,840.55,666.16
2016,3,19,13,15,920.5,130.5,6.2,16.0,911.5,870.37,687.8
2016,3,19,13,30,918.0,130.0,6.1,16.0,901.0,896.94,707.06
2016,3,19,13,45,917.0,126.5,6.1,16.0,882.5,918.53,723.23
2016,3,19,14,0,916.0,123.0,6.1,16.0,864.0,936.59,736.98
2016,3,19,14,15,908.5,121.5,6.05,16.0,836.0,947.29,745.28
2016,3,19,14,30,901.0,120.0,6.0,16.0,808.0,954.25,751.07
2016,3,19,14,45,894.5,116.0,5.95,16.0,773.5,955.73,753.09
2016,3,19,15,0,888.0,112.0,5.9,16.0,739.0,953.44,752.6
2016,3,19,15,15,874.0,109.5,5.8,15.5,696.0,951.44,753.69
2016,3,19,15,30,860.0,107.0,5.7,15.0,653.0,936.75,745.68
2016,3,19,15,45,843.5,102.5,5.65,15.0,604.5,913.93,730.76
2016,3,19,16,0,827.0,98.0,5.6,15.0,556.0,887.83,713.48
2016,3,19,16,15,800.5,94.0,5.45,14.5,502.5,850.35,688.45
2016,3,19,16,30,774.0,90.0,5.3,14.0,449.0,810.38,661.26
2016,3,19,16,45,738.0,84.5,5.15,14.0,392.0,763.69,627.22
2016,3,19,17,0,702.0,79.0,5.0,14.0,335.0,710.97,587.8
2016,3,19,17,15,647.0,72.0,4.6,13.0,277.0,640.35,534.18
2016,3,19,17,30,592.0,65.0,4.2,12.0,219.0,570.61,479.09
2016,3,19,17,45,504.0,55.0,3.8,11.5,163.5,474.41,399.19
2016,3,19,18,0,416.0,45.0,3.4,11.0,108.0,382.86,318.71
2016,3,19,18,15,269.5,30.0,3.25,10.5,64.0,253.98,198.86
2016,3,19,18,30,123.0,15.0,3.1,10.0,20.0,112.89,0.0
2016,3,19,18,45,61.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,131.5,13.0,3.25,4.5,23.0,11.82,0.0
2016,3,20,7,0,263.0,26.0,3.5,5.0,46.0,21.19,11.02
2016,3,20,7,15,385.0,38.5,3.55,6.0,96.5,30.66,21.83
2016,3,20,7,30,507.0,51.0,3.6,7.0,147.0,39.76,30.58
2016,3,20,7,45,577.0,60.5,3.65,8.0,204.0,45.8,36.25
2016,3,20,8,0,647.0,70.0,3.7,9.0,261.0,51.59,41.46
2016,3,20,8,15,694.5,76.5,3.75,9.5,320.0,54.7,44.13
2016,3,20,8,30,742.0,83.0,3.8,10.0,379.0,57.69,46.6
2016,3,20,8,45,773.5,88.0,3.9,10.5,435.5,65.41,53.25
2016,3,20,9,0,805.0,93.0,4.0,11.0,492.0,67.27,54.59
2016,3,20,9,15,829.0,97.0,3.95,11.5,545.5,68.23,55.13
2016,3,20,9,30,853.0,101.0,3.9,12.0,599.0,125.09,70.52
2016,3,20,9,45,870.5,104.0,3.9,12.5,647.0,183.22,108.76
2016,3,20,10,0,888.0,107.0,3.9,13.0,695.0,243.08,157.45
2016,3,20,10,15,900.5,109.5,3.95,13.5,736.5,309.67,215.57
2016,3,20,10,30,913.0,112.0,4.0,14.0,778.0,369.25,268.97
2016,3,20,10,45,923.0,113.5,4.05,14.5,812.0,427.44,320.87
2016,3,20,11,0,933.0,115.0,4.1,15.0,846.0,485.35,371.35
2016,3,20,11,15,939.5,116.5,4.15,15.0,871.5,541.12,419.55
2016,3,20,11,30,946.0,118.0,4.2,15.0,897.0,595.77,465.63
2016,3,20,11,45,952.0,117.5,4.3,15.5,914.5,647.18,507.36
2016,3,20,12,0,958.0,117.0,4.4,16.0,932.0,696.92,546.72
2016,3,20,12,15,959.5,117.5,4.45,16.0,939.5,742.67,583.0
2016,3,20,12,30,961.0,118.0,4.5,16.0,947.0,785.98,616.81
2016,3,20,12,45,962.5,116.5,4.6,16.0,946.0,824.87,645.99
2016,3,20,13,0,964.0,115.0,4.7,16.0,945.0,860.89,672.46
2016,3,20,13,15,961.5,114.5,4.7,16.0,934.5,891.58,694.48
2016,3,20,13,30,959.0,114.0,4.7,16.0,924.0,918.88,714.13
2016,3,20,13,45,957.0,112.0,4.7,16.0,905.0,941.61,730.63
2016,3,20,14,0,955.0,110.0,4.7,16.0,886.0,960.7,744.69
2016,3,20,14,15,948.0,108.5,4.7,16.0,857.5,972.12,753.51
2016,3,20,14,30,941.0,107.0,4.7,16.0,829.0,979.67,759.84
2016,3,20,14,45,934.0,104.0,4.7,16.0,793.5,981.72,762.53
2016,3,20,15,0,927.0,101.0,4.7,16.0,758.0,979.89,762.72
2016,3,20,15,15,914.0,99.0,4.6,16.0,714.5,969.83,756.46
2016,3,20,15,30,901.0,97.0,4.5,16.0,671.0,956.13,747.86
2016,3,20,15,45,887.0,92.5,4.45,16.0,622.5,935.05,734.59
2016,3,20,16,0,873.0,88.0,4.4,16.0,574.0,919.58,725.47
2016,3,20,16,15,848.5,84.5,4.2,15.5,519.5,883.69,701.97
2016,3,20,16,30,824.0,81.0,4.0,15.0,465.0,845.15,676.71
2016,3,20,16,45,793.5,75.5,3.8,14.5,407.5,796.65,643.58
2016,3,20,17,0,763.0,70.0,3.6,14.0,350.0,746.44,608.31
2016,3,20,17,15,712.0,64.0,3.1,13.0,290.5,677.85,557.42
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,615.6,509.23
2016,3,20,17,45,580.5,49.5,2.1,11.0,174.0,524.39,435.28
2016,3,20,18,0,500.0,41.0,1.6,10.0,117.0,437.38,360.58
2016,3,20,18,15,347.0,28.5,1.6,9.5,70.0,303.41,238.39
2016,3,20,18,30,194.0,16.0,1.6,9.0,23.0,161.79,0.0
2016,3,20,18,45,97.0,8.0,1.6,8.5,11.5,7.28,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,168.5,13.0,1.9,3.0,27.0,11.82,0.0
2016,3,21,7,0,337.0,26.0,2.2,4.0,54.0,21.14,11.61
2016,3,21,7,15,458.5,37.0,2.35,5.0,107.0,29.34,20.83
2016,3,21,7,30,580.0,48.0,2.5,6.0,160.0,37.27,28.49
2016,3,21,7,45,649.5,55.0,2.7,7.0,219.5,45.33,36.0
2016,3,21,8,0,719.0,62.0,2.9,8.0,279.0,49.84,40.03
2016,3,21,8,15,762.5,67.5,3.05,9.0,338.5,52.83,42.52
2016,3,21,8,30,806.0,73.0,3.2,10.0,398.0,55.73,44.83
2016,3,21,8,45,836.0,77.0,3.4,11.0,456.0,57.28,45.87
2016,3,21,9,0,866.0,81.0,3.6,12.0,514.0,58.77,46.83
2016,3,21,9,15,887.0,84.0,3.55,12.5,567.5,72.48,58.64
2016,3,21,9,30,908.0,87.0,3.5,13.0,621.0,131.67,72.67
2016,3,21,9,45,923.0,89.5,3.45,13.5,669.0,191.86,112.86
2016,3,21,10,0,938.0,92.0,3.4,14.0,717.0,253.27,163.09
2016,3,21,10,15,949.0,94.0,3.4,14.5,758.5,314.29,216.9
2016,3,21,10,30,960.0,96.0,3.4,15.0,800.0,375.58,271.71
2016,3,21,10,45,967.5,98.0,3.4,15.5,833.5,435.61,324.91
2016,3,21,11,0,975.0,100.0,3.4,16.0,867.0,495.05,376.25
2016,3,21,11,15,980.5,101.0,3.35,16.5,892.5,551.89,423.89
2016,3,21,11,30,986.0,102.0,3.3,17.0,918.0,607.42,468.89
2016,3,21,11,45,989.0,103.0,3.3,17.5,934.5,659.98,510.31
2016,3,21,12,0,992.0,104.0,3.3,18.0,951.0,710.54,548.95
2016,3,21,12,15,993.0,104.0,3.3,18.0,958.5,756.71,584.44
2016,3,21,12,30,994.0,104.0,3.3,18.0,966.0,800.27,617.21
2016,3,21,12,45,993.0,104.0,3.3,18.5,964.0,839.56,643.37
2016,3,21,13,0,992.0,104.0,3.3,19.0,962.0,875.75,667.15
2016,3,21,13,15,989.5,103.5,3.35,19.0,950.5,907.0,689.02
2016,3,21,13,30,987.0,103.0,3.4,19.0,939.0,934.75,708.55
2016,3,21,13,45,982.0,102.5,3.45,19.0,919.0,956.75,724.26
2016,3,21,14,0,977.0,102.0,3.5,19.0,899.0,974.95,737.55
2016,3,21,14,15,970.5,100.5,3.55,19.0,870.0,986.91,746.79
2016,3,21,14,30,964.0,99.0,3.6,19.0,841.0,994.91,753.58
2016,3,21,14,45,944.0,102.5,3.65,19.0,802.0,992.05,753.19
2016,3,21,15,0,924.0,106.0,3.7,19.0,763.0,985.34,750.44
2016,3,21,15,15,910.5,103.5,3.7,19.0,719.0,974.25,744.55
2016,3,21,15,30,897.0,101.0,3.7,19.0,675.0,959.51,736.31
2016,3,21,15,45,879.5,97.5,3.75,19.0,625.5,945.65,729.15
2016,3,21,16,0,862.0,94.0,3.8,19.0,576.0,919.2,713.23
2016,3,21,16,15,837.0,90.0,3.65,18.5,521.0,882.31,690.05
2016,3,21,16,30,812.0,86.0,3.5,18.0,466.0,842.78,664.74
2016,3,21,16,45,778.0,81.0,3.4,17.5,408.0,792.02,630.97
2016,3,21,17,0,744.0,76.0,3.3,17.0,350.0,739.67,595.11
2016,3,21,17,15,691.5,69.5,3.0,16.0,291.0,675.59,549.13
2016,3,21,17,30,639.0,63.0,2.7,15.0,232.0,606.78,497.34
2016,3,21,17,45,555.5,53.5,2.45,14.0,174.5,512.49,422.72
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,422.54,346.96
2016,3,21,18,15,323.0,30.5,2.35,12.5,70.5,290.65,228.24
2016,3,21,18,30,174.0,17.0,2.5,12.0,24.0,151.91,0.0
2016,3,21,18,45,87.0,8.5,2.65,11.5,12.0,7.73,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,22,6,45,120.5,15.5,4.9,8.5,26.0,14.1,0.0
2016,3,22,7,0,241.0,31.0,5.2,9.0,52.0,24.29,14.27
2016,3,22,7,15,358.0,45.5,5.5,9.5,102.5,36.54,26.82
2016,3,22,7,30,475.0,60.0,5.8,10.0,153.0,47.13,36.87
2016,3,22,7,45,557.5,67.5,6.15,11.0,212.0,51.14,40.63
2016,3,22,8,0,640.0,75.0,6.5,12.0,271.0,55.14,44.12
2016,3,22,8,15,686.0,81.5,6.7,13.0,329.0,58.06,46.48
2016,3,22,8,30,732.0,88.0,6.9,14.0,387.0,60.85,48.63
2016,3,22,8,45,766.0,92.5,7.15,15.0,444.0,68.46,54.95
2016,3,22,9,0,800.0,97.0,7.4,16.0,501.0,69.8,55.7
2016,3,22,9,15,822.5,101.0,7.4,16.5,553.0,77.92,62.44
2016,3,22,9,30,845.0,105.0,7.4,17.0,605.0,134.55,75.27
2016,3,22,9,45,862.0,107.5,7.4,18.0,652.0,191.9,113.98
2016,3,22,10,0,879.0,110.0,7.4,19.0,699.0,250.9,161.97
2016,3,22,10,15,890.5,112.5,7.4,19.5,739.5,316.66,219.16
2016,3,22,10,30,902.0,115.0,7.4,20.0,780.0,375.41,271.59
2016,3,22,10,45,911.0,116.5,7.4,20.5,812.5,432.64,322.44
2016,3,22,11,0,920.0,118.0,7.4,21.0,845.0,489.51,371.9
2016,3,22,11,15,925.5,119.5,7.35,21.0,870.0,544.09,419.06
2016,3,22,11,30,931.0,121.0,7.3,21.0,895.0,597.5,464.1
2016,3,22,11,45,931.5,123.5,7.3,21.5,910.0,647.43,504.5
2016,3,22,12,0,932.0,126.0,7.3,22.0,925.0,695.32,542.24
2016,3,22,12,15,933.0,126.0,7.25,22.0,932.0,739.23,577.11
2016,3,22,12,30,934.0,126.0,7.2,22.0,939.0,780.72,609.53
2016,3,22,12,45,933.5,126.0,7.15,22.5,936.5,818.5,636.31
2016,3,22,13,0,933.0,126.0,7.1,23.0,934.0,853.42,660.23
2016,3,22,13,15,929.5,125.0,7.05,23.0,923.0,881.96,680.75
2016,3,22,13,30,926.0,124.0,7.0,23.0,912.0,907.13,698.91
2016,3,22,13,45,921.5,122.5,6.95,23.5,892.0,927.48,712.29
2016,3,22,14,0,917.0,121.0,6.9,24.0,872.0,944.23,723.18
2016,3,22,14,15,909.0,119.5,6.8,24.0,843.0,954.17,730.56
2016,3,22,14,30,901.0,118.0,6.7,24.0,814.0,960.35,735.47
2016,3,22,14,45,895.5,113.5,6.65,24.0,779.0,961.89,737.53
2016,3,22,15,0,890.0,109.0,6.6,24.0,744.0,959.64,737.11
2016,3,22,15,15,875.0,106.5,6.5,23.5,700.5,947.06,730.78
2016,3,22,15,30,860.0,104.0,6.4,23.0,657.0,940.34,728.8
2016,3,22,15,45,839.5,101.0,6.35,23.0,607.5,915.23,712.56
2016,3,22,16,0,819.0,98.0,6.3,23.0,558.0,886.97,694.15
2016,3,22,16,15,792.5,94.0,6.15,22.5,504.0,849.23,669.62
2016,3,22,16,30,766.0,90.0,6.0,22.0,450.0,809.04,643.02
2016,3,22,16,45,727.0,85.0,5.85,22.0,393.0,760.05,608.13
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,705.34,568.22
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.5,635.41,517.31
2016,3,22,17,30,580.0,66.0,5.3,20.0,221.0,566.37,464.86
2016,3,22,17,45,490.5,57.0,5.15,19.5,166.0,470.05,387.08
2016,3,22,18,0,401.0,48.0,5.0,19.0,111.0,378.31,308.51
2016,3,22,18,15,264.0,32.5,5.0,18.5,67.0,254.54,197.83
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,121.27,0.0
2016,3,22,18,45,63.5,8.5,5.0,18.0,11.5,44.16,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,65.0,18.0,5.5,16.5,24.0,16.37,0.0
2016,3,23,7,0,130.0,36.0,5.6,17.0,48.0,28.78,17.68
2016,3,23,7,15,232.0,55.5,5.8,17.5,95.0,42.48,31.08
2016,3,23,7,30,334.0,75.0,6.0,18.0,142.0,56.43,43.81
2016,3,23,7,45,167.0,75.0,6.25,18.5,108.5,57.8,45.24
2016,3,23,8,0,0.0,75.0,6.5,19.0,75.0,65.3,51.77
2016,3,23,8,15,12.5,115.5,6.65,19.5,120.5,97.17,79.27
2016,3,23,8,30,25.0,156.0,6.8,20.0,166.0,127.62,105.06
2016,3,23,8,45,46.5,186.5,7.0,20.5,208.5,142.18,116.89
2016,3,23,9,0,68.0,217.0,7.2,21.0,251.0,162.05,133.06
2016,3,23,9,15,68.0,240.5,7.1,21.5,278.0,179.02,139.39
2016,3,23,9,30,68.0,264.0,7.0,22.0,305.0,203.24,156.14
2016,3,23,9,45,170.0,287.5,6.95,22.5,400.0,232.83,173.85
2016,3,23,10,0,272.0,311.0,6.9,23.0,495.0,275.7,202.95
2016,3,23,10,15,188.0,333.5,6.8,23.5,464.5,300.01,225.49
2016,3,23,10,30,104.0,356.0,6.7,24.0,434.0,313.87,238.76
2016,3,23,10,45,166.0,375.0,6.6,24.5,504.5,354.84,269.0
2016,3,23,11,0,228.0,394.0,6.5,25.0,575.0,410.96,311.1
2016,3,23,11,15,554.0,264.0,6.3,25.0,722.0,479.11,363.3
2016,3,23,11,30,880.0,134.0,6.1,25.0,869.0,584.14,445.23
2016,3,23,11,45,888.0,132.5,5.95,25.5,886.0,632.89,483.09
2016,3,23,12,0,896.0,131.0,5.8,26.0,903.0,680.28,518.96
2016,3,23,12,15,898.0,131.5,5.65,26.0,910.5,723.75,551.99
2016,3,23,12,30,900.0,132.0,5.5,26.0,918.0,765.0,582.65
2016,3,23,12,45,902.0,130.5,5.35,26.5,917.0,802.11,607.62
2016,3,23,13,0,904.0,129.0,5.2,27.0,916.0,836.56,629.71
2016,3,23,13,15,901.5,128.0,5.05,27.0,905.5,865.0,648.66
2016,3,23,13,30,899.0,127.0,4.9,27.0,895.0,890.22,665.33
2016,3,23,13,45,896.0,125.0,4.8,27.5,876.0,910.71,677.68
2016,3,23,14,0,893.0,123.0,4.7,28.0,857.0,927.75,687.68
2016,3,23,14,15,885.5,121.5,4.6,28.0,829.0,937.69,694.38
2016,3,23,14,30,878.0,120.0,4.5,28.0,801.0,943.97,699.07
2016,3,23,14,45,858.5,122.5,4.4,28.0,763.5,949.13,703.19
2016,3,23,15,0,839.0,125.0,4.3,28.0,726.0,941.76,699.06
2016,3,23,15,15,824.5,122.0,4.2,27.5,684.0,929.33,693.12
2016,3,23,15,30,810.0,119.0,4.1,27.0,642.0,913.41,684.96
2016,3,23,15,45,792.5,114.0,4.05,27.0,594.0,889.1,670.05
2016,3,23,16,0,775.0,109.0,4.0,27.0,546.0,861.68,653.06
2016,3,23,16,15,748.0,104.5,3.75,26.5,493.5,828.82,632.53
2016,3,23,16,30,721.0,100.0,3.5,26.0,441.0,788.76,606.7
2016,3,23,16,45,685.5,93.5,3.3,25.5,386.0,736.98,572.26
2016,3,23,17,0,650.0,87.0,3.1,25.0,331.0,684.12,536.2
