Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,15,596.5,79.5,2.9,24.0,274.5,614.8,487.62
2016,3,23,17,30,543.0,72.0,2.7,23.0,218.0,546.31,437.47
2016,3,23,17,45,455.5,61.5,2.5,22.0,163.5,450.45,363.12
2016,3,23,18,0,368.0,51.0,2.3,21.0,109.0,359.05,287.7
2016,3,23,18,15,184.0,37.0,2.5,20.5,66.0,206.93,158.43
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,26.84,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.46,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,14.5,5.8,8.5,31.0,11.68,0.0
2016,3,24,7,0,350.0,29.0,6.0,9.0,62.0,23.42,14.17
2016,3,24,7,15,463.0,39.0,6.15,9.0,115.0,30.63,21.73
2016,3,24,7,30,576.0,49.0,6.3,9.0,168.0,37.62,28.49
2016,3,24,7,45,644.0,55.5,6.5,9.5,227.0,45.25,35.56
2016,3,24,8,0,712.0,62.0,6.7,10.0,286.0,49.32,39.2
2016,3,24,8,15,755.0,67.5,6.7,10.5,345.5,52.31,41.74
2016,3,24,8,30,798.0,73.0,6.7,11.0,405.0,55.2,44.11
2016,3,24,8,45,833.0,75.0,6.75,11.5,464.0,55.31,43.95
2016,3,24,9,0,868.0,77.0,6.8,12.0,523.0,64.25,51.63
2016,3,24,9,15,889.0,80.0,6.75,12.5,576.0,81.19,51.29
2016,3,24,9,30,910.0,83.0,6.7,13.0,629.0,140.56,77.17
2016,3,24,9,45,926.0,85.0,6.65,13.5,677.5,200.65,120.1
2016,3,24,10,0,942.0,87.0,6.6,14.0,726.0,262.06,172.03
2016,3,24,10,15,953.0,88.5,6.55,14.5,767.0,322.85,226.88
2016,3,24,10,30,964.0,90.0,6.5,15.0,808.0,383.89,282.52
2016,3,24,10,45,970.5,92.0,6.5,15.5,841.0,443.62,336.54
2016,3,24,11,0,977.0,94.0,6.5,16.0,874.0,502.62,388.64
2016,3,24,11,15,982.5,95.0,6.4,16.0,899.5,559.36,438.15
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,614.78,485.24
2016,3,24,11,45,989.5,98.0,6.25,16.5,941.0,667.14,527.82
2016,3,24,12,0,991.0,100.0,6.2,17.0,957.0,717.39,567.52
2016,3,24,12,15,992.5,100.0,6.1,17.5,964.5,763.58,602.96
2016,3,24,12,30,994.0,100.0,6.0,18.0,972.0,807.2,634.82
2016,3,24,12,45,994.0,100.0,5.95,18.5,970.0,846.95,662.22
2016,3,24,13,0,994.0,100.0,5.9,19.0,968.0,883.66,687.18
2016,3,24,13,15,991.5,99.5,5.8,19.0,957.0,914.64,708.97
2016,3,24,13,30,989.0,99.0,5.7,19.0,946.0,942.11,728.23
2016,3,24,13,45,985.5,98.0,5.65,19.0,926.0,964.59,744.28
2016,3,24,14,0,982.0,97.0,5.6,19.0,906.0,983.3,757.78
2016,3,24,14,15,976.0,96.0,5.5,19.0,877.5,995.92,766.79
2016,3,24,14,30,970.0,95.0,5.4,19.0,849.0,1004.6,773.2
2016,3,24,14,45,958.0,94.5,5.3,19.0,812.0,1004.34,773.53
2016,3,24,15,0,946.0,94.0,5.2,19.0,775.0,1000.15,771.34
2016,3,24,15,15,933.5,92.0,5.05,19.0,731.0,989.97,764.77
2016,3,24,15,30,921.0,90.0,4.9,19.0,687.0,976.07,755.79
2016,3,24,15,45,905.0,87.0,4.75,19.0,637.5,954.18,741.33
2016,3,24,16,0,889.0,84.0,4.6,19.0,588.0,928.96,724.65
2016,3,24,16,15,866.0,80.5,4.3,18.5,533.0,902.66,707.61
2016,3,24,16,30,843.0,77.0,4.0,18.0,478.0,864.63,682.64
2016,3,24,16,45,810.0,73.0,3.7,18.0,419.5,814.94,647.58
2016,3,24,17,0,777.0,69.0,3.4,18.0,361.0,763.66,610.72
2016,3,24,17,15,727.5,63.5,2.9,16.5,301.5,695.91,562.72
2016,3,24,17,30,678.0,58.0,2.4,15.0,242.0,628.36,512.56
2016,3,24,17,45,597.0,50.5,1.95,14.0,184.0,542.39,444.41
2016,3,24,18,0,516.0,43.0,1.5,13.0,126.0,454.91,371.23
2016,3,24,18,15,370.0,30.5,1.45,12.5,77.5,323.31,255.83
2016,3,24,18,30,224.0,18.0,1.4,12.0,29.0,187.9,24.96
2016,3,24,18,45,112.0,9.0,1.4,11.5,14.5,72.78,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,177.5,16.0,0.5,8.5,33.5,12.93,0.0
2016,3,25,7,0,355.0,32.0,0.5,9.0,67.0,26.01,16.71
2016,3,25,7,15,465.0,42.5,0.65,9.5,120.5,33.52,24.43
2016,3,25,7,30,575.0,53.0,0.8,10.0,174.0,40.8,31.37
2016,3,25,7,45,636.5,60.5,0.95,10.5,232.5,45.19,35.44
2016,3,25,8,0,698.0,68.0,1.1,11.0,291.0,49.42,39.2
2016,3,25,8,15,738.5,73.5,1.5,12.0,349.5,56.92,45.65
2016,3,25,8,30,779.0,79.0,1.9,13.0,408.0,59.58,47.66
2016,3,25,8,45,804.5,84.0,2.3,14.0,463.0,61.62,49.08
2016,3,25,9,0,830.0,89.0,2.7,15.0,518.0,63.54,50.37
2016,3,25,9,15,850.0,92.5,2.7,15.5,570.0,83.07,50.35
2016,3,25,9,30,870.0,96.0,2.7,16.0,622.0,140.94,77.05
2016,3,25,9,45,881.5,100.0,2.7,16.5,668.0,208.34,126.13
2016,3,25,10,0,893.0,104.0,2.7,17.0,714.0,267.88,175.52
2016,3,25,10,15,904.0,106.5,2.65,17.5,754.0,326.83,226.95
2016,3,25,10,30,915.0,109.0,2.6,18.0,794.0,386.08,278.8
2016,3,25,10,45,920.0,112.0,2.55,18.5,825.5,443.5,328.39
2016,3,25,11,0,925.0,115.0,2.5,19.0,857.0,500.13,375.84
2016,3,25,11,15,930.5,116.5,2.45,19.5,881.5,554.82,420.2
2016,3,25,11,30,936.0,118.0,2.4,20.0,906.0,608.31,462.06
2016,3,25,11,45,935.0,121.0,2.4,20.5,921.0,657.77,499.77
2016,3,25,12,0,934.0,124.0,2.4,21.0,936.0,705.07,534.72
2016,3,25,12,15,935.0,124.5,2.45,21.0,942.5,749.26,567.91
2016,3,25,12,30,936.0,125.0,2.5,21.0,949.0,791.06,598.78
2016,3,25,12,45,930.5,127.5,2.6,21.5,945.0,827.13,622.82
2016,3,25,13,0,925.0,130.0,2.7,22.0,941.0,860.08,644.6
2016,3,25,13,15,921.5,129.0,2.8,22.0,929.0,888.22,664.37
2016,3,25,13,30,918.0,128.0,2.9,22.0,917.0,913.02,681.99
2016,3,25,13,45,909.0,129.0,3.0,22.0,895.5,931.52,695.52
2016,3,25,14,0,900.0,130.0,3.1,22.0,874.0,946.37,706.78
2016,3,25,14,15,892.0,128.0,3.15,22.0,845.5,955.45,713.98
2016,3,25,14,30,884.0,126.0,3.2,22.0,817.0,960.79,718.91
2016,3,25,14,45,873.5,123.5,3.3,22.0,780.5,969.12,726.43
2016,3,25,15,0,863.0,121.0,3.4,22.0,744.0,964.45,725.33
2016,3,25,15,15,848.0,118.0,3.45,22.0,701.0,951.3,718.4
2016,3,25,15,30,833.0,115.0,3.5,22.0,658.0,934.61,709.2
2016,3,25,15,45,812.0,112.0,3.55,22.0,608.5,908.94,693.91
2016,3,25,16,0,791.0,109.0,3.6,22.0,559.0,880.2,676.47
2016,3,25,16,15,764.5,104.5,3.45,21.5,505.5,847.26,656.13
2016,3,25,16,30,738.0,100.0,3.3,21.0,452.0,807.1,630.41
2016,3,25,16,45,701.0,94.0,3.2,20.5,395.5,754.03,595.1
2016,3,25,17,0,664.0,88.0,3.1,20.0,339.0,699.9,558.1
2016,3,25,17,15,610.5,80.0,2.8,19.0,282.0,629.24,507.44
2016,3,25,17,30,557.0,72.0,2.5,18.0,225.0,559.43,455.3
2016,3,25,17,45,475.5,61.5,2.25,17.0,170.0,467.19,382.96
2016,3,25,18,0,394.0,51.0,2.0,16.0,115.0,379.05,309.21
2016,3,25,18,15,264.5,35.0,2.0,15.5,70.5,256.42,202.35
2016,3,25,18,30,135.0,19.0,2.0,15.0,26.0,132.29,29.1
2016,3,25,18,45,67.5,9.5,2.0,14.5,13.0,47.66,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,77.5,21.0,2.15,10.5,29.0,17.09,0.0
2016,3,26,7,0,155.0,42.0,2.4,11.0,58.0,33.36,22.93
2016,3,26,7,15,250.5,61.5,2.6,11.5,106.5,46.87,36.02
2016,3,26,7,30,346.0,81.0,2.8,12.0,155.0,60.63,48.79
2016,3,26,7,45,180.0,98.5,3.0,13.0,138.0,74.1,60.84
2016,3,26,8,0,14.0,116.0,3.2,14.0,121.0,96.22,80.17
2016,3,26,8,15,7.0,104.5,3.2,14.5,107.0,89.31,73.74
2016,3,26,8,30,0.0,93.0,3.2,15.0,93.0,81.17,66.23
2016,3,26,8,45,83.0,163.0,3.25,16.0,206.5,128.48,106.74
2016,3,26,9,0,166.0,233.0,3.3,17.0,320.0,163.28,135.53
2016,3,26,9,15,204.5,254.5,3.15,17.5,372.0,183.82,141.56
2016,3,26,9,30,243.0,276.0,3.0,18.0,424.0,219.2,163.11
2016,3,26,9,45,315.5,282.5,2.95,19.0,490.0,245.74,178.65
2016,3,26,10,0,388.0,289.0,2.9,20.0,556.0,290.44,210.6
2016,3,26,10,15,371.0,313.0,2.8,20.5,580.0,330.78,243.84
2016,3,26,10,30,354.0,337.0,2.7,21.0,604.0,369.51,275.45
2016,3,26,10,45,594.0,246.5,2.6,21.5,716.0,415.49,308.51
2016,3,26,11,0,834.0,156.0,2.5,22.0,828.0,492.19,366.73
2016,3,26,11,15,840.5,157.5,2.45,22.0,852.0,544.19,408.77
2016,3,26,11,30,847.0,159.0,2.4,22.0,876.0,595.37,449.05
2016,3,26,11,45,848.0,162.5,2.4,22.5,891.0,643.94,485.53
2016,3,26,12,0,849.0,166.0,2.4,23.0,906.0,690.81,519.69
2016,3,26,12,15,850.0,166.5,2.45,23.0,912.5,733.2,551.19
2016,3,26,12,30,851.0,167.0,2.5,23.0,919.0,773.45,580.62
2016,3,26,12,45,848.5,168.0,2.6,23.5,916.0,809.15,605.61
2016,3,26,13,0,846.0,169.0,2.7,24.0,913.0,842.1,627.52
2016,3,26,13,15,842.5,168.0,2.8,24.0,901.5,869.44,646.65
2016,3,26,13,30,839.0,167.0,2.9,24.0,890.0,893.62,663.78
2016,3,26,13,45,833.0,165.5,3.05,24.0,870.0,911.85,677.39
2016,3,26,14,0,827.0,164.0,3.2,24.0,850.0,926.6,688.85
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,877.88,656.64
2016,3,26,14,30,528.0,289.0,3.3,24.0,703.0,812.98,610.12
2016,3,26,14,45,664.5,217.0,3.35,24.0,714.0,881.57,663.03
2016,3,26,15,0,801.0,145.0,3.4,24.0,725.0,934.7,700.27
2016,3,26,15,15,703.5,169.5,3.35,24.0,657.5,880.93,664.42
2016,3,26,15,30,606.0,194.0,3.3,24.0,590.0,817.36,622.08
2016,3,26,15,45,524.0,203.0,3.3,24.0,527.5,744.43,571.47
2016,3,26,16,0,442.0,212.0,3.3,24.0,465.0,677.45,523.87
2016,3,26,16,15,456.0,186.5,3.1,23.5,426.0,658.34,513.22
2016,3,26,16,30,470.0,161.0,2.9,23.0,387.0,635.99,499.76
2016,3,26,16,45,434.0,149.0,2.75,22.5,338.0,583.48,462.57
2016,3,26,17,0,398.0,137.0,2.6,22.0,289.0,530.87,424.52
2016,3,26,17,15,365.5,118.0,2.3,21.0,240.0,472.75,381.64
2016,3,26,17,30,333.0,99.0,2.0,20.0,191.0,415.02,337.36
2016,3,26,17,45,277.5,80.0,1.75,19.0,144.5,340.98,277.89
2016,3,26,18,0,222.0,61.0,1.5,18.0,98.0,255.31,206.95
2016,3,26,18,15,136.0,40.5,1.55,17.5,60.5,165.6,128.86
2016,3,26,18,30,50.0,20.0,1.6,17.0,23.0,70.28,18.6
2016,3,26,18,45,25.0,10.0,1.65,16.5,11.5,23.58,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,65.0,22.5,3.9,13.5,29.5,18.26,1.01
2016,3,27,7,0,130.0,45.0,4.5,14.0,59.0,35.52,24.62
2016,3,27,7,15,218.0,66.5,4.75,14.5,107.0,51.65,39.8
2016,3,27,7,30,306.0,88.0,5.0,15.0,155.0,65.63,52.63
2016,3,27,7,45,153.0,87.5,5.25,15.5,121.0,66.43,53.48
2016,3,27,8,0,0.0,87.0,5.5,16.0,87.0,74.94,60.89
2016,3,27,8,15,0.0,81.5,5.7,16.0,81.5,71.44,57.66
2016,3,27,8,30,0.0,76.0,5.9,16.0,76.0,67.23,53.76
2016,3,27,8,45,0.0,101.5,6.15,16.0,101.5,88.54,72.19
2016,3,27,9,0,0.0,127.0,6.4,16.0,127.0,109.12,89.78
2016,3,27,9,15,0.0,139.5,6.4,16.0,139.5,119.62,94.11
2016,3,27,9,30,0.0,152.0,6.4,16.0,152.0,130.4,102.67
2016,3,27,9,45,12.5,208.5,6.45,16.5,217.0,177.31,139.81
2016,3,27,10,0,25.0,265.0,6.5,17.0,282.0,225.39,177.38
2016,3,27,10,15,134.0,315.0,6.35,17.0,415.5,277.33,215.02
2016,3,27,10,30,243.0,365.0,6.2,17.0,549.0,361.33,279.25
2016,3,27,10,45,546.0,259.0,6.1,17.5,694.5,409.65,314.0
2016,3,27,11,0,849.0,153.0,6.0,18.0,840.0,499.66,384.65
2016,3,27,11,15,856.0,154.5,5.85,18.5,864.5,552.63,428.69
2016,3,27,11,30,863.0,156.0,5.7,19.0,889.0,604.79,470.79
2016,3,27,11,45,885.5,145.5,5.6,19.5,909.5,654.64,510.24
2016,3,27,12,0,908.0,135.0,5.5,20.0,930.0,704.03,548.31
2016,3,27,12,15,910.0,135.5,5.4,20.0,937.0,747.86,582.12
2016,3,27,12,30,912.0,136.0,5.3,20.0,944.0,789.45,613.57
2016,3,27,12,45,917.0,132.5,5.25,20.5,943.5,827.39,639.41
2016,3,27,13,0,922.0,129.0,5.2,21.0,943.0,862.76,663.01
2016,3,27,13,15,919.5,128.5,5.15,21.0,932.0,891.91,683.4
2016,3,27,13,30,917.0,128.0,5.1,21.0,921.0,917.82,701.53
2016,3,27,13,45,915.0,125.0,5.1,21.0,901.5,938.37,716.3
2016,3,27,14,0,913.0,122.0,5.1,21.0,882.0,955.37,728.75
2016,3,27,14,15,906.0,120.0,5.05,21.0,854.0,965.19,736.01
2016,3,27,14,30,899.0,118.0,5.0,21.0,826.0,971.27,740.86
2016,3,27,14,45,892.0,114.5,4.95,21.0,790.5,972.01,742.21
2016,3,27,15,0,885.0,111.0,4.9,21.0,755.0,969.02,741.18
2016,3,27,15,15,871.5,108.5,4.8,21.0,712.0,957.33,733.92
2016,3,27,15,30,858.0,106.0,4.7,21.0,669.0,951.8,731.18
2016,3,27,15,45,843.5,101.5,4.65,21.0,621.0,929.95,717.51
2016,3,27,16,0,829.0,97.0,4.6,21.0,573.0,904.82,701.7
2016,3,27,16,15,804.5,93.0,4.4,20.5,519.5,868.13,677.9
2016,3,27,16,30,780.0,89.0,4.2,20.0,466.0,828.94,652.58
2016,3,27,16,45,749.5,83.5,4.05,19.5,409.5,780.53,620.27
2016,3,27,17,0,719.0,78.0,3.9,19.0,353.0,735.89,589.99
2016,3,27,17,15,669.0,71.5,3.4,18.0,295.0,668.2,540.93
2016,3,27,17,30,619.0,65.0,2.9,17.0,237.0,601.16,490.42
2016,3,27,17,45,544.0,55.5,2.4,16.5,181.0,512.7,419.73
2016,3,27,18,0,469.0,46.0,1.9,16.0,125.0,428.07,348.58
2016,3,27,18,15,334.0,33.0,1.85,15.0,78.0,304.06,241.67
2016,3,27,18,30,199.0,20.0,1.8,14.0,31.0,178.75,69.56
2016,3,27,18,45,99.5,10.0,1.8,13.5,15.5,66.89,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,174.0,18.0,2.4,7.5,37.5,14.37,1.72
2016,3,28,7,0,348.0,36.0,2.7,8.0,75.0,29.11,19.88
2016,3,28,7,15,451.0,46.5,2.75,9.0,128.5,36.44,27.18
2016,3,28,7,30,554.0,57.0,2.8,10.0,182.0,43.54,33.85
2016,3,28,7,45,612.0,65.5,2.9,11.0,239.0,48.55,38.38
2016,3,28,8,0,670.0,74.0,3.0,12.0,296.0,53.34,42.51
2016,3,28,8,15,711.5,79.5,3.05,12.5,354.0,55.57,44.3
2016,3,28,8,30,753.0,85.0,3.1,13.0,412.0,63.55,51.13
2016,3,28,8,45,778.5,90.5,3.2,14.0,467.0,65.74,52.66
2016,3,28,9,0,804.0,96.0,3.3,15.0,522.0,67.8,54.05
2016,3,28,9,15,825.0,99.5,3.15,15.5,574.0,97.7,57.15
2016,3,28,9,30,846.0,103.0,3.0,16.0,626.0,154.37,87.08
2016,3,28,9,45,859.5,107.0,2.9,16.5,671.5,212.53,130.55
2016,3,28,10,0,873.0,111.0,2.8,17.0,717.0,271.91,180.54
2016,3,28,10,15,884.0,113.0,2.65,17.5,756.5,336.78,236.62
2016,3,28,10,30,895.0,115.0,2.5,18.0,796.0,394.58,286.92
2016,3,28,10,45,901.5,118.0,2.45,18.5,827.5,451.43,335.61
2016,3,28,11,0,908.0,121.0,2.4,19.0,859.0,507.67,382.29
2016,3,28,11,15,913.5,122.0,2.3,19.5,883.0,561.04,425.06
2016,3,28,11,30,919.0,123.0,2.2,20.0,907.0,613.21,465.33
2016,3,28,11,45,919.5,125.5,2.15,20.5,921.5,662.2,502.04
2016,3,28,12,0,920.0,128.0,2.1,21.0,936.0,709.17,536.07
2016,3,28,12,15,921.0,128.0,2.0,21.0,942.5,752.22,567.06
2016,3,28,12,30,922.0,128.0,1.9,21.0,949.0,792.88,595.31
2016,3,28,12,45,918.0,129.5,1.85,21.5,945.5,828.47,617.43
2016,3,28,13,0,914.0,131.0,1.8,22.0,942.0,861.07,637.31
2016,3,28,13,15,911.0,130.5,1.75,22.0,930.0,889.53,655.53
2016,3,28,13,30,908.0,130.0,1.7,22.0,918.0,914.74,671.58
2016,3,28,13,45,900.0,130.0,1.7,22.5,897.0,932.66,682.21
2016,3,28,14,0,892.0,130.0,1.7,23.0,876.0,946.96,690.64
2016,3,28,14,15,884.0,128.5,1.75,23.0,847.5,956.13,697.87
2016,3,28,14,30,876.0,127.0,1.8,23.0,819.0,961.62,702.96
2016,3,28,14,45,866.0,124.5,1.85,23.5,782.5,970.26,708.94
2016,3,28,15,0,856.0,122.0,1.9,24.0,746.0,965.74,706.53
2016,3,28,15,15,841.5,119.0,1.95,23.5,703.5,952.75,701.63
2016,3,28,15,30,827.0,116.0,2.0,23.0,661.0,936.24,694.57
2016,3,28,15,45,807.5,112.5,2.15,23.0,612.0,911.11,681.49
2016,3,28,16,0,788.0,109.0,2.3,23.0,563.0,882.9,666.17
2016,3,28,16,15,762.0,104.5,2.3,22.5,510.0,844.76,643.74
2016,3,28,16,30,736.0,100.0,2.3,22.0,457.0,810.02,623.36
2016,3,28,16,45,698.5,94.5,2.3,22.0,400.5,756.8,588.18
2016,3,28,17,0,661.0,89.0,2.3,22.0,344.0,702.59,551.47
2016,3,28,17,15,609.5,81.5,2.1,21.0,287.0,633.83,503.62
2016,3,28,17,30,558.0,74.0,1.9,20.0,230.0,565.82,454.24
2016,3,28,17,45,476.0,64.0,1.75,19.0,175.5,473.17,383.36
2016,3,28,18,0,394.0,54.0,1.6,18.0,121.0,384.5,310.86
2016,3,28,18,15,271.5,38.0,1.65,17.0,76.0,266.42,210.49
2016,3,28,18,30,149.0,22.0,1.7,16.0,31.0,149.19,65.6
2016,3,28,18,45,74.5,11.0,1.8,15.5,15.5,53.38,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,101.0,23.0,2.15,14.0,34.5,18.0,5.07
2016,3,29,7,0,202.0,46.0,2.5,15.0,69.0,35.56,24.88
2016,3,29,7,15,293.5,63.0,2.75,15.5,118.5,47.84,36.45
2016,3,29,7,30,385.0,80.0,3.0,16.0,168.0,59.66,47.24
2016,3,29,7,45,192.5,80.0,3.3,17.0,124.0,61.36,48.72
2016,3,29,8,0,0.0,80.0,3.6,18.0,80.0,69.65,55.75
2016,3,29,8,15,0.0,92.0,3.7,18.5,92.0,79.88,64.38
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,90.01,72.77
2016,3,29,8,45,0.0,111.5,3.9,19.5,111.5,96.54,77.95
2016,3,29,9,0,0.0,119.0,4.0,20.0,119.0,102.99,82.99
2016,3,29,9,15,9.0,172.5,4.0,20.0,178.0,145.29,112.97
2016,3,29,9,30,18.0,226.0,4.0,20.0,237.0,188.16,146.27
2016,3,29,9,45,14.0,222.5,4.0,20.5,231.5,188.51,145.92
2016,3,29,10,0,10.0,219.0,4.0,21.0,226.0,187.66,144.82
2016,3,29,10,15,8.0,205.0,4.0,21.5,210.5,178.0,136.77
2016,3,29,10,30,6.0,191.0,4.0,22.0,195.0,167.35,128.01
2016,3,29,10,45,10.0,227.0,4.0,22.5,234.5,199.71,152.79
2016,3,29,11,0,14.0,263.0,4.0,23.0,274.0,232.75,177.77
2016,3,29,11,15,11.0,232.5,4.0,23.0,241.5,207.82,158.39
2016,3,29,11,30,8.0,202.0,4.0,23.0,209.0,181.6,138.04
2016,3,29,11,45,9.0,208.5,4.05,23.5,216.5,188.78,143.32
2016,3,29,12,0,10.0,215.0,4.1,24.0,224.0,196.09,148.65
2016,3,29,12,15,5.0,166.5,4.1,24.0,171.0,151.1,113.71
2016,3,29,12,30,0.0,118.0,4.1,24.0,118.0,104.96,77.6
2016,3,29,12,45,1.0,133.5,4.2,24.5,135.0,119.63,89.0
2016,3,29,13,0,2.0,149.0,4.3,25.0,152.0,134.47,100.42
2016,3,29,13,15,3.5,160.5,4.35,25.0,164.5,146.32,109.72
2016,3,29,13,30,5.0,172.0,4.4,25.0,177.0,158.37,119.19
2016,3,29,13,45,2.5,157.5,4.45,25.5,160.0,143.35,107.31
2016,3,29,14,0,0.0,143.0,4.5,26.0,143.0,128.1,95.28
2016,3,29,14,15,0.0,132.5,4.55,26.0,132.5,118.62,88.04
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,109.09,80.73
2016,3,29,14,45,0.0,89.5,4.65,26.0,89.5,79.49,57.59
2016,3,29,15,0,0.0,57.0,4.7,26.0,57.0,50.52,34.75
2016,3,29,15,15,9.5,149.0,4.7,26.0,155.5,143.77,108.99
2016,3,29,15,30,19.0,241.0,4.7,26.0,254.0,244.88,188.11
2016,3,29,15,45,12.5,212.5,4.7,26.0,221.0,211.55,162.42
2016,3,29,16,0,6.0,184.0,4.7,26.0,188.0,178.0,136.51
2016,3,29,16,15,6.0,173.5,4.5,25.5,177.0,169.18,130.3
2016,3,29,16,30,6.0,163.0,4.3,25.0,166.0,160.57,124.18
2016,3,29,16,45,3.0,144.0,4.15,24.5,145.5,140.14,108.41
2016,3,29,17,0,0.0,125.0,4.0,24.0,125.0,119.74,92.41
2016,3,29,17,15,0.0,104.5,3.75,23.5,104.5,100.08,76.84
2016,3,29,17,30,0.0,84.0,3.5,23.0,84.0,80.14,60.7
2016,3,29,17,45,0.0,64.0,3.25,22.5,64.0,60.4,44.39
2016,3,29,18,0,0.0,44.0,3.0,22.0,44.0,40.1,27.34
2016,3,29,18,15,0.0,27.5,3.15,21.5,27.5,24.24,13.77
2016,3,29,18,30,0.0,11.0,3.3,21.0,11.0,9.67,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.5,5.5,5.0,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,9.0,3.9,19.0,9.0,7.9,0.0
2016,3,30,7,0,0.0,18.0,3.9,19.0,18.0,15.83,7.8
2016,3,30,7,15,0.0,30.5,4.0,19.0,30.5,26.87,17.76
2016,3,30,7,30,0.0,43.0,4.1,19.0,43.0,37.93,27.7
2016,3,30,7,45,0.0,57.0,4.25,19.5,57.0,50.34,38.6
2016,3,30,8,0,0.0,71.0,4.4,20.0,71.0,62.54,49.11
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,41.91,31.03
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,21.15,12.83
2016,3,30,8,45,0.0,42.5,4.55,20.5,42.5,37.52,26.92
2016,3,30,9,0,0.0,61.0,4.6,21.0,61.0,53.94,40.85
2016,3,30,9,15,0.0,68.0,4.75,21.0,68.0,60.18,43.85
2016,3,30,9,30,0.0,75.0,4.9,21.0,75.0,66.44,48.79
2016,3,30,9,45,0.0,113.5,5.05,21.5,114.0,99.84,75.53
2016,3,30,10,0,0.0,152.0,5.2,22.0,153.0,132.06,100.91
2016,3,30,10,15,1.5,157.5,5.3,22.0,159.5,137.54,104.97
2016,3,30,10,30,3.0,163.0,5.4,22.0,166.0,143.19,109.23
2016,3,30,10,45,6.0,191.5,5.55,22.0,197.0,168.88,129.32
2016,3,30,11,0,9.0,220.0,5.7,22.0,228.0,195.07,149.71
2016,3,30,11,15,10.5,232.0,5.8,22.5,241.0,207.24,158.77
2016,3,30,11,30,12.0,244.0,5.9,23.0,254.0,219.66,168.03
2016,3,30,11,45,13.0,254.5,6.0,23.5,265.5,230.77,176.24
2016,3,30,12,0,14.0,265.0,6.1,24.0,277.0,242.08,184.58
2016,3,30,12,15,14.0,268.5,6.05,24.5,281.0,246.78,187.77
2016,3,30,12,30,14.0,272.0,6.0,25.0,285.0,251.48,190.99
2016,3,30,12,45,23.5,322.0,6.0,25.5,343.0,308.94,234.48
2016,3,30,13,0,33.0,372.0,6.0,26.0,401.0,366.57,277.45
2016,3,30,13,15,77.5,407.5,5.9,26.0,475.0,442.43,335.09
2016,3,30,13,30,122.0,443.0,5.8,26.0,549.0,531.84,401.79
2016,3,30,13,45,157.0,434.5,5.7,26.5,568.5,564.88,426.1
2016,3,30,14,0,192.0,426.0,5.6,27.0,588.0,598.53,450.87
2016,3,30,14,15,161.0,410.0,5.45,27.0,543.0,563.62,425.12
2016,3,30,14,30,130.0,394.0,5.3,27.0,498.0,526.62,397.91
2016,3,30,14,45,230.0,363.5,5.2,27.0,537.0,596.28,452.57
2016,3,30,15,0,330.0,333.0,5.1,27.0,576.0,681.91,517.4
2016,3,30,15,15,317.0,315.0,5.0,26.5,537.5,656.17,500.38
2016,3,30,15,30,304.0,297.0,4.9,26.0,499.0,628.62,482.43
2016,3,30,15,45,359.5,260.5,4.8,26.0,482.0,642.34,495.62
2016,3,30,16,0,415.0,224.0,4.7,26.0,465.0,669.85,518.34
2016,3,30,16,15,574.5,160.0,4.45,25.5,460.0,739.45,574.4
2016,3,30,16,30,734.0,96.0,4.2,25.0,455.0,805.99,624.26
2016,3,30,16,45,705.0,89.5,4.0,25.0,401.0,758.68,591.18
2016,3,30,17,0,676.0,83.0,3.8,25.0,347.0,710.01,557.2
2016,3,30,17,15,627.5,76.0,3.4,24.0,290.5,643.72,510.55
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,578.08,462.53
2016,3,30,17,45,509.0,59.5,2.6,22.5,180.5,494.24,397.24
2016,3,30,18,0,439.0,50.0,2.2,22.0,127.0,413.81,331.11
2016,3,30,18,15,315.5,36.5,2.25,21.5,81.0,297.2,232.67
2016,3,30,18,30,192.0,23.0,2.3,21.0,35.0,181.7,95.95
2016,3,30,18,45,96.0,11.5,2.35,20.5,17.5,66.6,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,170.0,20.0,3.25,15.5,41.5,15.79,5.58
2016,3,31,7,0,340.0,40.0,3.6,16.0,83.0,32.17,22.06
2016,3,31,7,15,438.0,51.0,3.7,16.5,136.0,39.77,29.32
2016,3,31,7,30,536.0,62.0,3.8,17.0,189.0,47.09,36.04
2016,3,31,7,45,607.5,67.5,3.95,17.5,248.5,49.58,38.26
2016,3,31,8,0,679.0,73.0,4.1,18.0,308.0,52.11,40.35
2016,3,31,8,15,720.5,78.5,4.3,19.0,366.5,59.78,46.76
2016,3,31,8,30,762.0,84.0,4.5,20.0,425.0,62.27,48.54
2016,3,31,8,45,800.0,85.0,4.7,21.0,483.0,61.27,47.29
2016,3,31,9,0,838.0,86.0,4.9,22.0,541.0,60.43,46.2
2016,3,31,9,15,859.0,89.0,4.8,22.5,593.5,102.41,53.88
2016,3,31,9,30,880.0,92.0,4.7,23.0,646.0,169.69,94.34
2016,3,31,9,45,898.0,93.5,4.6,23.5,694.0,228.26,138.46
2016,3,31,10,0,916.0,95.0,4.5,24.0,742.0,288.33,188.62
2016,3,31,10,15,927.0,96.5,4.45,24.5,782.0,347.65,240.0
2016,3,31,10,30,938.0,98.0,4.4,25.0,822.0,407.21,291.3
2016,3,31,10,45,945.5,100.0,4.35,25.5,854.5,465.75,340.75
2016,3,31,11,0,953.0,102.0,4.3,26.0,887.0,523.68,388.27
2016,3,31,11,15,958.0,103.0,4.2,26.0,911.0,578.69,432.88
2016,3,31,11,30,963.0,104.0,4.1,26.0,935.0,632.36,475.14
2016,3,31,11,45,965.0,105.5,4.1,26.5,950.5,683.05,513.3
2016,3,31,12,0,967.0,107.0,4.1,27.0,966.0,731.71,548.89
2016,3,31,12,15,968.0,107.0,4.05,27.0,972.0,776.16,581.57
2016,3,31,12,30,969.0,107.0,4.0,27.0,978.0,818.07,610.35
2016,3,31,12,45,968.5,106.5,4.0,27.0,975.5,855.66,635.79
2016,3,31,13,0,968.0,106.0,4.0,27.0,973.0,890.23,659.11
2016,3,31,13,15,965.5,105.5,3.9,27.0,961.0,919.96,678.62
2016,3,31,13,30,963.0,105.0,3.8,27.0,949.0,946.27,695.81
2016,3,31,13,45,959.5,104.0,3.75,27.0,929.0,967.65,710.06
2016,3,31,14,0,956.0,103.0,3.7,27.0,909.0,985.36,721.98
2016,3,31,14,15,950.0,101.5,3.65,27.0,880.5,996.49,729.71
2016,3,31,14,30,944.0,100.0,3.6,27.0,852.0,1003.77,735.12
2016,3,31,14,45,932.0,100.0,3.55,27.0,815.0,1003.16,735.55
2016,3,31,15,0,920.0,100.0,3.5,27.0,778.0,998.77,733.73
2016,3,31,15,15,908.0,97.5,3.4,26.5,735.0,987.86,728.9
2016,3,31,15,30,896.0,95.0,3.3,26.0,692.0,973.32,721.84
2016,3,31,15,45,881.0,92.0,3.2,26.0,643.0,951.9,708.89
2016,3,31,16,0,866.0,89.0,3.1,26.0,594.0,936.64,700.24
2016,3,31,16,15,843.0,85.5,2.9,25.5,539.5,900.88,678.33
2016,3,31,16,30,820.0,82.0,2.7,25.0,485.0,862.53,654.55
2016,3,31,16,45,787.5,77.5,2.55,24.5,427.5,812.29,622.47
2016,3,31,17,0,755.0,73.0,2.4,24.0,370.0,760.54,588.59
2016,3,31,17,15,707.0,67.5,2.25,23.0,310.5,693.65,543.69
2016,3,31,17,30,659.0,62.0,2.1,22.0,251.0,632.85,501.23
2016,3,31,17,45,579.5,54.5,1.95,21.0,193.5,541.65,433.19
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,454.5,364.31
2016,3,31,18,15,368.0,35.0,2.0,19.5,87.0,331.31,261.37
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,210.95,120.55
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,79.62,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.73,0.0
2016,4,1,6,45,0.0,15.5,3.95,12.5,15.5,13.64,4.65
2016,4,1,7,0,0.0,28.0,4.0,13.0,28.0,24.68,15.91
2016,4,1,7,15,0.0,45.5,4.2,13.0,45.5,39.96,29.98
2016,4,1,7,30,0.0,63.0,4.4,13.0,63.0,54.71,43.46
2016,4,1,7,45,0.0,82.5,4.6,13.5,82.5,70.84,57.86
2016,4,1,8,0,0.0,102.0,4.8,14.0,102.0,86.78,71.81
2016,4,1,8,15,13.5,136.5,5.05,14.0,142.5,113.51,95.13
2016,4,1,8,30,27.0,171.0,5.3,14.0,183.0,132.27,111.18
2016,4,1,8,45,13.5,91.5,5.55,14.5,97.5,77.69,62.94
2016,4,1,9,0,0.0,12.0,5.8,15.0,12.0,10.58,3.69
2016,4,1,9,15,76.5,154.0,5.75,15.0,202.5,121.57,93.65
2016,4,1,9,30,153.0,296.0,5.7,15.0,393.0,228.72,176.36
2016,4,1,9,45,76.5,161.5,5.7,15.5,210.0,140.74,107.42
2016,4,1,10,0,0.0,27.0,5.7,16.0,27.0,23.89,14.23
2016,4,1,10,15,0.0,24.5,5.6,16.0,24.5,21.69,12.38
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,19.49,10.52
2016,4,1,10,45,35.0,205.5,5.45,16.5,234.5,188.05,147.29
2016,4,1,11,0,70.0,389.0,5.4,17.0,447.0,350.74,274.54
2016,4,1,11,15,35.0,259.0,5.4,17.0,288.0,238.72,186.86
2016,4,1,11,30,0.0,129.0,5.4,17.0,129.0,114.16,87.36
2016,4,1,11,45,5.5,179.0,5.45,17.5,184.0,161.27,125.08
2016,4,1,12,0,11.0,229.0,5.5,18.0,239.0,209.1,162.77
2016,4,1,12,15,10.0,215.0,5.55,18.0,224.0,197.33,153.39
2016,4,1,12,30,9.0,201.0,5.6,18.0,209.0,185.21,143.81
2016,4,1,12,45,14.0,260.0,5.65,18.5,273.0,242.52,188.83
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,301.17,234.21
2016,4,1,13,15,22.0,328.5,5.7,18.5,348.5,314.48,245.1
2016,4,1,13,30,25.0,338.0,5.7,18.0,360.0,337.54,263.69
2016,4,1,13,45,50.5,371.0,5.75,18.0,414.5,396.77,310.45
2016,4,1,14,0,76.0,404.0,5.8,18.0,469.0,458.7,358.87
2016,4,1,14,15,48.5,349.5,5.8,17.5,390.5,383.57,301.45
2016,4,1,14,30,21.0,295.0,5.8,17.0,312.0,292.37,230.52
2016,4,1,14,45,17.5,271.5,5.8,17.0,285.0,267.99,211.74
2016,4,1,15,0,14.0,248.0,5.8,17.0,258.0,243.22,192.42
2016,4,1,15,15,81.5,282.0,5.8,16.5,337.0,361.17,289.57
2016,4,1,15,30,149.0,316.0,5.8,16.0,416.0,486.32,390.68
2016,4,1,15,45,280.5,271.0,5.8,16.0,441.5,581.29,469.61
2016,4,1,16,0,412.0,226.0,5.8,16.0,467.0,671.06,543.68
2016,4,1,16,15,401.0,205.0,5.7,15.5,421.5,634.79,518.0
2016,4,1,16,30,390.0,184.0,5.6,15.0,376.0,596.65,490.99
2016,4,1,16,45,350.5,174.0,5.55,14.5,331.5,528.06,438.86
2016,4,1,17,0,311.0,164.0,5.5,14.0,287.0,478.58,400.48
2016,4,1,17,15,282.0,142.0,5.15,13.5,240.0,422.95,356.12
2016,4,1,17,30,253.0,120.0,4.8,13.0,193.0,367.87,310.96
2016,4,1,17,45,221.5,95.5,4.5,13.0,149.0,307.92,259.8
2016,4,1,18,0,190.0,71.0,4.2,13.0,105.0,248.74,207.69
2016,4,1,18,15,121.0,48.0,3.95,12.5,67.0,167.5,135.2
2016,4,1,18,30,52.0,25.0,3.7,12.0,29.0,72.59,41.64
2016,4,1,18,45,26.0,12.5,3.45,11.5,14.5,26.65,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,118.0,11.0,3.8,6.0,14.0,10.01,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,19.74,10.15
2016,4,2,7,0,453.0,38.0,4.0,7.0,99.0,30.27,21.43
2016,4,2,7,15,544.0,46.5,3.95,8.0,155.0,35.92,27.0
2016,4,2,7,30,635.0,55.0,3.9,9.0,211.0,41.44,32.15
2016,4,2,7,45,690.5,61.0,3.9,10.0,271.0,48.84,38.8
2016,4,2,8,0,746.0,67.0,3.9,11.0,331.0,52.31,41.7
2016,4,2,8,15,782.0,71.5,3.8,12.0,390.0,54.34,43.22
2016,4,2,8,30,818.0,76.0,3.7,13.0,449.0,56.3,44.62
2016,4,2,8,45,844.0,79.5,3.6,14.5,505.5,57.36,45.11
2016,4,2,9,0,870.0,83.0,3.5,16.0,562.0,67.84,53.78
2016,4,2,9,15,888.0,86.0,3.35,16.5,614.0,118.55,64.89
2016,4,2,9,30,906.0,89.0,3.2,17.0,666.0,177.92,101.3
2016,4,2,9,45,919.5,91.0,3.1,17.5,712.5,237.53,148.16
2016,4,2,10,0,933.0,93.0,3.0,18.0,759.0,298.12,200.17
2016,4,2,10,15,943.0,95.0,3.05,18.5,799.0,358.42,253.34
2016,4,2,10,30,953.0,97.0,3.1,19.0,839.0,418.84,306.14
2016,4,2,10,45,960.0,98.5,3.15,19.5,871.0,477.51,356.42
2016,4,2,11,0,967.0,100.0,3.2,20.0,903.0,535.48,404.63
2016,4,2,11,15,972.0,101.0,3.25,20.0,927.0,591.08,450.38
2016,4,2,11,30,977.0,102.0,3.3,20.0,951.0,645.29,493.81
2016,4,2,11,45,978.5,103.0,3.35,20.5,966.0,695.75,532.36
2016,4,2,12,0,980.0,104.0,3.4,21.0,981.0,744.07,568.28
2016,4,2,12,15,981.0,104.5,3.4,21.0,987.5,789.3,601.99
2016,4,2,12,30,982.0,105.0,3.4,21.0,994.0,831.98,631.38
2016,4,2,12,45,981.0,105.0,3.45,21.5,990.5,869.9,656.33
2016,4,2,13,0,980.0,105.0,3.5,22.0,987.0,904.76,679.05
2016,4,2,13,15,977.5,104.5,3.5,22.0,975.0,934.66,699.35
2016,4,2,13,30,975.0,104.0,3.5,22.0,963.0,961.1,717.36
2016,4,2,13,45,970.0,103.5,3.5,22.0,942.0,981.73,731.56
2016,4,2,14,0,965.0,103.0,3.5,22.0,921.0,998.6,743.41
2016,4,2,14,15,958.5,101.5,3.45,22.0,892.0,1009.21,750.88
2016,4,2,14,30,952.0,100.0,3.4,22.0,863.0,1015.93,755.97
2016,4,2,14,45,936.5,101.5,3.4,22.0,824.5,1013.5,755.55
2016,4,2,15,0,921.0,103.0,3.4,22.0,786.0,1007.28,752.87
2016,4,2,15,15,908.5,100.5,3.35,21.5,742.0,995.76,747.91
2016,4,2,15,30,896.0,98.0,3.3,21.0,698.0,980.62,740.67
2016,4,2,15,45,880.0,94.5,3.25,21.0,648.5,957.52,726.73
2016,4,2,16,0,864.0,91.0,3.2,21.0,599.0,940.71,717.23
2016,4,2,16,15,841.0,87.5,3.0,20.5,544.5,904.79,694.78
2016,4,2,16,30,818.0,84.0,2.8,20.0,490.0,866.29,670.43
2016,4,2,16,45,786.5,79.5,2.6,20.0,432.0,816.76,636.65
2016,4,2,17,0,755.0,75.0,2.4,20.0,374.0,765.67,601.21
2016,4,2,17,15,708.0,69.0,2.05,19.0,315.0,698.72,554.37
2016,4,2,17,30,661.0,63.0,1.7,18.0,256.0,637.88,510.19
2016,4,2,17,45,587.5,55.5,1.4,17.0,198.5,550.8,444.01
2016,4,2,18,0,514.0,48.0,1.1,16.0,141.0,467.32,377.04
2016,4,2,18,15,387.0,36.0,1.1,15.5,91.5,346.41,276.09
2016,4,2,18,30,260.0,24.0,1.1,15.0,42.0,230.27,146.24
2016,4,2,18,45,130.0,12.0,1.15,14.5,21.0,87.46,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
