Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,118.0,12.0,1.8,9.0,15.0,10.91,0.0
2016,4,3,6,45,277.0,26.0,2.1,10.5,58.0,20.95,11.33
2016,4,3,7,0,436.0,40.0,2.4,12.0,101.0,31.84,22.42
2016,4,3,7,15,526.0,49.0,2.4,13.0,157.0,37.82,28.16
2016,4,3,7,30,616.0,58.0,2.4,14.0,213.0,43.62,33.46
2016,4,3,7,45,672.0,64.5,2.45,15.0,272.0,47.1,36.47
2016,4,3,8,0,728.0,71.0,2.5,16.0,331.0,55.32,43.53
2016,4,3,8,15,765.0,76.0,2.5,17.0,390.5,57.6,45.19
2016,4,3,8,30,802.0,81.0,2.5,18.0,450.0,59.78,46.73
2016,4,3,8,45,828.5,84.5,2.5,19.0,506.5,60.67,47.12
2016,4,3,9,0,855.0,88.0,2.5,20.0,563.0,61.51,47.46
2016,4,3,9,15,874.0,91.5,2.4,20.5,615.0,124.91,68.19
2016,4,3,9,30,893.0,95.0,2.3,21.0,667.0,184.03,104.69
2016,4,3,9,45,907.5,97.5,2.2,22.0,713.5,243.5,150.57
2016,4,3,10,0,922.0,100.0,2.1,23.0,760.0,304.08,200.96
2016,4,3,10,15,932.0,101.5,2.05,23.0,800.0,363.45,252.29
2016,4,3,10,30,942.0,103.0,2.0,23.0,840.0,422.93,303.22
2016,4,3,10,45,949.5,104.5,2.0,23.5,872.5,481.24,351.54
2016,4,3,11,0,957.0,106.0,2.0,24.0,905.0,538.91,397.77
2016,4,3,11,15,962.0,107.5,2.05,24.0,929.0,594.4,441.89
2016,4,3,11,30,967.0,109.0,2.1,24.0,953.0,648.56,483.76
2016,4,3,11,45,970.0,109.5,2.2,24.5,968.0,699.08,521.25
2016,4,3,12,0,973.0,110.0,2.3,25.0,983.0,747.63,556.35
2016,4,3,12,15,974.0,110.5,2.35,25.0,989.5,792.59,588.94
2016,4,3,12,30,975.0,111.0,2.4,25.0,996.0,835.03,617.47
2016,4,3,12,45,974.0,111.0,2.5,25.0,993.0,872.73,643.07
2016,4,3,13,0,973.0,111.0,2.6,25.0,990.0,907.41,666.67
2016,4,3,13,15,970.5,110.5,2.6,25.0,978.0,937.15,686.22
2016,4,3,13,30,968.0,110.0,2.6,25.0,966.0,963.45,703.58
2016,4,3,13,45,964.0,109.0,2.65,25.0,945.0,984.36,717.96
2016,4,3,14,0,960.0,108.0,2.7,25.0,924.0,1001.56,730.11
2016,4,3,14,15,953.0,106.5,2.7,25.0,895.0,1011.66,737.38
2016,4,3,14,30,946.0,105.0,2.7,25.0,866.0,1017.87,742.36
2016,4,3,14,45,937.5,103.5,2.7,25.0,829.0,1018.78,744.13
2016,4,3,15,0,929.0,102.0,2.7,25.0,792.0,1015.86,743.66
2016,4,3,15,15,916.5,99.5,2.65,25.0,748.5,1004.22,737.25
2016,4,3,15,30,904.0,97.0,2.6,25.0,705.0,988.93,728.69
2016,4,3,15,45,887.5,94.0,2.6,25.0,655.0,965.78,715.56
2016,4,3,16,0,871.0,91.0,2.6,25.0,605.0,948.94,706.75
2016,4,3,16,15,848.5,87.5,2.4,24.5,550.5,913.28,684.87
2016,4,3,16,30,826.0,84.0,2.2,24.0,496.0,875.0,661.13
2016,4,3,16,45,794.5,79.5,2.05,23.5,438.0,825.18,629.53
2016,4,3,17,0,763.0,75.0,1.9,23.0,380.0,773.79,596.15
2016,4,3,17,15,716.5,69.5,1.7,21.5,320.5,707.53,552.78
2016,4,3,17,30,670.0,64.0,1.5,20.0,261.0,647.4,511.82
2016,4,3,17,45,597.5,56.0,1.3,19.0,203.0,559.91,446.87
2016,4,3,18,0,525.0,48.0,1.1,18.0,145.0,475.97,380.94
2016,4,3,18,15,399.0,36.5,1.15,17.5,95.0,355.67,281.8
2016,4,3,18,30,273.0,25.0,1.2,17.0,45.0,241.1,157.38
2016,4,3,18,45,136.5,12.5,1.3,16.5,22.5,91.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,10.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,11.0,17.0,11.82,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.5,60.0,22.6,12.93
2016,4,4,7,0,418.0,43.0,3.8,12.0,103.0,34.3,24.62
2016,4,4,7,15,507.0,52.5,3.8,13.0,158.5,40.56,30.61
2016,4,4,7,30,596.0,62.0,3.8,14.0,214.0,46.62,36.13
2016,4,4,7,45,652.5,69.0,3.85,15.0,273.0,50.32,39.32
2016,4,4,8,0,709.0,76.0,3.9,16.0,332.0,53.88,42.23
2016,4,4,8,15,746.5,81.0,4.05,17.0,390.5,61.27,48.39
2016,4,4,8,30,784.0,86.0,4.2,18.0,449.0,63.27,49.75
2016,4,4,8,45,811.0,89.5,4.35,19.0,505.0,63.98,49.96
2016,4,4,9,0,838.0,93.0,4.5,20.0,561.0,65.2,50.61
2016,4,4,9,15,857.0,96.5,4.35,21.0,613.0,121.52,64.83
2016,4,4,9,30,876.0,100.0,4.2,22.0,665.0,188.78,108.85
2016,4,4,9,45,890.5,102.5,4.1,23.0,711.0,247.31,154.52
2016,4,4,10,0,905.0,105.0,4.0,24.0,757.0,306.96,204.57
2016,4,4,10,15,915.0,107.0,3.85,24.5,796.0,365.75,255.29
2016,4,4,10,30,925.0,109.0,3.7,25.0,835.0,424.68,305.47
2016,4,4,10,45,932.5,110.5,3.55,25.5,867.0,482.08,353.2
2016,4,4,11,0,940.0,112.0,3.4,26.0,899.0,538.86,398.85
2016,4,4,11,15,945.0,113.0,3.3,26.0,922.5,593.1,442.0
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,646.01,482.83
2016,4,4,11,45,952.5,115.0,3.1,26.5,961.0,695.84,519.21
2016,4,4,12,0,955.0,116.0,3.0,27.0,976.0,743.7,552.99
2016,4,4,12,15,956.0,116.0,2.9,27.0,982.0,787.49,584.1
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,828.79,611.11
2016,4,4,12,45,956.0,116.0,2.7,27.5,984.5,865.86,633.65
2016,4,4,13,0,955.0,116.0,2.6,28.0,981.0,899.95,653.93
2016,4,4,13,15,952.5,115.5,2.5,28.0,969.0,929.17,672.11
2016,4,4,13,30,950.0,115.0,2.4,28.0,957.0,955.02,688.05
2016,4,4,13,45,945.5,114.0,2.35,28.5,936.0,975.09,699.34
2016,4,4,14,0,941.0,113.0,2.3,29.0,915.0,991.5,708.36
2016,4,4,14,15,934.0,111.5,2.2,29.0,886.0,1001.32,714.2
2016,4,4,14,30,927.0,110.0,2.1,29.0,857.0,1007.32,717.78
2016,4,4,14,45,917.5,108.0,2.05,29.0,820.5,1006.6,717.88
2016,4,4,15,0,908.0,106.0,2.0,29.0,784.0,1002.09,715.83
2016,4,4,15,15,895.5,103.5,1.95,28.5,740.5,990.44,710.89
2016,4,4,15,30,883.0,101.0,1.9,28.0,697.0,975.22,703.88
2016,4,4,15,45,866.5,98.0,1.85,28.0,647.5,961.97,696.88
2016,4,4,16,0,850.0,95.0,1.8,28.0,598.0,935.75,681.61
2016,4,4,16,15,827.0,91.0,1.7,27.5,543.5,899.25,660.48
2016,4,4,16,30,804.0,87.0,1.6,27.0,489.0,860.22,637.51
2016,4,4,16,45,773.0,82.5,1.55,26.5,432.0,811.23,607.97
2016,4,4,17,0,742.0,78.0,1.5,26.0,375.0,760.69,576.62
2016,4,4,17,15,695.5,72.0,1.4,24.5,316.5,699.77,538.48
2016,4,4,17,30,649.0,66.0,1.3,23.0,258.0,634.37,495.09
2016,4,4,17,45,577.5,57.5,1.25,22.0,201.0,547.56,432.55
2016,4,4,18,0,506.0,49.0,1.2,21.0,144.0,464.26,368.67
2016,4,4,18,15,383.0,37.0,1.3,20.0,94.5,345.91,272.55
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,234.41,156.37
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,88.24,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,72.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,145.0,15.0,2.7,13.0,20.0,12.16,0.0
2016,4,5,6,45,297.0,28.5,3.05,14.0,64.5,22.95,13.33
2016,4,5,7,0,449.0,42.0,3.4,15.0,109.0,33.31,23.49
2016,4,5,7,15,535.0,51.5,3.3,15.5,165.5,39.64,29.51
2016,4,5,7,30,621.0,61.0,3.2,16.0,222.0,45.76,35.08
2016,4,5,7,45,674.0,67.5,3.15,17.0,281.0,49.12,37.94
2016,4,5,8,0,727.0,74.0,3.1,18.0,340.0,57.47,45.02
2016,4,5,8,15,762.5,79.0,3.2,19.0,398.5,59.63,46.55
2016,4,5,8,30,798.0,84.0,3.3,20.0,457.0,61.7,47.97
2016,4,5,8,45,824.0,87.5,3.45,21.5,513.0,62.48,48.15
2016,4,5,9,0,850.0,91.0,3.6,23.0,569.0,67.37,51.8
2016,4,5,9,15,868.5,94.0,3.65,23.5,620.5,124.03,64.76
2016,4,5,9,30,887.0,97.0,3.7,24.0,672.0,191.64,109.54
2016,4,5,9,45,900.5,99.5,3.75,24.5,718.0,250.57,155.86
2016,4,5,10,0,914.0,102.0,3.8,25.0,764.0,310.49,206.46
2016,4,5,10,15,924.0,104.0,3.9,25.5,803.5,369.72,257.52
2016,4,5,10,30,934.0,106.0,4.0,26.0,843.0,429.08,308.11
2016,4,5,10,45,941.5,107.5,4.15,26.5,874.5,486.88,356.47
2016,4,5,11,0,949.0,109.0,4.3,27.0,906.0,544.05,402.96
2016,4,5,11,15,953.5,110.0,4.4,27.0,929.5,598.38,446.79
2016,4,5,11,30,958.0,111.0,4.5,27.0,953.0,651.32,488.49
2016,4,5,11,45,961.0,111.5,4.6,27.0,968.0,701.3,527.19
2016,4,5,12,0,964.0,112.0,4.7,27.0,983.0,749.32,563.69
2016,4,5,12,15,965.0,112.5,4.75,27.0,989.0,793.77,596.58
2016,4,5,12,30,966.0,113.0,4.8,27.0,995.0,835.72,625.61
2016,4,5,12,45,965.0,112.5,4.9,27.5,991.5,872.52,650.0
2016,4,5,13,0,964.0,112.0,5.0,28.0,988.0,906.29,672.24
2016,4,5,13,15,961.5,111.5,5.05,28.0,976.0,935.61,692.51
2016,4,5,13,30,959.0,111.0,5.1,28.0,964.0,961.52,710.57
2016,4,5,13,45,953.5,110.5,5.15,28.0,942.5,981.21,724.57
2016,4,5,14,0,948.0,110.0,5.2,28.0,921.0,997.18,736.25
2016,4,5,14,15,941.0,108.5,5.15,27.5,891.5,1006.95,744.73
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,1012.87,750.86
2016,4,5,14,45,923.5,106.0,5.1,27.0,825.0,1012.17,751.6
2016,4,5,15,0,913.0,105.0,5.1,27.0,788.0,1007.69,750.03
2016,4,5,15,15,900.0,102.5,5.0,26.5,744.0,995.44,744.14
2016,4,5,15,30,887.0,100.0,4.9,26.0,700.0,979.61,736.0
2016,4,5,15,45,869.5,97.0,4.8,26.0,650.5,955.51,720.84
2016,4,5,16,0,852.0,94.0,4.7,26.0,601.0,937.94,710.33
2016,4,5,16,15,829.0,90.5,4.5,25.5,546.5,901.94,687.77
2016,4,5,16,30,806.0,87.0,4.3,25.0,492.0,863.4,663.75
2016,4,5,16,45,772.5,83.0,4.15,25.0,434.5,812.67,629.66
2016,4,5,17,0,739.0,79.0,4.0,25.0,377.0,760.51,593.92
2016,4,5,17,15,692.5,73.0,3.55,24.0,318.0,699.67,551.91
2016,4,5,17,30,646.0,67.0,3.1,23.0,259.0,634.25,504.79
2016,4,5,17,45,572.0,59.0,2.7,22.0,202.0,546.16,438.22
2016,4,5,18,0,498.0,51.0,2.3,21.0,145.0,461.67,370.98
2016,4,5,18,15,377.0,38.5,2.3,20.0,95.5,344.13,273.57
2016,4,5,18,30,256.0,26.0,2.3,19.0,46.0,234.47,160.86
2016,4,5,18,45,128.0,13.0,2.35,18.5,23.0,87.67,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,13.5,7.0,2.65,14.5,7.5,6.37,0.0
2016,4,6,6,30,27.0,14.0,2.8,15.0,15.0,12.13,0.0
2016,4,6,6,45,119.0,37.5,3.0,15.5,54.5,29.93,19.24
2016,4,6,7,0,211.0,61.0,3.2,16.0,94.0,47.64,35.9
2016,4,6,7,15,202.0,84.5,3.45,16.5,126.5,64.43,51.17
2016,4,6,7,30,193.0,108.0,3.7,17.0,159.0,80.51,65.48
2016,4,6,7,45,268.0,120.0,4.0,18.0,209.0,88.85,72.53
2016,4,6,8,0,343.0,132.0,4.3,19.0,259.0,96.89,79.07
2016,4,6,8,15,370.0,151.0,4.65,19.5,308.5,102.42,83.42
2016,4,6,8,30,397.0,170.0,5.0,20.0,358.0,112.42,91.52
2016,4,6,8,45,587.0,139.0,5.4,20.5,453.0,89.45,71.42
2016,4,6,9,0,777.0,108.0,5.8,21.0,548.0,81.55,64.31
2016,4,6,9,15,600.0,182.5,5.95,21.0,540.5,161.65,104.44
2016,4,6,9,30,423.0,257.0,6.1,21.0,533.0,227.63,159.53
2016,4,6,9,45,374.5,292.0,6.25,21.5,548.5,280.36,203.1
2016,4,6,10,0,326.0,327.0,6.4,22.0,564.0,319.08,236.44
2016,4,6,10,15,613.0,222.5,6.35,22.5,697.5,351.56,256.43
2016,4,6,10,30,900.0,118.0,6.3,23.0,831.0,428.7,315.16
2016,4,6,10,45,916.0,117.0,6.3,23.5,866.5,486.49,364.35
2016,4,6,11,0,932.0,116.0,6.3,24.0,902.0,544.52,412.48
2016,4,6,11,15,940.0,117.0,6.2,24.0,928.5,599.87,457.95
2016,4,6,11,30,948.0,118.0,6.1,24.0,955.0,654.2,501.42
2016,4,6,11,45,962.5,114.0,6.05,24.5,975.0,707.29,542.06
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,759.32,580.83
2016,4,6,12,15,979.5,110.5,5.9,25.0,1003.0,805.28,614.74
2016,4,6,12,30,982.0,111.0,5.8,25.0,1011.0,848.82,644.87
2016,4,6,12,45,991.0,106.0,5.75,25.5,1011.5,889.93,671.96
2016,4,6,13,0,1000.0,101.0,5.7,26.0,1012.0,928.4,696.95
2016,4,6,13,15,998.0,100.5,5.6,26.0,1000.0,958.89,717.4
2016,4,6,13,30,996.0,100.0,5.5,26.0,988.0,985.87,735.43
2016,4,6,13,45,996.5,96.5,5.45,26.0,968.5,1008.47,750.85
2016,4,6,14,0,997.0,93.0,5.4,26.0,949.0,1027.29,763.81
2016,4,6,14,15,991.0,92.0,5.35,26.0,919.0,1038.79,771.99
2016,4,6,14,30,985.0,91.0,5.3,26.0,889.0,1046.31,777.68
2016,4,6,14,45,961.0,97.5,5.25,26.0,848.0,1040.88,774.88
2016,4,6,15,0,937.0,104.0,5.2,26.0,807.0,1031.63,769.77
2016,4,6,15,15,924.0,101.5,5.05,25.5,762.5,1019.27,763.48
2016,4,6,15,30,911.0,99.0,4.9,25.0,718.0,1003.24,754.85
2016,4,6,15,45,900.5,93.5,4.8,25.0,668.5,982.55,742.06
2016,4,6,16,0,890.0,88.0,4.7,25.0,619.0,958.36,727.0
2016,4,6,16,15,868.0,85.0,4.4,24.5,563.5,932.7,711.16
2016,4,6,16,30,846.0,82.0,4.1,24.0,508.0,894.86,687.23
2016,4,6,16,45,820.0,76.5,3.8,23.5,450.5,847.9,656.57
2016,4,6,17,0,794.0,71.0,3.5,23.0,393.0,799.07,623.96
2016,4,6,17,15,750.0,66.0,2.95,22.0,332.5,734.38,578.73
2016,4,6,17,30,706.0,61.0,2.4,21.0,272.0,669.63,531.69
2016,4,6,17,45,639.5,53.5,1.9,20.0,213.5,585.03,467.56
2016,4,6,18,0,573.0,46.0,1.4,19.0,155.0,510.11,407.35
2016,4,6,18,15,451.5,35.5,1.35,18.0,103.5,391.61,311.01
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,282.21,198.18
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,109.35,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,12.0,9.0,8.19,0.0
2016,4,7,6,30,0.0,18.0,2.5,13.0,18.0,15.66,0.0
2016,4,7,6,45,71.0,38.0,2.85,14.5,49.0,31.19,20.61
2016,4,7,7,0,142.0,58.0,3.2,16.0,80.0,45.37,33.99
2016,4,7,7,15,169.5,81.0,3.25,17.0,118.0,61.94,48.93
2016,4,7,7,30,197.0,104.0,3.3,18.0,156.0,77.88,62.93
2016,4,7,7,45,215.5,125.5,3.4,19.0,195.5,92.13,75.07
2016,4,7,8,0,234.0,147.0,3.5,20.0,235.0,105.76,86.34
2016,4,7,8,15,314.0,160.0,3.65,21.0,297.5,113.94,92.68
2016,4,7,8,30,394.0,173.0,3.8,22.0,360.0,114.14,92.14
2016,4,7,8,45,515.5,159.0,4.0,23.0,434.0,103.14,82.18
2016,4,7,9,0,637.0,145.0,4.2,24.0,508.0,99.0,68.14
2016,4,7,9,15,769.0,122.5,4.2,24.5,599.0,143.31,81.62
2016,4,7,9,30,901.0,100.0,4.2,25.0,690.0,202.55,116.85
2016,4,7,9,45,918.0,100.0,4.2,25.5,736.5,261.26,163.4
2016,4,7,10,0,935.0,100.0,4.2,26.0,783.0,321.28,214.13
2016,4,7,10,15,944.0,102.0,4.15,26.5,822.5,381.3,265.69
2016,4,7,10,30,953.0,104.0,4.1,27.0,862.0,441.3,316.46
2016,4,7,10,45,956.5,107.0,4.1,27.5,892.5,499.44,364.62
2016,4,7,11,0,960.0,110.0,4.1,28.0,923.0,556.53,410.43
2016,4,7,11,15,964.0,111.0,4.1,28.0,946.0,611.03,453.77
2016,4,7,11,30,968.0,112.0,4.1,28.0,969.0,664.07,494.82
2016,4,7,11,45,951.5,124.5,4.1,28.5,978.0,711.85,529.75
2016,4,7,12,0,935.0,137.0,4.1,29.0,987.0,756.13,561.14
2016,4,7,12,15,935.5,137.0,4.0,29.0,992.0,798.86,591.72
2016,4,7,12,30,936.0,137.0,3.9,29.0,997.0,839.15,618.66
2016,4,7,12,45,776.5,232.0,3.85,29.0,944.0,844.18,620.16
2016,4,7,13,0,617.0,327.0,3.8,29.0,891.0,830.86,607.79
2016,4,7,13,15,608.5,326.0,3.65,29.0,876.0,849.31,620.22
2016,4,7,13,30,600.0,325.0,3.5,29.0,861.0,864.95,630.41
2016,4,7,13,45,594.0,317.5,3.4,29.5,838.5,873.72,635.19
2016,4,7,14,0,588.0,310.0,3.3,30.0,816.0,879.49,638.03
2016,4,7,14,15,564.0,305.0,3.15,30.0,777.5,867.79,630.03
2016,4,7,14,30,540.0,300.0,3.0,30.0,739.0,852.81,620.02
2016,4,7,14,45,454.0,315.0,2.9,30.0,673.5,795.58,580.6
2016,4,7,15,0,368.0,330.0,2.8,30.0,608.0,721.33,529.67
2016,4,7,15,15,611.0,224.0,2.65,29.5,654.0,868.72,637.45
2016,4,7,15,30,854.0,118.0,2.5,29.0,700.0,982.06,712.78
2016,4,7,15,45,739.0,139.5,2.4,29.0,617.0,899.29,658.71
2016,4,7,16,0,624.0,161.0,2.3,29.0,534.0,809.79,600.86
2016,4,7,16,15,554.5,164.0,2.1,28.5,473.5,733.91,551.45
2016,4,7,16,30,485.0,167.0,1.9,28.0,413.0,667.13,506.15
2016,4,7,16,45,448.5,157.5,1.75,27.5,364.5,615.64,471.55
2016,4,7,17,0,412.0,148.0,1.6,27.0,316.0,564.13,435.94
2016,4,7,17,15,387.5,127.5,1.45,25.5,266.5,509.52,399.13
2016,4,7,17,30,363.0,107.0,1.3,24.0,217.0,454.65,360.42
2016,4,7,17,45,317.5,88.0,1.2,23.0,169.5,385.79,308.12
2016,4,7,18,0,272.0,69.0,1.1,22.0,122.0,319.18,254.97
2016,4,7,18,15,198.5,49.0,1.15,21.0,80.5,234.75,184.91
2016,4,7,18,30,125.0,29.0,1.2,20.0,39.0,155.67,108.49
2016,4,7,18,45,62.5,14.5,1.25,19.5,19.5,50.37,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,10.01,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,18.8,0.0
2016,4,8,6,45,141.5,40.5,3.6,14.5,63.5,32.26,21.69
2016,4,8,7,0,283.0,59.0,3.8,15.0,105.0,45.01,33.87
2016,4,8,7,15,362.0,74.5,4.05,15.5,157.5,55.77,43.82
2016,4,8,7,30,441.0,90.0,4.3,16.0,210.0,66.11,53.09
2016,4,8,7,45,393.0,112.5,4.55,17.0,237.5,80.26,65.31
2016,4,8,8,0,345.0,135.0,4.8,18.0,265.0,98.78,81.02
2016,4,8,8,15,495.5,130.0,5.1,18.5,350.0,88.76,71.91
2016,4,8,8,30,646.0,125.0,5.4,19.0,435.0,83.06,66.58
2016,4,8,8,45,606.0,147.0,5.7,20.0,464.0,94.81,76.14
2016,4,8,9,0,566.0,169.0,6.0,21.0,493.0,117.92,83.56
2016,4,8,9,15,554.0,191.5,5.95,21.5,532.0,169.41,110.97
2016,4,8,9,30,542.0,214.0,5.9,22.0,571.0,220.04,147.67
2016,4,8,9,45,420.0,275.5,5.85,22.5,563.5,273.56,195.26
2016,4,8,10,0,298.0,337.0,5.8,23.0,556.0,321.2,237.96
2016,4,8,10,15,293.5,357.5,5.7,23.0,582.5,357.56,267.74
2016,4,8,10,30,289.0,378.0,5.6,23.0,609.0,393.71,297.06
2016,4,8,10,45,339.0,377.0,5.5,23.5,658.0,437.92,330.93
2016,4,8,11,0,389.0,376.0,5.4,24.0,707.0,486.89,368.25
2016,4,8,11,15,421.0,372.5,5.3,24.5,739.0,524.27,396.75
2016,4,8,11,30,453.0,369.0,5.2,25.0,771.0,569.66,430.66
2016,4,8,11,45,386.0,405.5,5.1,25.5,752.0,588.51,443.34
2016,4,8,12,0,319.0,442.0,5.0,26.0,733.0,598.45,448.92
2016,4,8,12,15,265.5,457.0,4.8,26.0,700.5,594.99,445.46
2016,4,8,12,30,212.0,472.0,4.6,26.0,668.0,584.96,437.02
2016,4,8,12,45,253.0,462.0,4.45,26.0,695.0,628.71,469.03
2016,4,8,13,0,294.0,452.0,4.3,26.0,722.0,671.81,500.3
2016,4,8,13,15,168.0,422.0,4.2,26.0,576.0,545.28,408.11
2016,4,8,13,30,42.0,392.0,4.1,26.0,430.0,405.31,303.83
2016,4,8,13,45,81.5,412.0,4.0,26.0,483.5,466.58,350.44
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,543.36,406.87
2016,4,8,14,15,74.5,376.5,3.9,26.0,440.0,436.62,328.87
2016,4,8,14,30,28.0,321.0,3.9,26.0,343.0,339.78,256.77
2016,4,8,14,45,130.5,341.5,3.9,26.0,441.0,480.93,365.36
2016,4,8,15,0,233.0,362.0,3.9,26.0,539.0,609.15,461.09
2016,4,8,15,15,157.5,337.0,3.9,25.5,453.5,514.21,391.73
2016,4,8,15,30,82.0,312.0,3.9,25.0,368.0,400.46,307.42
2016,4,8,15,45,70.0,284.5,3.95,25.0,330.0,362.24,279.66
2016,4,8,16,0,58.0,257.0,4.0,25.0,292.0,323.43,250.83
2016,4,8,16,15,366.5,190.5,3.9,24.5,380.0,590.79,463.52
2016,4,8,16,30,675.0,124.0,3.8,24.0,468.0,798.44,619.77
2016,4,8,16,45,637.5,117.5,3.75,24.0,412.0,744.06,581.18
2016,4,8,17,0,600.0,111.0,3.7,24.0,356.0,688.75,542.84
2016,4,8,17,15,550.0,101.5,3.3,23.0,300.0,618.99,493.45
2016,4,8,17,30,500.0,92.0,2.9,22.0,244.0,545.09,439.1
2016,4,8,17,45,418.0,80.5,2.5,21.0,189.5,452.84,367.39
2016,4,8,18,0,336.0,69.0,2.1,20.0,135.0,365.89,296.43
2016,4,8,18,15,237.5,50.0,2.05,19.0,89.0,262.98,210.26
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,168.37,120.67
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,55.53,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,7.5,9.5,2.05,13.5,10.0,8.64,0.0
2016,4,9,6,30,15.0,19.0,2.3,14.0,20.0,16.58,1.16
2016,4,9,6,45,77.0,43.5,2.55,14.5,55.5,35.27,24.43
2016,4,9,7,0,139.0,68.0,2.8,15.0,91.0,52.45,40.45
2016,4,9,7,15,231.0,80.0,2.85,15.5,136.0,61.55,48.94
2016,4,9,7,30,323.0,92.0,2.9,16.0,181.0,66.85,53.74
2016,4,9,7,45,161.5,57.0,2.95,16.5,101.5,39.73,29.68
2016,4,9,8,0,0.0,22.0,3.0,17.0,22.0,19.37,11.54
2016,4,9,8,15,0.0,78.0,3.2,17.5,78.0,69.01,55.01
2016,4,9,8,30,0.0,134.0,3.4,18.0,134.0,113.72,93.23
2016,4,9,8,45,264.0,158.5,3.6,18.5,311.0,110.29,89.72
2016,4,9,9,0,528.0,183.0,3.8,19.0,488.0,127.95,91.37
2016,4,9,9,15,264.0,109.0,3.9,19.5,261.5,92.67,60.22
2016,4,9,9,30,0.0,35.0,4.0,20.0,35.0,30.95,19.82
2016,4,9,9,45,6.0,134.5,4.15,20.5,139.0,118.76,90.62
2016,4,9,10,0,12.0,234.0,4.3,21.0,243.0,201.5,155.49
2016,4,9,10,15,13.0,245.5,4.35,21.5,255.5,213.15,163.92
2016,4,9,10,30,14.0,257.0,4.4,22.0,268.0,224.95,172.55
2016,4,9,10,45,7.0,181.0,4.5,22.5,186.5,161.07,122.46
2016,4,9,11,0,0.0,105.0,4.6,23.0,105.0,93.09,68.73
2016,4,9,11,15,0.0,83.5,4.6,23.5,83.5,74.28,53.67
2016,4,9,11,30,0.0,62.0,4.6,24.0,62.0,55.16,38.37
2016,4,9,11,45,3.5,122.5,4.7,24.5,125.5,110.89,82.23
2016,4,9,12,0,7.0,183.0,4.8,25.0,189.0,166.72,125.44
2016,4,9,12,15,15.0,264.0,4.85,25.0,278.0,244.38,185.06
2016,4,9,12,30,23.0,345.0,4.9,25.0,367.0,323.61,244.91
2016,4,9,12,45,174.0,395.0,4.95,25.5,555.0,502.2,380.32
2016,4,9,13,0,325.0,445.0,5.0,26.0,743.0,692.21,518.43
2016,4,9,13,15,577.0,310.0,5.0,26.0,831.0,810.45,608.08
2016,4,9,13,30,829.0,175.0,5.0,26.0,919.0,925.07,691.29
2016,4,9,13,45,821.0,175.0,5.05,26.0,898.0,941.69,702.82
2016,4,9,14,0,813.0,175.0,5.1,26.0,877.0,954.83,712.72
2016,4,9,14,15,499.5,291.0,5.1,26.0,718.0,795.04,598.78
2016,4,9,14,30,186.0,407.0,5.1,26.0,559.0,597.27,450.6
2016,4,9,14,45,477.0,286.5,5.15,26.0,653.0,790.39,599.23
2016,4,9,15,0,768.0,166.0,5.2,26.0,747.0,957.68,720.72
2016,4,9,15,15,752.0,162.0,5.2,25.5,704.5,941.8,711.76
2016,4,9,15,30,736.0,158.0,5.2,25.0,662.0,922.68,701.74
2016,4,9,15,45,715.5,153.0,5.2,25.0,614.0,895.04,684.39
2016,4,9,16,0,695.0,148.0,5.2,25.0,566.0,864.65,665.1
2016,4,9,16,15,667.5,141.5,5.05,24.5,514.0,823.46,638.47
2016,4,9,16,30,640.0,135.0,4.9,24.0,462.0,780.27,610.1
2016,4,9,16,45,607.0,126.0,4.8,24.0,407.5,727.62,573.42
2016,4,9,17,0,574.0,117.0,4.7,24.0,353.0,673.89,535.29
2016,4,9,17,15,523.0,107.5,4.4,23.5,297.5,598.17,479.79
2016,4,9,17,30,472.0,98.0,4.1,23.0,242.0,531.21,429.53
2016,4,9,17,45,403.5,84.0,3.8,22.5,189.0,446.93,362.97
2016,4,9,18,0,335.0,70.0,3.5,22.0,136.0,366.8,297.01
2016,4,9,18,15,233.0,52.0,3.55,21.5,90.5,262.95,209.45
2016,4,9,18,30,131.0,34.0,3.6,21.0,45.0,153.99,110.59
2016,4,9,18,45,65.5,17.0,3.65,20.5,22.5,54.59,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.0,11.5,3.75,16.0,13.0,10.46,0.0
2016,4,10,6,30,62.0,23.0,3.9,16.0,26.0,18.69,4.06
2016,4,10,6,45,167.5,43.5,4.05,16.5,68.5,34.59,23.75
2016,4,10,7,0,273.0,64.0,4.2,17.0,111.0,48.64,36.85
2016,4,10,7,15,353.5,79.0,4.5,17.5,163.0,58.89,46.25
2016,4,10,7,30,434.0,94.0,4.8,18.0,215.0,68.75,54.99
2016,4,10,7,45,217.0,64.0,5.15,19.0,124.5,44.83,33.82
2016,4,10,8,0,0.0,34.0,5.5,20.0,34.0,29.96,20.6
2016,4,10,8,15,0.0,59.0,5.65,20.5,59.0,52.12,39.71
2016,4,10,8,30,0.0,84.0,5.8,21.0,84.0,74.36,58.58
2016,4,10,8,45,0.0,92.5,5.95,21.5,92.5,81.69,64.48
2016,4,10,9,0,0.0,101.0,6.1,22.0,101.0,88.94,67.05
2016,4,10,9,15,0.0,115.0,6.1,22.5,115.0,100.75,76.21
2016,4,10,9,30,0.0,129.0,6.1,23.0,129.0,112.62,85.32
2016,4,10,9,45,0.0,137.0,6.15,24.0,137.0,119.6,90.28
2016,4,10,10,0,0.0,145.0,6.2,25.0,145.0,126.62,95.23
2016,4,10,10,15,3.5,170.5,6.2,25.5,173.5,149.39,112.59
2016,4,10,10,30,7.0,196.0,6.2,26.0,202.0,172.67,130.21
2016,4,10,10,45,9.0,214.0,6.2,26.5,222.0,189.62,142.84
2016,4,10,11,0,11.0,232.0,6.2,27.0,242.0,206.94,155.7
2016,4,10,11,15,10.0,217.0,6.2,27.0,226.5,195.13,146.53
2016,4,10,11,30,9.0,202.0,6.2,27.0,211.0,182.84,137.03
2016,4,10,11,45,20.0,288.5,6.2,27.0,307.0,265.32,199.99
2016,4,10,12,0,31.0,375.0,6.2,27.0,403.0,348.37,262.31
2016,4,10,12,15,33.0,374.5,6.1,26.5,405.0,354.85,267.53
2016,4,10,12,30,35.0,374.0,6.0,26.0,407.0,361.35,272.95
2016,4,10,12,45,21.0,277.0,5.95,25.5,297.0,267.7,202.78
2016,4,10,13,0,7.0,180.0,5.9,25.0,187.0,166.67,125.46
2016,4,10,13,15,7.0,177.5,5.7,25.0,184.5,164.95,124.27
2016,4,10,13,30,7.0,175.0,5.5,25.0,182.0,163.18,122.96
2016,4,10,13,45,5.5,169.0,5.3,25.0,174.5,156.77,118.01
2016,4,10,14,0,4.0,163.0,5.1,25.0,167.0,150.22,112.97
2016,4,10,14,15,17.0,246.0,5.25,25.0,261.0,240.33,183.27
2016,4,10,14,30,30.0,329.0,5.4,25.0,355.0,350.06,267.26
2016,4,10,14,45,22.5,291.0,5.6,25.5,310.0,292.08,223.03
2016,4,10,15,0,15.0,253.0,5.8,26.0,265.0,249.08,190.1
2016,4,10,15,15,75.0,289.5,5.85,26.0,342.0,363.8,280.57
2016,4,10,15,30,135.0,326.0,5.9,26.0,419.0,485.9,374.7
2016,4,10,15,45,98.0,293.0,5.95,26.0,358.0,399.1,309.22
2016,4,10,16,0,61.0,260.0,6.0,26.0,297.0,329.7,256.13
2016,4,10,16,15,30.5,183.0,5.9,25.5,201.5,214.63,167.02
2016,4,10,16,30,0.0,106.0,5.8,25.0,106.0,95.44,71.77
2016,4,10,16,45,0.0,104.5,5.7,25.0,104.5,94.75,71.55
2016,4,10,17,0,0.0,103.0,5.6,25.0,103.0,94.51,71.63
2016,4,10,17,15,0.0,86.5,5.3,24.5,86.5,78.83,59.2
2016,4,10,17,30,0.0,70.0,5.0,24.0,70.0,63.03,46.45
2016,4,10,17,45,110.5,76.0,4.7,23.5,98.0,178.38,144.39
2016,4,10,18,0,221.0,82.0,4.4,23.0,126.0,287.7,232.92
2016,4,10,18,15,144.0,57.5,4.35,22.5,82.5,196.87,155.64
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,97.14,68.35
2016,4,10,18,45,33.5,16.5,4.25,22.0,19.5,35.06,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.5,2.0,1.82,0.0
2016,4,11,6,30,0.0,4.0,3.9,20.0,4.0,3.5,0.0
2016,4,11,6,45,0.0,11.5,3.95,20.5,11.5,10.1,2.85
2016,4,11,7,0,0.0,19.0,4.0,21.0,19.0,16.7,8.79
2016,4,11,7,15,0.0,28.0,4.25,21.5,28.0,24.64,15.83
2016,4,11,7,30,0.0,37.0,4.5,22.0,37.0,32.6,22.79
2016,4,11,7,45,19.0,93.5,4.8,22.5,101.0,77.8,61.76
2016,4,11,8,0,38.0,150.0,5.1,23.0,165.0,117.02,94.9
2016,4,11,8,15,111.0,181.0,5.1,23.5,234.0,131.95,106.94
2016,4,11,8,30,184.0,212.0,5.1,24.0,303.0,151.28,122.48
2016,4,11,8,45,163.5,239.0,5.1,24.5,326.0,166.78,134.61
2016,4,11,9,0,143.0,266.0,5.1,25.0,349.0,188.8,142.44
2016,4,11,9,15,189.5,288.0,4.95,25.5,408.5,221.51,162.51
2016,4,11,9,30,236.0,310.0,4.8,26.0,468.0,260.04,188.59
2016,4,11,9,45,265.0,327.0,4.7,26.5,515.5,287.39,208.26
2016,4,11,10,0,294.0,344.0,4.6,27.0,563.0,328.68,239.42
2016,4,11,10,15,548.5,251.0,4.35,27.5,684.5,363.95,261.73
2016,4,11,10,30,803.0,158.0,4.1,28.0,806.0,431.8,311.79
2016,4,11,10,45,826.0,152.0,3.9,28.5,840.5,484.67,354.37
2016,4,11,11,0,849.0,146.0,3.7,29.0,875.0,538.73,396.59
2016,4,11,11,15,855.5,147.5,3.45,29.5,898.0,590.64,435.68
2016,4,11,11,30,862.0,149.0,3.2,30.0,921.0,641.48,472.5
2016,4,11,11,45,874.5,144.5,3.0,30.5,938.5,689.26,506.15
2016,4,11,12,0,887.0,140.0,2.8,31.0,956.0,736.01,537.9
2016,4,11,12,15,889.5,140.5,2.65,31.0,962.5,778.31,566.83
2016,4,11,12,30,892.0,141.0,2.5,31.0,969.0,818.49,592.27
2016,4,11,12,45,898.0,136.5,2.45,31.5,968.0,854.87,614.21
2016,4,11,13,0,904.0,132.0,2.4,32.0,967.0,888.76,634.3
2016,4,11,13,15,902.5,131.5,2.35,32.0,956.0,917.11,651.99
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,942.32,667.68
2016,4,11,13,45,902.5,126.5,2.3,32.0,926.5,963.17,681.13
2016,4,11,14,0,904.0,122.0,2.3,32.0,908.0,980.57,692.55
2016,4,11,14,15,898.0,121.0,2.25,32.0,880.0,990.87,699.16
2016,4,11,14,30,892.0,120.0,2.2,32.0,852.0,997.55,703.7
2016,4,11,14,45,882.5,118.0,2.2,32.0,816.0,996.16,703.92
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,991.13,702.12
2016,4,11,15,15,860.5,113.5,2.15,31.5,737.5,979.08,696.99
2016,4,11,15,30,848.0,111.0,2.1,31.0,695.0,973.97,696.44
2016,4,11,15,45,838.0,105.0,2.05,31.0,648.0,953.44,684.76
2016,4,11,16,0,828.0,99.0,2.0,31.0,601.0,929.59,671.18
2016,4,11,16,15,805.5,95.0,1.85,30.5,547.5,893.32,649.84
2016,4,11,16,30,783.0,91.0,1.7,30.0,494.0,854.6,626.77
2016,4,11,16,45,755.5,85.5,1.55,30.0,438.0,807.39,596.5
2016,4,11,17,0,728.0,80.0,1.4,30.0,382.0,758.58,564.69
2016,4,11,17,15,683.0,74.0,1.2,29.0,324.5,698.58,526.04
2016,4,11,17,30,638.0,68.0,1.0,28.0,267.0,634.13,482.74
2016,4,11,17,45,569.5,60.5,0.8,27.5,210.5,550.5,422.64
2016,4,11,18,0,501.0,53.0,0.6,27.0,154.0,470.11,361.96
2016,4,11,18,15,387.0,41.0,0.5,26.5,104.0,356.7,273.12
2016,4,11,18,30,273.0,29.0,0.4,26.0,54.0,253.03,180.9
2016,4,11,18,45,136.5,14.5,0.35,26.0,27.0,95.03,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,62.0,12.5,3.7,14.0,16.5,11.37,0.0
2016,4,12,6,30,124.0,25.0,3.7,14.0,33.0,19.57,7.42
2016,4,12,6,45,227.5,43.0,3.75,14.0,76.5,33.19,23.05
2016,4,12,7,0,331.0,61.0,3.8,14.0,120.0,46.34,35.4
2016,4,12,7,15,165.5,33.0,3.7,14.5,62.5,24.17,15.97
2016,4,12,7,30,0.0,5.0,3.6,15.0,5.0,4.39,0.0
2016,4,12,7,45,65.5,84.0,3.5,15.5,109.5,67.75,54.67
2016,4,12,8,0,131.0,163.0,3.4,16.0,214.0,120.4,100.37
2016,4,12,8,15,65.5,154.0,3.45,16.5,179.5,121.69,100.88
2016,4,12,8,30,0.0,145.0,3.5,17.0,145.0,122.14,100.69
2016,4,12,8,45,0.0,135.0,3.6,17.5,135.0,115.5,94.45
2016,4,12,9,0,0.0,125.0,3.7,18.0,125.0,108.41,83.96
2016,4,12,9,15,0.0,128.5,3.7,18.5,128.5,111.82,86.29
2016,4,12,9,30,0.0,132.0,3.7,19.0,132.0,115.14,88.55
2016,4,12,9,45,0.0,140.5,3.7,19.5,141.0,122.55,94.08
2016,4,12,10,0,0.0,149.0,3.7,20.0,150.0,129.99,99.61
2016,4,12,10,15,0.0,136.5,3.65,20.5,137.0,119.82,91.1
2016,4,12,10,30,0.0,124.0,3.6,21.0,124.0,109.36,82.44
2016,4,12,10,45,5.5,183.5,3.55,21.5,188.5,162.66,124.16
2016,4,12,11,0,11.0,243.0,3.5,22.0,253.0,216.28,165.34
2016,4,12,11,15,5.5,184.0,3.5,22.0,189.0,164.61,125.03
2016,4,12,11,30,0.0,125.0,3.5,22.0,125.0,110.73,82.72
2016,4,12,11,45,5.0,171.0,3.5,22.5,176.0,154.36,116.82
2016,4,12,12,0,10.0,217.0,3.5,23.0,227.0,198.63,150.85
2016,4,12,12,15,9.5,207.5,3.5,23.0,217.0,190.94,144.83
2016,4,12,12,30,9.0,198.0,3.5,23.0,207.0,183.04,138.75
2016,4,12,12,45,7.5,187.0,3.55,23.5,195.0,172.8,130.59
2016,4,12,13,0,6.0,176.0,3.6,24.0,183.0,162.3,122.24
2016,4,12,13,15,73.5,319.0,3.65,24.0,386.5,359.14,273.95
2016,4,12,13,30,141.0,462.0,3.7,24.0,590.0,572.66,430.48
2016,4,12,13,45,78.5,376.5,3.75,24.0,448.0,429.64,325.2
2016,4,12,14,0,16.0,291.0,3.8,24.0,306.0,280.6,213.02
2016,4,12,14,15,9.0,223.0,3.85,24.0,231.5,211.1,160.46
2016,4,12,14,30,2.0,155.0,3.9,24.0,157.0,141.46,106.56
2016,4,12,14,45,10.0,212.0,4.0,24.0,220.0,203.26,155.28
2016,4,12,15,0,18.0,269.0,4.1,24.0,283.0,267.84,205.5
2016,4,12,15,15,9.0,177.5,4.1,24.0,184.5,170.63,130.33
2016,4,12,15,30,0.0,86.0,4.1,24.0,86.0,76.29,55.76
2016,4,12,15,45,0.0,67.5,4.1,24.0,67.5,59.79,42.74
2016,4,12,16,0,0.0,49.0,4.1,24.0,49.0,43.33,29.59
2016,4,12,16,15,0.0,42.0,4.05,23.5,42.0,37.11,24.7
2016,4,12,16,30,0.0,35.0,4.0,23.0,35.0,30.89,19.77
2016,4,12,16,45,0.0,34.5,3.95,23.0,34.5,30.43,19.48
2016,4,12,17,0,0.0,34.0,3.9,23.0,34.0,29.97,19.19
2016,4,12,17,15,0.0,28.5,3.75,22.0,28.5,25.1,15.3
2016,4,12,17,30,0.0,23.0,3.6,21.0,23.0,20.24,11.34
2016,4,12,17,45,0.0,18.0,3.45,20.5,18.0,15.82,7.65
2016,4,12,18,0,0.0,13.0,3.3,20.0,13.0,11.42,3.9
2016,4,12,18,15,0.0,8.5,3.5,19.5,8.5,7.46,0.49
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.5,0.0
2016,4,12,18,45,0.0,2.0,3.95,19.0,2.0,1.75,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
