Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,11.5,2.7,14.0,11.5,10.46,0.0
2016,4,13,6,30,0.0,23.0,2.8,14.0,23.0,20.06,8.66
2016,4,13,6,45,31.5,45.5,2.9,14.5,51.0,38.0,27.24
2016,4,13,7,0,63.0,68.0,3.0,15.0,79.0,54.13,42.13
2016,4,13,7,15,90.0,91.0,3.0,15.5,113.5,71.07,57.43
2016,4,13,7,30,117.0,114.0,3.0,16.0,148.0,87.53,71.95
2016,4,13,7,45,58.5,101.5,3.0,16.5,118.5,83.86,68.51
2016,4,13,8,0,0.0,89.0,3.0,17.0,89.0,77.63,62.74
2016,4,13,8,15,0.0,98.5,2.95,17.0,98.5,85.8,69.63
2016,4,13,8,30,0.0,108.0,2.9,17.0,108.0,93.9,76.35
2016,4,13,8,45,0.0,120.5,2.85,17.5,120.5,104.28,84.81
2016,4,13,9,0,0.0,133.0,2.8,18.0,133.0,114.8,89.11
2016,4,13,9,15,2.5,161.5,2.75,18.5,163.5,138.35,107.55
2016,4,13,9,30,5.0,190.0,2.7,19.0,194.0,162.29,125.99
2016,4,13,9,45,2.5,167.0,2.65,19.5,169.0,144.8,111.58
2016,4,13,10,0,0.0,144.0,2.6,20.0,144.0,125.85,96.16
2016,4,13,10,15,0.0,121.0,2.6,20.0,121.0,106.67,80.69
2016,4,13,10,30,0.0,98.0,2.6,20.0,98.0,86.94,64.78
2016,4,13,10,45,10.5,206.5,2.6,20.5,215.5,184.24,141.41
2016,4,13,11,0,21.0,315.0,2.6,21.0,333.0,280.74,214.98
2016,4,13,11,15,21.5,325.5,2.6,21.0,345.0,292.58,223.54
2016,4,13,11,30,22.0,336.0,2.6,21.0,357.0,304.55,232.45
2016,4,13,11,45,28.5,363.5,2.6,21.5,390.5,332.23,252.75
2016,4,13,12,0,35.0,391.0,2.6,22.0,424.0,365.26,276.78
2016,4,13,12,15,19.5,273.5,2.65,22.0,292.0,257.36,195.74
2016,4,13,12,30,4.0,156.0,2.7,22.0,160.0,141.93,106.92
2016,4,13,12,45,5.0,165.0,2.75,22.5,170.5,151.17,114.14
2016,4,13,13,0,6.0,174.0,2.8,23.0,181.0,160.53,121.24
2016,4,13,13,15,3.0,131.5,2.8,23.0,135.0,120.1,89.71
2016,4,13,13,30,0.0,89.0,2.8,23.0,89.0,79.34,57.63
2016,4,13,13,45,3.5,136.0,2.8,23.5,139.0,124.97,93.61
2016,4,13,14,0,7.0,183.0,2.8,24.0,189.0,171.46,129.7
2016,4,13,14,15,15.0,246.5,2.75,24.0,259.5,238.98,181.85
2016,4,13,14,30,23.0,310.0,2.7,24.0,330.0,309.18,235.2
2016,4,13,14,45,32.0,316.5,2.65,24.0,342.5,343.0,260.96
2016,4,13,15,0,41.0,323.0,2.6,24.0,355.0,362.95,276.49
2016,4,13,15,15,437.5,218.0,2.5,23.5,523.0,693.0,530.12
2016,4,13,15,30,834.0,113.0,2.4,23.0,691.0,965.32,719.0
2016,4,13,15,45,820.5,108.5,2.35,23.0,643.5,943.21,702.99
2016,4,13,16,0,807.0,104.0,2.3,23.0,596.0,917.96,687.92
2016,4,13,16,15,784.0,100.0,2.2,22.5,543.0,881.43,666.05
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,842.53,642.38
2016,4,13,16,45,730.0,91.0,2.05,22.0,434.5,798.27,613.85
2016,4,13,17,0,699.0,86.0,2.0,22.0,379.0,748.03,580.54
2016,4,13,17,15,654.0,79.5,1.8,21.5,322.0,683.18,535.77
2016,4,13,17,30,609.0,73.0,1.6,21.0,265.0,618.8,489.86
2016,4,13,17,45,541.5,64.5,1.4,20.5,209.5,535.38,427.59
2016,4,13,18,0,474.0,56.0,1.2,20.0,154.0,455.14,364.78
2016,4,13,18,15,366.5,43.5,1.15,19.0,105.0,346.35,276.4
2016,4,13,18,30,259.0,31.0,1.1,18.0,56.0,246.59,186.26
2016,4,13,18,45,129.5,15.5,1.1,17.5,28.0,116.75,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,111.5,13.0,2.3,12.5,21.0,11.82,0.0
2016,4,14,6,30,223.0,26.0,2.5,13.0,42.0,21.22,10.27
2016,4,14,6,45,345.0,38.5,2.75,13.5,90.0,30.66,21.08
2016,4,14,7,0,467.0,51.0,3.0,14.0,138.0,39.73,29.65
2016,4,14,7,15,540.5,59.5,3.0,14.5,193.5,44.9,34.49
2016,4,14,7,30,614.0,68.0,3.0,15.0,249.0,49.9,38.95
2016,4,14,7,45,307.0,93.5,3.0,16.0,184.0,65.5,52.52
2016,4,14,8,0,0.0,119.0,3.0,17.0,119.0,100.69,82.83
2016,4,14,8,15,0.0,136.0,3.0,17.5,136.0,114.5,94.24
2016,4,14,8,30,0.0,153.0,3.0,18.0,153.0,128.17,105.36
2016,4,14,8,45,0.0,155.0,3.05,19.0,155.0,130.7,106.7
2016,4,14,9,0,0.0,157.0,3.1,20.0,157.0,133.48,103.44
2016,4,14,9,15,4.5,184.0,3.05,20.5,187.5,155.98,120.68
2016,4,14,9,30,9.0,211.0,3.0,21.0,218.0,179.21,138.2
2016,4,14,9,45,17.0,249.0,2.95,21.5,262.0,212.36,163.16
2016,4,14,10,0,25.0,287.0,2.9,22.0,306.0,246.75,188.81
2016,4,14,10,15,47.5,333.5,2.85,22.0,372.0,282.5,215.36
2016,4,14,10,30,70.0,380.0,2.8,22.0,438.0,332.07,252.38
2016,4,14,10,45,166.0,403.5,2.8,22.5,546.0,394.25,297.75
2016,4,14,11,0,262.0,427.0,2.8,23.0,654.0,468.75,352.29
2016,4,14,11,15,600.5,270.0,2.8,23.5,808.0,551.27,414.92
2016,4,14,11,30,939.0,113.0,2.8,24.0,962.0,667.16,501.99
2016,4,14,11,45,929.5,121.5,2.8,24.5,972.0,713.9,535.42
2016,4,14,12,0,920.0,130.0,2.8,25.0,982.0,757.83,566.29
2016,4,14,12,15,920.5,130.5,2.75,25.0,987.0,799.61,595.37
2016,4,14,12,30,921.0,131.0,2.7,25.0,992.0,839.04,621.36
2016,4,14,12,45,920.5,130.5,2.7,25.0,988.5,874.24,644.67
2016,4,14,13,0,920.0,130.0,2.7,25.0,985.0,906.63,666.06
2016,4,14,13,15,917.0,129.0,2.65,25.0,972.0,933.4,683.31
2016,4,14,13,30,914.0,128.0,2.6,25.0,959.0,956.88,698.43
2016,4,14,13,45,909.0,127.0,2.6,25.5,938.0,975.13,709.27
2016,4,14,14,0,904.0,126.0,2.6,26.0,917.0,989.83,717.91
2016,4,14,14,15,897.0,124.5,2.55,25.5,888.0,998.51,725.18
2016,4,14,14,30,890.0,123.0,2.5,25.0,859.0,1003.53,730.3
2016,4,14,14,45,881.0,120.5,2.5,25.0,822.5,1001.9,730.4
2016,4,14,15,0,872.0,118.0,2.5,25.0,786.0,996.64,728.38
2016,4,14,15,15,859.0,115.5,2.5,25.0,743.0,994.39,728.54
2016,4,14,15,30,846.0,113.0,2.5,25.0,700.0,978.29,719.8
2016,4,14,15,45,829.5,109.5,2.5,25.0,651.5,954.29,706.08
2016,4,14,16,0,813.0,106.0,2.5,25.0,603.0,927.21,690.39
2016,4,14,16,15,790.0,102.0,2.45,24.5,549.5,890.53,669.08
2016,4,14,16,30,767.0,98.0,2.4,24.0,496.0,851.45,645.91
2016,4,14,16,45,735.5,92.5,2.4,23.5,440.0,806.08,618.31
2016,4,14,17,0,704.0,87.0,2.4,23.0,384.0,754.54,585.61
2016,4,14,17,15,659.5,81.0,2.2,22.0,326.5,690.54,542.61
2016,4,14,17,30,615.0,75.0,2.0,21.0,269.0,626.94,498.25
2016,4,14,17,45,547.5,66.5,1.8,20.5,213.0,543.16,435.55
2016,4,14,18,0,480.0,58.0,1.6,20.0,157.0,462.47,372.22
2016,4,14,18,15,373.0,45.5,1.6,19.0,108.0,353.53,283.43
2016,4,14,18,30,266.0,33.0,1.6,18.0,59.0,253.32,193.19
2016,4,14,18,45,133.0,16.5,1.6,17.5,29.5,121.36,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.0,15.0,1.25,12.5,21.0,13.64,0.0
2016,4,15,6,30,162.0,30.0,1.5,13.0,42.0,23.46,12.57
2016,4,15,6,45,264.0,47.0,1.75,14.0,87.5,36.2,25.92
2016,4,15,7,0,366.0,64.0,2.0,15.0,133.0,48.5,37.29
2016,4,15,7,15,183.0,77.0,2.05,15.5,111.5,59.3,47.1
2016,4,15,7,30,0.0,90.0,2.1,16.0,90.0,76.53,62.29
2016,4,15,7,45,0.0,101.5,2.2,17.0,101.5,86.47,70.62
2016,4,15,8,0,0.0,113.0,2.3,18.0,113.0,96.29,78.63
2016,4,15,8,15,17.5,155.0,2.25,18.5,164.0,128.43,105.7
2016,4,15,8,30,35.0,197.0,2.2,19.0,215.0,149.95,123.23
2016,4,15,8,45,32.5,214.5,2.2,20.0,232.5,161.91,132.25
2016,4,15,9,0,30.0,232.0,2.2,21.0,250.0,177.64,137.09
2016,4,15,9,15,40.0,262.0,2.2,21.5,288.0,204.1,156.23
2016,4,15,9,30,50.0,292.0,2.2,22.0,326.0,232.33,176.8
2016,4,15,9,45,151.5,325.5,2.25,22.5,438.5,275.54,205.54
2016,4,15,10,0,253.0,359.0,2.3,23.0,551.0,331.78,245.27
2016,4,15,10,15,555.5,246.5,2.35,23.5,694.0,370.9,269.86
2016,4,15,10,30,858.0,134.0,2.4,24.0,837.0,445.68,325.13
2016,4,15,10,45,869.5,133.0,2.45,24.5,868.0,503.77,371.88
2016,4,15,11,0,881.0,132.0,2.5,25.0,899.0,556.96,413.84
2016,4,15,11,15,886.5,133.5,2.55,25.0,921.0,608.31,454.05
2016,4,15,11,30,892.0,135.0,2.6,25.0,943.0,658.51,492.39
2016,4,15,11,45,890.0,138.5,2.7,25.5,955.0,704.05,525.69
2016,4,15,12,0,888.0,142.0,2.8,26.0,967.0,747.47,556.68
2016,4,15,12,15,889.0,142.0,2.85,26.0,972.0,788.0,585.73
2016,4,15,12,30,890.0,142.0,2.9,26.0,977.0,826.3,611.64
2016,4,15,12,45,889.5,142.0,3.0,26.5,973.5,860.98,634.08
2016,4,15,13,0,889.0,142.0,3.1,27.0,970.0,892.98,654.67
2016,4,15,13,15,885.5,141.0,3.2,27.0,957.0,918.6,672.32
2016,4,15,13,30,882.0,140.0,3.3,27.0,944.0,941.03,688.0
2016,4,15,13,45,877.0,139.0,3.4,27.5,923.0,958.76,699.33
2016,4,15,14,0,872.0,138.0,3.5,28.0,902.0,973.06,708.54
2016,4,15,14,15,864.0,136.5,3.55,28.0,873.0,980.5,714.49
2016,4,15,14,30,856.0,135.0,3.6,28.0,844.0,984.38,718.32
2016,4,15,14,45,848.0,131.5,3.7,28.0,808.5,993.46,726.1
2016,4,15,15,0,840.0,128.0,3.8,28.0,773.0,988.25,724.61
2016,4,15,15,15,826.0,125.0,3.8,27.5,730.0,974.16,718.3
2016,4,15,15,30,812.0,122.0,3.8,27.0,687.0,956.68,709.88
2016,4,15,15,45,791.0,119.5,3.85,27.0,638.5,929.76,694.06
2016,4,15,16,0,770.0,117.0,3.9,27.0,590.0,899.96,676.29
2016,4,15,16,15,746.0,112.5,3.9,26.5,537.5,868.05,658.0
2016,4,15,16,30,722.0,108.0,3.9,26.0,485.0,828.64,634.21
2016,4,15,16,45,686.5,103.0,3.9,26.0,429.0,776.38,599.65
2016,4,15,17,0,651.0,98.0,3.9,26.0,373.0,723.16,563.7
2016,4,15,17,15,605.0,90.0,3.65,25.0,317.0,656.77,518.27
2016,4,15,17,30,559.0,82.0,3.4,24.0,261.0,590.93,471.55
2016,4,15,17,45,490.0,72.5,3.15,23.5,206.0,506.46,407.5
2016,4,15,18,0,421.0,63.0,2.9,23.0,151.0,425.16,342.48
2016,4,15,18,15,320.5,48.5,2.85,22.0,103.5,317.84,254.31
2016,4,15,18,30,220.0,34.0,2.8,21.0,56.0,223.55,170.03
2016,4,15,18,45,110.0,17.0,2.8,20.5,28.0,108.95,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,16,6,15,31.5,15.0,3.55,17.0,17.5,13.64,0.0
2016,4,16,6,30,63.0,30.0,3.7,17.0,35.0,24.97,13.91
2016,4,16,6,45,143.0,54.5,3.85,17.5,78.5,42.69,31.13
2016,4,16,7,0,223.0,79.0,4.0,18.0,122.0,60.61,47.37
2016,4,16,7,15,288.5,97.5,4.2,18.5,172.5,73.88,59.26
2016,4,16,7,30,354.0,116.0,4.4,19.0,223.0,83.52,67.63
2016,4,16,7,45,177.0,108.5,4.6,19.5,162.0,80.37,64.66
2016,4,16,8,0,0.0,101.0,4.8,20.0,101.0,87.19,70.23
2016,4,16,8,15,0.0,92.5,5.05,20.5,92.5,81.12,64.62
2016,4,16,8,30,0.0,84.0,5.3,21.0,84.0,74.37,58.47
2016,4,16,8,45,0.0,100.0,5.55,21.5,100.0,87.95,69.69
2016,4,16,9,0,0.0,116.0,5.8,22.0,116.0,101.33,76.96
2016,4,16,9,15,2.5,151.5,5.85,22.5,153.5,130.7,99.99
2016,4,16,9,30,5.0,187.0,5.9,23.0,191.0,160.25,122.82
2016,4,16,9,45,4.5,182.0,6.0,23.5,185.5,157.52,120.14
2016,4,16,10,0,4.0,177.0,6.1,24.0,180.0,154.36,117.21
2016,4,16,10,15,3.0,163.0,6.1,24.5,165.5,143.21,108.06
2016,4,16,10,30,2.0,149.0,6.1,25.0,151.0,131.53,98.56
2016,4,16,10,45,2.5,151.5,6.15,25.5,154.0,134.27,100.37
2016,4,16,11,0,3.0,154.0,6.2,26.0,157.0,137.07,102.24
2016,4,16,11,15,1.5,141.0,6.2,26.0,142.5,125.38,93.03
2016,4,16,11,30,0.0,128.0,6.2,26.0,128.0,113.38,83.6
2016,4,16,11,45,5.0,168.5,6.25,26.5,173.5,152.28,113.63
2016,4,16,12,0,10.0,209.0,6.3,27.0,219.0,191.83,143.83
2016,4,16,12,15,10.0,210.0,6.25,27.0,220.0,193.69,145.19
2016,4,16,12,30,10.0,211.0,6.2,27.0,221.0,195.52,146.6
2016,4,16,12,45,9.0,197.5,6.2,27.0,206.5,183.54,137.44
2016,4,16,13,0,8.0,184.0,6.2,27.0,192.0,171.29,128.08
2016,4,16,13,15,11.5,235.5,6.2,26.5,246.5,221.61,167.1
2016,4,16,13,30,15.0,287.0,6.2,26.0,301.0,273.07,206.77
2016,4,16,13,45,42.0,351.5,6.25,26.0,388.5,371.93,282.31
2016,4,16,14,0,69.0,416.0,6.3,26.0,476.0,466.83,353.72
2016,4,16,14,15,43.5,352.5,6.3,26.0,390.5,383.26,291.21
2016,4,16,14,30,18.0,289.0,6.3,26.0,305.0,283.95,215.98
2016,4,16,14,45,11.5,234.0,6.3,26.0,244.0,225.83,171.81
2016,4,16,15,0,5.0,179.0,6.3,26.0,183.0,167.58,126.83
2016,4,16,15,15,28.0,240.0,6.2,25.5,260.0,264.43,203.54
2016,4,16,15,30,51.0,301.0,6.1,25.0,337.0,357.48,276.43
2016,4,16,15,45,25.5,189.5,6.1,25.0,207.5,212.31,164.16
2016,4,16,16,0,0.0,78.0,6.1,25.0,78.0,69.1,50.11
2016,4,16,16,15,131.0,150.0,5.9,24.5,218.5,287.24,229.31
2016,4,16,16,30,262.0,222.0,5.7,24.0,359.0,514.64,408.97
2016,4,16,16,45,135.0,183.5,5.55,24.0,254.0,333.47,266.19
2016,4,16,17,0,8.0,145.0,5.4,24.0,149.0,146.84,114.33
2016,4,16,17,15,4.0,124.0,5.2,23.5,126.0,123.24,95.78
2016,4,16,17,30,0.0,103.0,5.0,23.0,103.0,99.65,76.73
2016,4,16,17,45,0.0,81.0,4.85,22.5,81.0,77.89,58.97
2016,4,16,18,0,0.0,59.0,4.7,22.0,59.0,55.59,40.41
2016,4,16,18,15,0.0,40.0,4.65,21.5,40.0,36.33,24.13
2016,4,16,18,30,0.0,21.0,4.6,21.0,21.0,18.49,8.86
2016,4,16,18,45,0.0,10.5,4.6,21.0,10.5,9.23,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.05,19.0,9.0,8.19,0.0
2016,4,17,6,30,0.0,18.0,3.2,19.0,18.0,15.84,6.92
2016,4,17,6,45,3.0,43.5,3.35,19.5,44.0,37.48,26.49
2016,4,17,7,0,6.0,69.0,3.5,20.0,70.0,58.03,44.8
2016,4,17,7,15,30.5,93.0,3.65,20.5,102.0,75.01,59.77
2016,4,17,7,30,55.0,117.0,3.8,21.0,134.0,92.91,75.18
2016,4,17,7,45,35.0,132.0,4.0,21.5,144.0,104.51,84.84
2016,4,17,8,0,15.0,147.0,4.2,22.0,154.0,121.25,98.65
2016,4,17,8,15,11.0,158.0,4.35,22.0,163.5,130.72,106.29
2016,4,17,8,30,7.0,169.0,4.5,22.0,173.0,140.01,113.72
2016,4,17,8,45,8.5,188.0,4.7,22.5,193.0,154.87,125.49
2016,4,17,9,0,10.0,207.0,4.9,23.0,213.0,171.35,132.1
2016,4,17,9,15,49.5,261.5,4.95,23.0,295.0,205.79,156.96
2016,4,17,9,30,89.0,316.0,5.0,23.0,377.0,255.25,193.31
2016,4,17,9,45,154.0,341.5,5.05,23.5,456.0,287.79,215.6
2016,4,17,10,0,219.0,367.0,5.1,24.0,535.0,338.93,253.05
2016,4,17,10,15,166.5,385.5,5.05,24.0,517.0,352.15,265.25
2016,4,17,10,30,114.0,404.0,5.0,24.0,499.0,359.68,272.27
2016,4,17,10,45,116.0,420.0,5.0,24.5,519.5,385.11,291.15
2016,4,17,11,0,118.0,436.0,5.0,25.0,540.0,411.04,310.11
2016,4,17,11,15,66.5,357.0,4.95,25.0,415.5,338.59,256.2
2016,4,17,11,30,15.0,278.0,4.9,25.0,291.0,251.84,190.38
2016,4,17,11,45,7.5,177.5,4.85,25.0,184.0,161.81,121.42
2016,4,17,12,0,0.0,77.0,4.8,25.0,77.0,68.58,48.64
2016,4,17,12,15,1.0,109.5,4.7,24.5,110.5,98.19,72.08
2016,4,17,12,30,2.0,142.0,4.6,24.0,144.0,128.0,95.56
2016,4,17,12,45,8.0,205.5,4.55,24.0,213.5,189.9,143.72
2016,4,17,13,0,14.0,269.0,4.5,24.0,283.0,252.99,192.13
2016,4,17,13,15,11.0,231.0,4.5,24.0,242.0,217.12,164.67
2016,4,17,13,30,8.0,193.0,4.5,24.0,201.0,180.63,136.67
2016,4,17,13,45,4.0,121.0,4.5,24.0,125.0,111.91,83.21
2016,4,17,14,0,0.0,49.0,4.5,24.0,49.0,43.56,29.15
2016,4,17,14,15,0.0,45.5,4.5,24.0,45.5,40.42,26.71
2016,4,17,14,30,0.0,42.0,4.5,24.0,42.0,37.28,24.25
2016,4,17,14,45,0.5,96.0,4.55,24.0,97.0,85.94,63.11
2016,4,17,15,0,1.0,150.0,4.6,24.0,152.0,136.27,103.0
2016,4,17,15,15,69.5,241.0,4.7,23.5,290.5,306.4,238.7
2016,4,17,15,30,138.0,332.0,4.8,23.0,429.0,496.4,385.2
2016,4,17,15,45,69.0,193.5,4.95,23.0,242.0,258.94,203.22
2016,4,17,16,0,0.0,55.0,5.1,23.0,55.0,48.66,33.96
2016,4,17,16,15,6.0,118.5,5.05,22.5,121.5,112.61,86.39
2016,4,17,16,30,12.0,182.0,5.0,22.0,188.0,184.83,145.19
2016,4,17,16,45,6.0,100.5,5.0,22.0,103.5,95.94,73.52
2016,4,17,17,0,0.0,19.0,5.0,22.0,19.0,16.73,8.26
2016,4,17,17,15,0.0,16.0,4.85,21.5,16.0,14.08,6.12
2016,4,17,17,30,0.0,13.0,4.7,21.0,13.0,11.43,3.94
2016,4,17,17,45,0.0,10.0,4.55,21.0,10.0,8.78,1.72
2016,4,17,18,0,0.0,7.0,4.4,21.0,7.0,6.14,0.0
2016,4,17,18,15,0.0,4.5,4.25,20.5,4.5,3.94,0.0
2016,4,17,18,30,0.0,2.0,4.1,20.0,2.0,1.75,0.0
2016,4,17,18,45,0.0,1.0,3.95,20.0,1.0,0.87,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.5,2.8,16.0,1.5,1.36,0.0
2016,4,18,6,30,0.0,3.0,2.9,16.0,3.0,2.63,0.0
2016,4,18,6,45,0.0,7.0,3.05,16.5,7.0,6.14,0.0
2016,4,18,7,0,0.0,11.0,3.2,17.0,11.0,9.66,2.88
2016,4,18,7,15,0.0,15.5,3.3,17.0,15.5,13.62,6.46
2016,4,18,7,30,0.0,20.0,3.4,17.0,20.0,17.59,10.01
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,42.35,31.84
2016,4,18,8,0,0.0,76.0,3.6,18.0,76.0,67.23,53.4
2016,4,18,8,15,0.0,70.5,3.6,18.5,70.5,62.35,48.84
2016,4,18,8,30,0.0,65.0,3.6,19.0,65.0,57.48,44.34
2016,4,18,8,45,0.0,39.5,3.6,19.5,39.5,34.89,24.6
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,12.36,4.58
2016,4,18,9,15,0.0,39.0,3.7,20.5,39.0,34.49,22.73
2016,4,18,9,30,0.0,64.0,3.8,21.0,64.0,56.71,40.67
2016,4,18,9,45,0.5,106.5,3.9,21.5,107.0,94.25,70.67
2016,4,18,10,0,1.0,149.0,4.0,22.0,150.0,130.42,99.08
2016,4,18,10,15,193.5,256.0,3.75,22.0,416.0,262.94,198.6
2016,4,18,10,30,386.0,363.0,3.5,22.0,682.0,434.29,326.38
2016,4,18,10,45,205.5,349.0,3.3,22.5,519.5,367.96,278.66
2016,4,18,11,0,25.0,335.0,3.1,23.0,357.0,292.97,222.21
2016,4,18,11,15,177.5,386.0,3.05,23.0,547.5,420.39,318.57
2016,4,18,11,30,330.0,437.0,3.0,23.0,738.0,564.69,424.46
2016,4,18,11,45,200.0,443.0,2.95,23.5,626.5,510.29,382.79
2016,4,18,12,0,70.0,449.0,2.9,24.0,515.0,439.96,329.3
2016,4,18,12,15,56.0,432.5,2.9,24.0,486.0,423.71,317.64
2016,4,18,12,30,42.0,416.0,2.9,24.0,457.0,405.43,304.17
2016,4,18,12,45,100.0,449.5,2.95,24.0,544.5,489.86,367.16
2016,4,18,13,0,158.0,483.0,3.0,24.0,632.0,585.85,436.81
2016,4,18,13,15,83.0,335.0,2.95,24.0,413.5,392.61,296.49
2016,4,18,13,30,8.0,187.0,2.9,24.0,195.0,175.19,131.81
2016,4,18,13,45,63.0,314.0,2.85,24.0,370.5,355.14,270.32
2016,4,18,14,0,118.0,441.0,2.8,24.0,546.0,552.4,414.16
2016,4,18,14,15,85.5,407.0,2.65,23.5,482.0,479.92,361.32
2016,4,18,14,30,53.0,373.0,2.5,23.0,418.0,418.59,316.93
2016,4,18,14,45,26.5,233.5,2.35,23.0,256.0,251.77,192.44
2016,4,18,15,0,0.0,94.0,2.2,23.0,94.0,83.56,61.3
2016,4,18,15,15,0.0,60.0,2.05,23.0,60.0,53.2,37.34
2016,4,18,15,30,0.0,26.0,1.9,23.0,26.0,23.0,13.05
2016,4,18,15,45,0.0,72.0,1.8,23.0,72.0,63.8,46.15
2016,4,18,16,0,0.0,118.0,1.7,23.0,118.0,106.04,80.17
2016,4,18,16,15,58.0,175.0,1.6,22.5,205.5,231.17,181.89
2016,4,18,16,30,116.0,232.0,1.5,22.0,293.0,373.97,293.62
2016,4,18,16,45,58.0,122.5,1.45,22.0,153.0,174.54,137.99
2016,4,18,17,0,0.0,13.0,1.4,22.0,13.0,11.44,3.86
2016,4,18,17,15,0.0,11.0,1.25,21.5,11.0,9.67,2.46
2016,4,18,17,30,0.0,9.0,1.1,21.0,9.0,7.91,1.01
2016,4,18,17,45,0.0,7.0,1.0,21.0,7.0,6.15,0.0
2016,4,18,18,0,0.0,5.0,0.9,21.0,5.0,4.39,0.0
2016,4,18,18,15,0.0,3.5,0.85,20.5,3.5,3.07,0.0
2016,4,18,18,30,0.0,2.0,0.8,20.0,2.0,1.75,0.0
2016,4,18,18,45,0.0,1.0,0.75,20.0,1.0,0.87,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,55.5,18.0,1.4,17.0,23.0,14.71,0.0
2016,4,19,6,30,111.0,36.0,1.6,17.0,46.0,28.79,17.98
2016,4,19,6,45,200.5,56.5,1.85,17.5,91.0,44.39,32.82
2016,4,19,7,0,290.0,77.0,2.1,18.0,136.0,57.72,44.98
2016,4,19,7,15,161.0,96.5,2.05,18.5,131.5,72.64,58.21
2016,4,19,7,30,32.0,116.0,2.0,19.0,127.0,92.44,75.31
2016,4,19,7,45,16.0,109.5,2.0,19.5,115.0,92.88,75.37
2016,4,19,8,0,0.0,103.0,2.0,20.0,103.0,88.9,71.57
2016,4,19,8,15,0.0,124.0,1.95,20.0,124.0,105.89,85.8
2016,4,19,8,30,0.0,145.0,1.9,20.0,145.0,122.64,99.62
2016,4,19,8,45,7.0,178.0,1.85,20.5,182.5,147.92,120.18
2016,4,19,9,0,14.0,211.0,1.8,21.0,220.0,174.87,135.07
2016,4,19,9,15,33.5,255.0,1.75,21.5,278.5,200.56,153.36
2016,4,19,9,30,53.0,299.0,1.7,22.0,337.0,239.19,181.52
2016,4,19,9,45,63.5,326.5,1.7,22.5,374.0,268.06,202.49
2016,4,19,10,0,74.0,354.0,1.7,23.0,411.0,298.68,224.79
2016,4,19,10,15,42.5,295.0,1.7,23.0,328.5,254.63,192.39
2016,4,19,10,30,11.0,236.0,1.7,23.0,246.0,207.82,157.37
2016,4,19,10,45,12.5,255.0,1.7,23.5,266.5,225.82,170.73
2016,4,19,11,0,14.0,274.0,1.7,24.0,287.0,244.18,184.05
2016,4,19,11,15,17.0,300.5,1.7,24.0,316.5,270.03,203.24
2016,4,19,11,30,20.0,327.0,1.7,24.0,346.0,296.51,222.76
2016,4,19,11,45,34.0,375.0,1.75,24.5,407.0,346.47,259.13
2016,4,19,12,0,48.0,423.0,1.8,25.0,468.0,402.7,299.35
2016,4,19,12,15,30.0,333.5,1.8,25.0,362.0,318.35,237.71
2016,4,19,12,30,12.0,244.0,1.8,25.0,256.0,226.49,169.56
2016,4,19,12,45,11.0,226.5,1.8,25.0,237.5,211.21,158.37
2016,4,19,13,0,10.0,209.0,1.8,25.0,219.0,195.58,146.64
2016,4,19,13,15,10.0,209.5,1.8,25.0,219.0,196.81,147.7
2016,4,19,13,30,10.0,210.0,1.8,25.0,219.0,198.0,148.71
2016,4,19,13,45,85.5,329.0,1.8,25.0,405.5,402.67,303.15
2016,4,19,14,0,161.0,448.0,1.8,25.0,592.0,600.67,443.8
2016,4,19,14,15,230.0,422.5,1.85,25.0,620.0,650.6,479.87
2016,4,19,14,30,299.0,397.0,1.9,25.0,648.0,716.03,527.12
2016,4,19,14,45,247.5,387.5,1.95,25.0,589.0,664.45,491.38
2016,4,19,15,0,196.0,378.0,2.0,25.0,530.0,593.76,442.83
2016,4,19,15,15,109.5,320.5,2.05,24.5,404.5,450.12,340.69
2016,4,19,15,30,23.0,263.0,2.1,24.0,279.0,270.66,206.72
2016,4,19,15,45,14.5,226.5,2.15,24.0,236.5,226.92,174.18
2016,4,19,16,0,6.0,190.0,2.2,24.0,194.0,183.03,140.47
2016,4,19,16,15,3.0,157.0,2.2,23.5,159.0,148.0,113.62
2016,4,19,16,30,0.0,124.0,2.2,23.0,124.0,113.03,86.27
2016,4,19,16,45,0.0,106.0,2.2,23.0,106.0,95.94,72.86
2016,4,19,17,0,0.0,88.0,2.2,23.0,88.0,78.79,59.2
2016,4,19,17,15,0.0,75.0,1.95,22.5,75.0,66.58,49.52
2016,4,19,17,30,0.0,62.0,1.7,22.0,62.0,54.78,40.0
2016,4,19,17,45,0.0,49.0,1.5,22.0,49.0,43.24,30.44
2016,4,19,18,0,0.0,36.0,1.3,22.0,36.0,31.73,20.75
2016,4,19,18,15,0.0,25.0,1.25,21.5,25.0,22.0,12.49
2016,4,19,18,30,0.0,14.0,1.2,21.0,14.0,12.3,4.14
2016,4,19,18,45,0.0,7.0,1.15,20.5,7.0,6.14,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,11.5,0.55,18.0,11.5,10.12,0.0
2016,4,20,6,30,0.0,23.0,0.6,18.0,23.0,20.27,11.13
2016,4,20,6,45,1.0,47.0,0.7,18.5,47.5,40.41,29.36
2016,4,20,7,0,2.0,71.0,0.8,19.0,72.0,59.84,46.68
2016,4,20,7,15,16.0,94.0,0.75,19.0,99.5,78.36,63.02
2016,4,20,7,30,30.0,117.0,0.7,19.0,127.0,93.21,75.85
2016,4,20,7,45,82.0,146.5,0.65,19.5,180.0,114.28,93.51
2016,4,20,8,0,134.0,176.0,0.6,20.0,233.0,128.76,105.16
2016,4,20,8,15,240.0,190.0,0.6,20.5,308.5,130.95,106.34
2016,4,20,8,30,346.0,204.0,0.6,21.0,384.0,139.06,112.46
2016,4,20,8,45,339.0,230.5,0.65,21.5,422.0,152.92,123.25
2016,4,20,9,0,332.0,257.0,0.7,22.0,460.0,193.69,138.14
2016,4,20,9,15,187.0,273.5,0.75,22.0,389.5,221.81,162.02
2016,4,20,9,30,42.0,290.0,0.8,22.0,319.0,231.79,175.21
2016,4,20,9,45,207.0,313.0,0.9,22.5,470.5,284.99,209.22
2016,4,20,10,0,372.0,336.0,1.0,23.0,622.0,357.69,259.41
2016,4,20,10,15,289.5,374.0,1.05,23.0,603.5,381.51,280.44
2016,4,20,10,30,207.0,412.0,1.1,23.0,585.0,405.53,300.29
2016,4,20,10,45,483.0,306.0,1.15,23.5,727.5,461.67,340.71
2016,4,20,11,0,759.0,200.0,1.2,24.0,870.0,553.28,407.9
2016,4,20,11,15,545.5,319.5,1.2,24.0,806.5,571.09,420.44
2016,4,20,11,30,332.0,439.0,1.2,24.0,743.0,569.4,417.73
2016,4,20,11,45,387.5,422.0,1.2,24.0,782.0,616.8,451.95
2016,4,20,12,0,443.0,405.0,1.2,24.0,821.0,666.35,486.91
2016,4,20,12,15,650.0,279.0,1.2,24.0,893.5,741.89,542.57
2016,4,20,12,30,857.0,153.0,1.2,24.0,966.0,818.75,596.97
2016,4,20,12,45,856.0,153.0,1.2,24.0,962.0,851.7,617.56
2016,4,20,13,0,855.0,153.0,1.2,24.0,958.0,882.07,636.9
2016,4,20,13,15,852.0,152.5,1.15,24.0,945.5,907.48,652.3
2016,4,20,13,30,849.0,152.0,1.1,24.0,933.0,929.87,665.78
2016,4,20,13,45,845.0,149.5,1.1,24.0,913.0,946.31,676.37
2016,4,20,14,0,841.0,147.0,1.1,24.0,893.0,970.07,691.71
2016,4,20,14,15,833.5,145.0,1.1,24.0,864.0,977.26,696.71
2016,4,20,14,30,826.0,143.0,1.1,24.0,835.0,980.9,699.86
2016,4,20,14,45,828.5,133.0,1.1,24.0,802.0,982.14,701.73
2016,4,20,15,0,831.0,123.0,1.1,24.0,769.0,979.62,701.45
2016,4,20,15,15,817.5,120.5,1.15,24.0,726.5,966.18,695.39
2016,4,20,15,30,804.0,118.0,1.2,24.0,684.0,949.44,687.43
2016,4,20,15,45,784.5,115.0,1.3,24.0,636.5,923.11,674.12
2016,4,20,16,0,765.0,112.0,1.4,24.0,589.0,893.95,658.84
2016,4,20,16,15,741.5,108.0,1.45,23.5,537.0,857.21,638.86
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,823.74,620.73
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.5,773.06,589.07
2016,4,20,17,0,651.0,94.0,1.6,23.0,376.0,721.43,556.02
2016,4,20,17,15,607.0,87.5,1.45,22.5,320.5,658.36,513.09
2016,4,20,17,30,563.0,81.0,1.3,22.0,265.0,595.79,469.13
2016,4,20,17,45,496.5,72.0,1.2,22.0,211.5,513.45,408.03
2016,4,20,18,0,430.0,63.0,1.1,22.0,158.0,434.22,346.25
2016,4,20,18,15,335.0,50.0,1.1,21.5,110.5,330.51,262.91
2016,4,20,18,30,240.0,37.0,1.1,21.0,63.0,240.63,185.34
2016,4,20,18,45,120.0,18.5,1.1,20.5,31.5,120.61,39.11
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.31,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.75,0.0
2016,4,21,7,15,0.0,3.0,0.7,19.5,3.0,2.63,0.0
2016,4,21,7,30,0.0,4.0,0.7,20.0,4.0,3.51,0.0
2016,4,21,7,45,0.0,47.0,0.75,20.5,47.0,41.47,30.71
2016,4,21,8,0,0.0,90.0,0.8,21.0,90.0,78.75,62.59
2016,4,21,8,15,0.0,54.0,0.8,21.0,54.0,47.7,35.69
2016,4,21,8,30,0.0,18.0,0.8,21.0,18.0,15.87,8.12
2016,4,21,8,45,0.0,35.0,0.85,21.5,35.0,30.91,21.01
2016,4,21,9,0,0.0,52.0,0.9,22.0,52.0,46.0,32.06
2016,4,21,9,15,1.0,108.5,0.9,22.5,109.0,95.7,71.76
2016,4,21,9,30,2.0,165.0,0.9,23.0,166.0,142.61,108.18
2016,4,21,9,45,94.5,270.5,0.95,23.5,343.5,229.81,171.31
2016,4,21,10,0,187.0,376.0,1.0,24.0,521.0,338.79,249.61
2016,4,21,10,15,492.5,268.5,1.0,24.0,673.5,374.47,271.24
2016,4,21,10,30,798.0,161.0,1.0,24.0,826.0,456.37,330.73
2016,4,21,10,45,810.5,160.5,1.05,24.5,856.5,508.24,371.17
2016,4,21,11,0,823.0,160.0,1.1,25.0,887.0,560.27,410.68
2016,4,21,11,15,828.5,161.0,1.15,25.0,908.5,609.42,447.83
2016,4,21,11,30,834.0,162.0,1.2,25.0,930.0,657.61,483.36
2016,4,21,11,45,852.0,153.0,1.3,25.0,947.0,702.55,516.64
2016,4,21,12,0,870.0,144.0,1.4,25.0,964.0,748.28,549.86
2016,4,21,12,15,871.0,144.5,1.5,25.0,968.5,788.02,577.69
2016,4,21,12,30,872.0,145.0,1.6,25.0,973.0,825.63,603.08
2016,4,21,12,45,519.0,316.0,1.7,25.0,808.5,732.46,536.4
2016,4,21,13,0,166.0,487.0,1.8,25.0,644.0,597.62,437.14
2016,4,21,13,15,513.5,316.0,1.85,25.0,792.0,775.23,569.48
2016,4,21,13,30,861.0,145.0,1.9,25.0,940.0,935.78,679.06
2016,4,21,13,45,610.0,277.5,2.0,25.0,834.5,869.4,633.58
2016,4,21,14,0,359.0,410.0,2.1,25.0,729.0,765.21,559.36
2016,4,21,14,15,592.0,277.5,2.15,25.0,783.5,885.25,648.41
2016,4,21,14,30,825.0,145.0,2.2,25.0,838.0,983.2,714.76
2016,4,21,14,45,815.5,142.0,2.25,25.0,802.0,980.23,713.52
2016,4,21,15,0,806.0,139.0,2.3,25.0,766.0,973.75,711.2
2016,4,21,15,15,791.5,135.5,2.3,24.5,724.0,958.37,704.11
2016,4,21,15,30,777.0,132.0,2.3,24.0,682.0,939.71,695.03
2016,4,21,15,45,762.0,126.5,2.3,24.0,635.0,915.22,680.77
2016,4,21,16,0,747.0,121.0,2.3,24.0,588.0,887.79,664.6
2016,4,21,16,15,722.5,116.5,2.2,23.5,536.0,855.74,645.63
2016,4,21,16,30,698.0,112.0,2.1,23.0,484.0,816.01,621.22
2016,4,21,16,45,666.0,106.0,2.05,23.0,429.5,765.85,588.43
2016,4,21,17,0,634.0,100.0,2.0,23.0,375.0,714.67,554.34
2016,4,21,17,15,589.5,92.5,1.9,22.5,320.0,650.32,510.47
2016,4,21,17,30,545.0,85.0,1.8,22.0,265.0,586.5,465.5
2016,4,21,17,45,479.5,75.5,1.7,22.0,211.5,504.81,404.2
2016,4,21,18,0,414.0,66.0,1.6,22.0,158.0,421.54,338.59
2016,4,21,18,15,320.5,52.0,1.55,21.5,110.5,323.54,258.65
2016,4,21,18,30,227.0,38.0,1.5,21.0,63.0,233.6,180.86
2016,4,21,18,45,113.5,19.0,1.5,20.5,31.5,118.18,45.85
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.0,16.0,1.8,14.0,33.5,12.76,0.0
2016,4,22,6,30,334.0,32.0,2.1,15.0,67.0,25.77,16.15
2016,4,22,6,45,436.5,42.5,2.4,16.0,118.0,33.28,23.5
2016,4,22,7,0,539.0,53.0,2.7,17.0,169.0,40.52,30.16
2016,4,22,7,15,602.5,60.0,2.6,17.5,226.0,44.49,33.77
2016,4,22,7,30,666.0,67.0,2.5,18.0,283.0,48.34,37.09
2016,4,22,7,45,707.0,73.0,2.45,18.5,341.0,56.12,43.73
2016,4,22,8,0,748.0,79.0,2.4,19.0,399.0,59.12,46.09
2016,4,22,8,15,777.5,83.5,2.35,20.0,456.0,60.74,47.1
2016,4,22,8,30,807.0,88.0,2.3,21.0,513.0,62.24,48.0
2016,4,22,8,45,827.5,92.0,2.25,22.0,567.0,68.82,53.19
2016,4,22,9,0,848.0,96.0,2.2,23.0,621.0,123.85,65.15
2016,4,22,9,15,864.5,99.0,2.25,23.0,670.5,189.18,108.62
2016,4,22,9,30,881.0,102.0,2.3,23.0,720.0,246.85,153.86
2016,4,22,9,45,891.5,104.5,2.4,23.5,763.5,304.16,202.26
2016,4,22,10,0,902.0,107.0,2.5,24.0,807.0,362.06,251.91
2016,4,22,10,15,911.0,109.0,2.55,24.0,844.0,419.42,301.18
2016,4,22,10,30,920.0,111.0,2.6,24.0,881.0,476.74,349.4
2016,4,22,10,45,925.5,113.0,2.65,24.5,910.5,532.14,394.2
2016,4,22,11,0,931.0,115.0,2.7,25.0,940.0,586.69,436.91
2016,4,22,11,15,935.0,116.0,2.7,25.0,961.5,638.54,477.06
2016,4,22,11,30,939.0,117.0,2.7,25.0,983.0,688.97,515.09
2016,4,22,11,45,942.0,117.0,2.75,25.0,996.0,736.3,550.26
2016,4,22,12,0,945.0,117.0,2.8,25.0,1009.0,781.72,583.3
2016,4,22,12,15,945.5,117.5,2.8,25.0,1013.5,823.61,611.31
2016,4,22,12,30,946.0,118.0,2.8,25.0,1018.0,863.09,637.51
2016,4,22,12,45,944.0,118.0,2.8,25.5,1013.0,897.46,658.87
2016,4,22,13,0,942.0,118.0,2.8,26.0,1008.0,928.89,678.17
2016,4,22,13,15,939.0,117.5,2.75,26.0,995.0,955.86,695.43
2016,4,22,13,30,936.0,117.0,2.7,26.0,982.0,979.51,710.54
2016,4,22,13,45,930.0,116.5,2.7,26.0,960.0,996.91,722.13
2016,4,22,14,0,924.0,116.0,2.7,26.0,938.0,1010.7,731.56
2016,4,22,14,15,917.0,114.5,2.65,26.0,908.5,1018.84,737.05
2016,4,22,14,30,910.0,113.0,2.6,26.0,879.0,1023.27,740.36
2016,4,22,14,45,900.0,111.5,2.6,26.0,841.5,1021.06,740.1
2016,4,22,15,0,890.0,110.0,2.6,26.0,804.0,1015.21,737.73
2016,4,22,15,15,877.0,107.5,2.5,25.5,760.5,1001.74,731.08
2016,4,22,15,30,864.0,105.0,2.4,25.0,717.0,984.86,722.38
2016,4,22,15,45,847.5,102.0,2.35,25.0,668.0,971.01,714.89
2016,4,22,16,0,831.0,99.0,2.3,25.0,619.0,943.79,698.68
2016,4,22,16,15,809.0,95.5,2.15,24.5,566.0,907.88,677.15
2016,4,22,16,30,787.0,92.0,2.0,24.0,513.0,869.57,653.85
2016,4,22,16,45,757.5,87.5,1.85,24.0,456.5,821.08,622.07
2016,4,22,17,0,728.0,83.0,1.7,24.0,400.0,771.15,588.88
2016,4,22,17,15,686.0,77.0,1.5,23.5,343.0,712.88,549.71
2016,4,22,17,30,644.0,71.0,1.3,23.0,286.0,650.08,506.05
2016,4,22,17,45,583.0,63.5,1.15,22.5,229.5,571.14,449.17
2016,4,22,18,0,522.0,56.0,1.0,22.0,173.0,494.94,391.59
2016,4,22,18,15,422.0,45.5,1.0,21.0,122.5,390.83,310.21
2016,4,22,18,30,322.0,35.0,1.0,20.0,72.0,294.5,228.61
2016,4,22,18,45,161.0,17.5,1.05,19.5,36.0,150.11,67.91
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
