Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,153.0,17.0,1.0,14.5,34.0,13.55,0.0
2016,4,23,6,30,306.0,34.0,1.1,15.0,68.0,27.4,17.68
2016,4,23,6,45,411.5,45.0,1.2,16.0,118.5,35.25,25.29
2016,4,23,7,0,517.0,56.0,1.3,17.0,169.0,42.82,32.22
2016,4,23,7,15,582.0,64.0,1.2,17.5,226.0,47.46,36.41
2016,4,23,7,30,647.0,72.0,1.1,18.0,283.0,51.93,40.25
2016,4,23,7,45,690.5,77.5,1.0,19.0,341.0,54.19,41.96
2016,4,23,8,0,734.0,83.0,0.9,20.0,399.0,62.03,48.4
2016,4,23,8,15,764.0,87.5,1.0,20.5,456.0,63.5,49.36
2016,4,23,8,30,794.0,92.0,1.1,21.0,513.0,64.87,50.23
2016,4,23,8,45,814.0,96.5,1.25,22.0,566.0,74.4,48.61
2016,4,23,9,0,834.0,101.0,1.4,23.0,619.0,128.97,68.92
2016,4,23,9,15,850.0,104.0,1.45,23.0,668.0,184.43,105.13
2016,4,23,9,30,866.0,107.0,1.5,23.0,717.0,250.02,156.59
2016,4,23,9,45,876.0,110.5,1.55,23.5,760.0,307.05,204.35
2016,4,23,10,0,886.0,114.0,1.6,24.0,803.0,364.64,253.15
2016,4,23,10,15,895.0,116.0,1.6,24.0,839.5,421.11,300.96
2016,4,23,10,30,904.0,118.0,1.6,24.0,876.0,477.56,347.61
2016,4,23,10,45,908.5,120.5,1.65,24.5,905.0,532.0,390.94
2016,4,23,11,0,913.0,123.0,1.7,25.0,934.0,585.52,432.13
2016,4,23,11,15,917.0,124.0,1.7,25.0,955.0,636.48,470.82
2016,4,23,11,30,921.0,125.0,1.7,25.0,976.0,686.06,507.42
2016,4,23,11,45,923.5,126.0,1.7,25.5,989.0,733.06,540.21
2016,4,23,12,0,926.0,127.0,1.7,26.0,1002.0,778.21,570.81
2016,4,23,12,15,926.5,127.0,1.7,26.0,1006.5,818.99,597.41
2016,4,23,12,30,927.0,127.0,1.7,26.0,1011.0,857.41,622.11
2016,4,23,12,45,924.0,128.0,1.75,26.0,1006.0,891.27,644.26
2016,4,23,13,0,921.0,129.0,1.8,26.0,1001.0,922.25,664.56
2016,4,23,13,15,918.5,128.0,1.85,26.0,988.0,948.78,682.07
2016,4,23,13,30,916.0,127.0,1.9,26.0,975.0,972.08,697.63
2016,4,23,13,45,909.5,127.0,1.95,26.0,953.5,989.23,709.41
2016,4,23,14,0,903.0,127.0,2.0,26.0,932.0,1002.84,719.14
2016,4,23,14,15,896.5,125.5,2.1,26.0,903.0,1011.36,726.44
2016,4,23,14,30,890.0,124.0,2.2,26.0,874.0,1016.26,731.63
2016,4,23,14,45,880.5,122.0,2.3,26.0,837.5,1014.06,732.49
2016,4,23,15,0,871.0,120.0,2.4,26.0,801.0,1008.28,731.24
2016,4,23,15,15,858.5,117.5,2.45,25.5,758.0,995.5,726.53
2016,4,23,15,30,846.0,115.0,2.5,25.0,715.0,990.14,726.81
2016,4,23,15,45,830.5,111.0,2.6,25.0,667.0,966.0,713.88
2016,4,23,16,0,815.0,107.0,2.7,25.0,619.0,938.79,698.98
2016,4,23,16,15,792.5,103.0,2.65,24.5,565.5,902.06,677.65
2016,4,23,16,30,770.0,99.0,2.6,24.0,512.0,862.96,654.5
2016,4,23,16,45,739.5,94.0,2.55,24.0,456.0,813.29,622.38
2016,4,23,17,0,709.0,89.0,2.5,24.0,400.0,767.86,592.71
2016,4,23,17,15,666.5,83.0,2.3,23.0,342.5,704.88,550.89
2016,4,23,17,30,624.0,77.0,2.1,22.0,285.0,642.2,507.83
2016,4,23,17,45,558.5,69.0,1.9,21.5,229.0,559.64,446.95
2016,4,23,18,0,493.0,61.0,1.7,21.0,173.0,480.05,385.59
2016,4,23,18,15,396.5,49.5,1.65,20.0,123.0,378.07,303.73
2016,4,23,18,30,300.0,38.0,1.6,19.0,73.0,283.4,222.48
2016,4,23,18,45,150.0,19.0,1.6,18.5,36.5,141.58,70.82
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,14.0,19.5,1.9,15.5,21.0,17.02,2.69
2016,4,24,6,30,28.0,39.0,2.1,16.0,42.0,32.9,22.33
2016,4,24,6,45,56.5,64.0,2.35,16.5,75.0,52.29,40.08
2016,4,24,7,0,85.0,89.0,2.6,17.0,108.0,69.25,55.38
2016,4,24,7,15,123.0,109.5,2.8,17.5,145.5,84.25,68.63
2016,4,24,7,30,161.0,130.0,3.0,18.0,183.0,98.88,81.21
2016,4,24,7,45,166.5,159.0,3.2,18.5,223.0,117.97,97.32
2016,4,24,8,0,172.0,188.0,3.4,19.0,263.0,136.28,112.45
2016,4,24,8,15,86.0,168.5,3.5,19.5,206.0,132.23,108.36
2016,4,24,8,30,0.0,149.0,3.6,20.0,149.0,125.91,102.41
2016,4,24,8,45,1.5,162.5,3.75,20.5,163.5,137.07,106.29
2016,4,24,9,0,3.0,176.0,3.9,21.0,178.0,149.04,115.21
2016,4,24,9,15,15.5,224.5,3.95,21.0,235.5,189.16,146.09
2016,4,24,9,30,28.0,273.0,4.0,21.0,293.0,219.24,168.73
2016,4,24,9,45,26.0,284.0,4.1,21.5,304.0,231.86,178.04
2016,4,24,10,0,24.0,295.0,4.2,22.0,315.0,254.59,195.16
2016,4,24,10,15,39.0,336.5,4.2,22.0,369.0,284.8,217.84
2016,4,24,10,30,54.0,378.0,4.2,22.0,423.0,327.9,250.34
2016,4,24,10,45,111.5,415.0,4.25,22.5,513.0,383.05,291.15
2016,4,24,11,0,169.0,452.0,4.3,23.0,603.0,453.4,343.09
2016,4,24,11,15,100.0,415.0,4.3,23.0,505.5,405.91,307.77
2016,4,24,11,30,31.0,378.0,4.3,23.0,408.0,342.2,259.66
2016,4,24,11,45,24.0,345.5,4.3,23.5,369.0,315.81,239.44
2016,4,24,12,0,17.0,313.0,4.3,24.0,330.0,287.76,217.82
2016,4,24,12,15,71.0,401.0,4.2,24.0,469.5,409.0,309.45
2016,4,24,12,30,125.0,489.0,4.1,24.0,609.0,540.15,405.41
2016,4,24,12,45,72.5,413.5,4.1,24.0,483.5,435.8,328.47
2016,4,24,13,0,20.0,338.0,4.1,24.0,358.0,320.95,242.56
2016,4,24,13,15,15.0,276.5,4.05,24.0,291.5,262.35,198.79
2016,4,24,13,30,10.0,215.0,4.0,24.0,225.0,202.69,153.44
2016,4,24,13,45,8.5,197.0,3.95,24.5,205.0,185.46,140.09
2016,4,24,14,0,7.0,179.0,3.9,25.0,185.0,167.97,126.46
2016,4,24,14,15,398.0,170.5,3.85,25.0,506.5,589.72,455.08
2016,4,24,14,30,789.0,162.0,3.8,25.0,828.0,968.79,720.24
2016,4,24,14,45,772.5,162.5,3.75,25.0,791.5,962.38,713.85
2016,4,24,15,0,756.0,163.0,3.7,25.0,755.0,952.57,708.33
2016,4,24,15,15,741.5,159.5,3.7,24.5,714.0,944.55,705.87
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,926.51,696.71
2016,4,24,15,45,496.5,217.5,3.7,24.0,560.0,759.16,580.28
2016,4,24,16,0,266.0,279.0,3.7,24.0,447.0,586.61,452.34
2016,4,24,16,15,298.5,247.5,3.65,24.0,420.5,581.24,451.99
2016,4,24,16,30,331.0,216.0,3.6,24.0,394.0,572.61,448.42
2016,4,24,16,45,456.0,167.0,3.55,24.0,384.0,641.96,504.45
2016,4,24,17,0,581.0,118.0,3.5,24.0,374.0,691.15,543.44
2016,4,24,17,15,536.5,109.0,3.3,23.5,320.0,626.18,497.08
2016,4,24,17,30,492.0,100.0,3.1,23.0,266.0,556.14,446.11
2016,4,24,17,45,433.0,88.0,2.9,22.5,213.5,479.7,387.77
2016,4,24,18,0,374.0,76.0,2.7,22.0,161.0,406.62,329.29
2016,4,24,18,15,286.5,60.0,2.6,21.5,114.0,311.85,250.99
2016,4,24,18,30,199.0,44.0,2.5,21.0,67.0,224.5,175.42
2016,4,24,18,45,99.5,22.0,2.45,20.5,33.5,117.33,61.82
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,105.0,21.0,2.55,19.5,33.0,16.43,3.5
2016,4,25,6,30,210.0,42.0,2.7,20.0,66.0,32.49,21.66
2016,4,25,6,45,302.5,57.0,2.85,20.5,113.5,43.35,31.78
2016,4,25,7,0,395.0,72.0,3.0,21.0,161.0,53.84,41.21
2016,4,25,7,15,251.5,104.0,3.2,21.5,166.5,78.16,62.32
2016,4,25,7,30,108.0,136.0,3.4,22.0,172.0,102.32,82.88
2016,4,25,7,45,120.5,160.0,3.6,22.5,207.5,118.32,96.1
2016,4,25,8,0,133.0,184.0,3.8,23.0,243.0,133.76,108.59
2016,4,25,8,15,164.5,209.5,3.9,23.5,291.5,149.62,121.21
2016,4,25,8,30,196.0,235.0,4.0,24.0,340.0,164.88,133.15
2016,4,25,8,45,102.5,217.5,4.15,24.5,273.0,157.56,119.48
2016,4,25,9,0,9.0,200.0,4.3,25.0,206.0,167.57,127.72
2016,4,25,9,15,137.5,263.0,4.35,25.5,360.5,212.47,156.39
2016,4,25,9,30,266.0,326.0,4.4,26.0,515.0,280.48,202.89
2016,4,25,9,45,525.0,239.0,4.45,26.5,640.5,301.84,211.7
2016,4,25,10,0,784.0,152.0,4.5,27.0,766.0,358.69,251.87
2016,4,25,10,15,548.5,274.5,4.5,27.0,713.5,405.37,295.67
2016,4,25,10,30,313.0,397.0,4.5,27.0,661.0,435.49,322.73
2016,4,25,10,45,564.0,281.0,4.5,27.5,776.5,488.78,362.65
2016,4,25,11,0,815.0,165.0,4.5,28.0,892.0,567.81,422.81
2016,4,25,11,15,820.0,166.0,4.5,28.0,912.0,616.03,460.17
2016,4,25,11,30,825.0,167.0,4.5,28.0,932.0,663.28,496.05
2016,4,25,11,45,849.0,153.0,4.55,28.5,950.0,707.44,528.58
2016,4,25,12,0,873.0,139.0,4.6,29.0,968.0,753.17,561.5
2016,4,25,12,15,874.0,139.0,4.55,29.0,972.0,792.22,588.39
2016,4,25,12,30,875.0,139.0,4.5,29.0,976.0,829.12,613.21
2016,4,25,12,45,869.0,142.0,4.5,29.0,970.5,860.46,634.33
2016,4,25,13,0,863.0,145.0,4.5,29.0,965.0,888.98,653.55
2016,4,25,13,15,531.5,310.5,4.45,29.0,813.5,789.75,581.78
2016,4,25,13,30,200.0,476.0,4.4,29.0,662.0,644.76,473.06
2016,4,25,13,45,520.0,310.5,4.35,29.5,779.0,818.61,602.41
2016,4,25,14,0,840.0,145.0,4.3,30.0,896.0,962.24,700.89
2016,4,25,14,15,832.5,143.5,4.25,29.5,867.5,980.28,713.76
2016,4,25,14,30,825.0,142.0,4.2,29.0,839.0,984.11,718.3
2016,4,25,14,45,521.5,261.5,4.2,29.0,696.0,820.31,606.84
2016,4,25,15,0,218.0,381.0,4.2,29.0,553.0,619.93,460.93
2016,4,25,15,15,492.0,258.5,4.1,29.0,618.0,798.74,595.77
2016,4,25,15,30,766.0,136.0,4.0,29.0,683.0,936.53,692.48
2016,4,25,15,45,465.0,213.5,3.95,29.0,539.0,724.09,545.0
2016,4,25,16,0,164.0,291.0,3.9,29.0,395.0,483.44,366.68
2016,4,25,16,15,416.0,207.0,3.75,28.5,439.5,664.11,507.67
2016,4,25,16,30,668.0,123.0,3.6,28.0,484.0,804.06,611.29
2016,4,25,16,45,635.5,116.5,3.5,28.0,430.5,753.36,576.36
2016,4,25,17,0,603.0,110.0,3.4,28.0,377.0,701.7,541.44
2016,4,25,17,15,558.0,102.0,3.2,27.5,322.5,636.94,496.81
2016,4,25,17,30,513.0,94.0,3.0,27.0,268.0,572.73,451.21
2016,4,25,17,45,450.0,83.0,2.8,26.5,215.0,486.39,386.98
2016,4,25,18,0,387.0,72.0,2.6,26.0,162.0,410.79,327.62
2016,4,25,18,15,298.5,57.5,2.65,25.5,115.0,316.56,251.23
2016,4,25,18,30,210.0,43.0,2.7,25.0,68.0,229.9,177.5
2016,4,25,18,45,105.0,21.5,2.8,24.5,34.0,120.22,66.37
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,4.05,20.0,33.0,18.01,5.4
2016,4,26,6,30,183.0,44.0,4.1,20.0,66.0,33.94,22.95
2016,4,26,6,45,258.0,63.0,4.15,20.5,112.0,47.74,35.57
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,60.98,47.4
2016,4,26,7,15,166.5,96.0,4.3,21.5,134.0,72.31,57.28
2016,4,26,7,30,0.0,110.0,4.4,22.0,110.0,92.26,74.29
2016,4,26,7,45,37.5,145.5,4.55,22.5,162.0,114.15,92.6
2016,4,26,8,0,75.0,181.0,4.7,23.0,214.0,138.13,112.34
2016,4,26,8,15,339.5,167.0,4.8,23.5,346.0,117.34,94.23
2016,4,26,8,30,604.0,153.0,4.9,24.0,478.0,98.26,77.71
2016,4,26,8,45,634.0,158.0,5.05,24.5,529.5,111.52,75.23
2016,4,26,9,0,664.0,163.0,5.2,25.0,581.0,157.45,95.62
2016,4,26,9,15,683.5,168.5,5.25,25.0,628.0,206.04,128.76
2016,4,26,9,30,703.0,174.0,5.3,25.0,675.0,257.05,169.24
2016,4,26,9,45,721.0,177.0,5.4,25.5,717.0,308.1,211.94
2016,4,26,10,0,739.0,180.0,5.5,26.0,759.0,360.96,256.69
2016,4,26,10,15,750.0,183.5,5.55,26.0,794.5,413.15,301.29
2016,4,26,10,30,761.0,187.0,5.6,26.0,830.0,465.96,345.63
2016,4,26,10,45,766.0,191.5,5.7,26.5,857.5,520.7,389.75
2016,4,26,11,0,771.0,196.0,5.8,27.0,885.0,570.34,429.02
2016,4,26,11,15,776.0,197.5,5.85,27.0,905.0,617.0,465.97
2016,4,26,11,30,781.0,199.0,5.9,27.0,925.0,662.85,501.54
2016,4,26,11,45,790.5,195.0,5.95,27.5,938.5,706.29,533.78
2016,4,26,12,0,800.0,191.0,6.0,28.0,952.0,748.79,564.68
2016,4,26,12,15,800.0,191.5,5.95,28.0,955.5,786.69,592.39
2016,4,26,12,30,800.0,192.0,5.9,28.0,959.0,822.6,618.08
2016,4,26,12,45,423.0,309.5,5.9,28.0,715.0,651.03,490.06
2016,4,26,13,0,46.0,427.0,5.9,28.0,471.0,432.62,322.46
2016,4,26,13,15,39.0,406.0,5.85,28.0,443.0,412.65,308.36
2016,4,26,13,30,32.0,385.0,5.8,28.0,415.0,391.37,292.78
2016,4,26,13,45,23.0,324.5,5.8,28.0,346.0,328.44,246.36
2016,4,26,14,0,14.0,264.0,5.8,28.0,277.0,253.64,190.42
2016,4,26,14,15,45.5,333.0,5.7,28.0,372.0,365.87,275.91
2016,4,26,14,30,77.0,402.0,5.6,28.0,467.0,472.97,355.67
2016,4,26,14,45,48.0,339.5,5.6,28.0,379.5,383.15,289.12
2016,4,26,15,0,19.0,277.0,5.6,28.0,292.0,276.59,209.05
2016,4,26,15,15,322.5,241.5,5.5,28.0,473.0,611.65,468.68
2016,4,26,15,30,626.0,206.0,5.4,28.0,654.0,883.04,667.56
2016,4,26,15,45,490.0,234.0,5.3,28.0,570.0,772.27,586.83
2016,4,26,16,0,354.0,262.0,5.2,28.0,486.0,652.17,499.28
2016,4,26,16,15,413.5,230.5,4.95,27.5,470.5,688.73,529.55
2016,4,26,16,30,473.0,199.0,4.7,27.0,455.0,703.65,543.84
2016,4,26,16,45,266.0,189.0,4.5,26.5,330.5,477.38,374.74
2016,4,26,17,0,59.0,179.0,4.3,26.0,206.0,245.85,192.83
2016,4,26,17,15,44.5,156.5,4.1,25.5,175.0,209.57,165.1
2016,4,26,17,30,30.0,134.0,3.9,25.0,144.0,173.8,136.78
2016,4,26,17,45,92.0,119.5,3.7,25.0,142.5,224.81,179.63
2016,4,26,18,0,154.0,105.0,3.5,25.0,141.0,257.74,206.47
2016,4,26,18,15,104.5,75.5,3.5,24.5,97.0,181.18,142.97
2016,4,26,18,30,55.0,46.0,3.5,24.0,53.0,105.11,78.95
2016,4,26,18,45,27.5,23.0,3.55,24.0,26.5,51.82,26.91
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,17.58,6.14
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,34.8,24.31
2016,4,27,6,45,370.5,56.0,3.45,15.0,129.0,42.69,32.03
2016,4,27,7,0,499.0,67.0,3.5,15.0,183.0,51.57,40.28
2016,4,27,7,15,565.5,76.0,3.4,15.5,241.0,56.61,44.81
2016,4,27,7,30,632.0,85.0,3.3,16.0,299.0,61.44,48.95
2016,4,27,7,45,691.0,88.0,3.25,16.5,360.5,61.44,48.72
2016,4,27,8,0,750.0,91.0,3.2,17.0,422.0,61.6,48.58
2016,4,27,8,15,781.0,95.5,3.15,18.0,480.5,69.2,54.78
2016,4,27,8,30,812.0,100.0,3.1,19.0,539.0,70.34,55.31
2016,4,27,8,45,839.0,102.0,3.05,20.5,595.0,89.25,53.87
2016,4,27,9,0,866.0,104.0,3.0,22.0,651.0,144.11,77.89
2016,4,27,9,15,882.0,107.0,2.95,22.5,701.0,201.33,117.41
2016,4,27,9,30,898.0,110.0,2.9,23.0,751.0,268.53,171.16
2016,4,27,9,45,911.5,112.0,2.9,24.0,796.0,327.08,220.37
2016,4,27,10,0,925.0,114.0,2.9,25.0,841.0,386.51,270.48
2016,4,27,10,15,933.0,115.5,2.8,25.5,877.5,444.16,318.87
2016,4,27,10,30,941.0,117.0,2.7,26.0,914.0,501.61,365.67
2016,4,27,10,45,947.0,118.0,2.65,27.0,943.5,557.29,408.89
2016,4,27,11,0,953.0,119.0,2.6,28.0,973.0,612.11,449.74
2016,4,27,11,15,956.0,120.0,2.6,28.0,994.0,664.09,489.11
2016,4,27,11,30,959.0,121.0,2.6,28.0,1015.0,714.51,526.28
2016,4,27,11,45,963.5,120.0,2.6,28.5,1028.0,762.6,559.84
2016,4,27,12,0,968.0,119.0,2.6,29.0,1041.0,808.84,590.71
2016,4,27,12,15,968.0,119.0,2.6,29.0,1044.5,850.47,617.77
2016,4,27,12,30,968.0,119.0,2.6,29.0,1048.0,889.59,643.01
2016,4,27,12,45,966.5,118.5,2.6,29.0,1042.5,924.34,665.28
2016,4,27,13,0,965.0,118.0,2.6,29.0,1037.0,956.11,685.6
2016,4,27,13,15,961.5,117.0,2.55,29.0,1023.0,982.47,701.99
2016,4,27,13,30,958.0,116.0,2.5,29.0,1009.0,1005.4,716.23
2016,4,27,13,45,953.0,115.0,2.5,29.0,986.5,1023.36,727.9
2016,4,27,14,0,948.0,114.0,2.5,29.0,964.0,1037.66,737.43
2016,4,27,14,15,941.0,112.5,2.4,28.5,933.5,1045.77,743.65
2016,4,27,14,30,934.0,111.0,2.3,28.0,903.0,1050.11,747.68
2016,4,27,14,45,922.5,110.0,2.25,28.0,865.0,1046.76,746.16
2016,4,27,15,0,911.0,109.0,2.2,28.0,827.0,1039.73,742.56
2016,4,27,15,15,898.5,106.5,2.0,28.0,783.0,1026.45,733.4
2016,4,27,15,30,886.0,104.0,1.8,28.0,739.0,1009.7,722.13
2016,4,27,15,45,867.5,102.0,1.65,28.0,689.0,984.33,706.17
2016,4,27,16,0,849.0,100.0,1.5,28.0,639.0,966.28,694.98
2016,4,27,16,15,828.0,96.5,1.35,28.0,585.0,930.85,672.65
2016,4,27,16,30,807.0,93.0,1.2,28.0,531.0,892.94,648.81
2016,4,27,16,45,774.5,89.5,1.1,28.0,473.5,842.31,617.21
2016,4,27,17,0,742.0,86.0,1.0,28.0,416.0,790.33,584.31
2016,4,27,17,15,700.5,80.0,0.85,27.5,358.0,732.08,546.86
2016,4,27,17,30,659.0,74.0,0.7,27.0,300.0,669.01,504.91
2016,4,27,17,45,593.5,67.0,0.55,26.5,242.0,586.35,447.49
2016,4,27,18,0,528.0,60.0,0.4,26.0,184.0,506.65,389.61
2016,4,27,18,15,431.0,49.5,0.45,25.5,132.5,403.83,312.45
2016,4,27,18,30,334.0,39.0,0.5,25.0,81.0,308.23,235.19
2016,4,27,18,45,167.0,19.5,0.6,24.5,40.5,161.66,98.49
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,129.5,22.0,1.45,15.0,38.5,17.16,6.52
2016,4,28,6,30,259.0,44.0,1.7,16.0,77.0,34.0,23.63
2016,4,28,6,45,351.5,58.0,2.0,17.0,126.5,44.09,33.03
2016,4,28,7,0,444.0,72.0,2.3,18.0,176.0,53.84,41.79
2016,4,28,7,15,506.5,82.0,2.45,18.5,231.0,61.15,48.24
2016,4,28,7,30,569.0,92.0,2.6,19.0,286.0,66.5,52.76
2016,4,28,7,45,616.5,98.0,2.8,20.0,343.0,68.35,53.99
2016,4,28,8,0,664.0,104.0,3.0,21.0,400.0,70.13,55.1
2016,4,28,8,15,695.0,110.0,3.25,21.5,455.0,71.65,56.07
2016,4,28,8,30,726.0,116.0,3.5,22.0,510.0,73.01,56.9
2016,4,28,8,45,751.0,119.5,3.8,23.0,562.5,93.27,56.72
2016,4,28,9,0,776.0,123.0,4.1,24.0,615.0,151.93,86.5
2016,4,28,9,15,793.5,126.5,4.1,24.0,663.0,204.5,123.14
2016,4,28,9,30,811.0,130.0,4.1,24.0,711.0,259.1,167.23
2016,4,28,9,45,824.0,133.0,4.2,24.5,753.5,313.95,213.82
2016,4,28,10,0,837.0,136.0,4.3,25.0,796.0,369.86,261.66
2016,4,28,10,15,846.5,138.5,4.3,25.5,831.5,424.9,308.23
2016,4,28,10,30,856.0,141.0,4.3,26.0,867.0,480.17,353.82
2016,4,28,10,45,860.5,143.5,4.35,26.5,895.0,535.92,398.48
2016,4,28,11,0,865.0,146.0,4.4,27.0,923.0,586.79,438.3
2016,4,28,11,15,869.0,147.5,4.4,27.0,943.5,635.59,476.31
2016,4,28,11,30,873.0,149.0,4.4,27.0,964.0,683.13,512.47
2016,4,28,11,45,873.0,151.5,4.45,27.5,975.0,727.29,544.46
2016,4,28,12,0,873.0,154.0,4.5,28.0,986.0,769.58,574.38
2016,4,28,12,15,872.5,154.0,4.45,28.0,989.5,807.51,600.69
2016,4,28,12,30,872.0,154.0,4.4,28.0,993.0,843.23,624.67
2016,4,28,12,45,861.5,159.5,4.4,28.0,985.0,872.81,644.6
2016,4,28,13,0,851.0,165.0,4.4,28.0,977.0,908.77,668.82
2016,4,28,13,15,846.5,164.0,4.35,28.0,963.0,932.87,684.78
2016,4,28,13,30,842.0,163.0,4.3,28.0,949.0,953.76,698.69
2016,4,28,13,45,822.5,169.5,4.25,28.0,923.0,964.57,706.01
2016,4,28,14,0,803.0,176.0,4.2,28.0,897.0,971.66,711.05
2016,4,28,14,15,793.0,174.0,4.15,28.0,867.5,975.89,714.35
2016,4,28,14,30,783.0,172.0,4.1,28.0,838.0,976.61,715.51
2016,4,28,14,45,488.0,279.0,4.05,28.0,688.0,807.13,598.48
2016,4,28,15,0,193.0,386.0,4.0,28.0,538.0,600.85,447.93
2016,4,28,15,15,270.0,348.5,3.95,28.0,549.5,660.08,494.15
2016,4,28,15,30,347.0,311.0,3.9,28.0,561.0,698.99,524.87
2016,4,28,15,45,239.0,302.0,3.85,28.0,468.5,566.24,429.14
2016,4,28,16,0,131.0,293.0,3.8,28.0,376.0,453.64,345.54
2016,4,28,16,15,83.5,253.5,3.65,27.5,305.0,346.47,266.45
2016,4,28,16,30,36.0,214.0,3.5,27.0,234.0,258.21,199.11
2016,4,28,16,45,18.0,170.5,3.35,26.5,180.5,179.61,138.55
2016,4,28,17,0,0.0,127.0,3.2,26.0,127.0,118.67,90.33
2016,4,28,17,15,0.0,108.0,3.0,25.5,108.0,100.51,76.29
2016,4,28,17,30,0.0,89.0,2.8,25.0,89.0,82.19,61.8
2016,4,28,17,45,73.0,97.5,2.65,25.0,115.0,176.87,140.88
2016,4,28,18,0,146.0,106.0,2.5,25.0,141.0,252.45,201.8
2016,4,28,18,15,101.5,75.5,2.55,24.5,97.0,177.87,140.2
2016,4,28,18,30,57.0,45.0,2.6,24.0,53.0,103.22,77.75
2016,4,28,18,45,29.5,24.0,2.7,24.0,28.0,54.79,31.23
2016,4,28,19,0,2.0,3.0,2.8,24.0,3.0,3.87,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.5,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.64,0.0
2016,4,29,6,15,61.0,26.0,2.8,21.5,33.5,21.08,9.48
2016,4,29,6,30,116.0,48.0,2.9,22.0,63.0,37.87,26.27
2016,4,29,6,45,165.0,73.0,3.05,22.5,106.0,56.17,42.58
2016,4,29,7,0,214.0,98.0,3.2,23.0,149.0,73.81,58.05
2016,4,29,7,15,112.5,110.5,3.55,23.5,138.0,85.28,67.9
2016,4,29,7,30,11.0,123.0,3.9,24.0,127.0,101.89,81.82
2016,4,29,7,45,17.5,144.5,4.25,24.5,152.0,118.94,95.83
2016,4,29,8,0,24.0,166.0,4.6,25.0,177.0,135.84,109.46
2016,4,29,8,15,12.0,156.5,4.75,25.0,162.0,130.7,104.76
2016,4,29,8,30,0.0,147.0,4.9,25.0,147.0,124.66,99.36
2016,4,29,8,45,1.0,158.0,5.1,25.5,159.0,134.09,101.88
2016,4,29,9,0,2.0,169.0,5.3,26.0,171.0,144.0,109.08
2016,4,29,9,15,4.5,185.0,5.35,26.0,188.5,158.14,119.71
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,172.68,130.63
2016,4,29,9,45,3.5,172.0,5.45,26.5,175.0,149.83,112.46
2016,4,29,10,0,0.0,143.0,5.5,27.0,144.0,125.26,93.04
2016,4,29,10,15,25.5,261.5,5.45,27.0,283.5,225.29,169.55
2016,4,29,10,30,51.0,380.0,5.4,27.0,423.0,329.49,247.67
2016,4,29,10,45,323.0,342.5,5.4,27.5,632.0,427.75,320.12
2016,4,29,11,0,595.0,305.0,5.4,28.0,841.0,564.37,421.31
2016,4,29,11,15,326.5,370.0,5.35,28.0,665.0,496.17,371.26
2016,4,29,11,30,58.0,435.0,5.3,28.0,489.0,406.42,302.7
2016,4,29,11,45,35.0,336.5,5.25,28.5,369.5,316.3,235.9
2016,4,29,12,0,12.0,238.0,5.2,29.0,250.0,219.14,162.73
2016,4,29,12,15,19.5,309.0,5.15,29.0,328.5,288.57,214.87
2016,4,29,12,30,27.0,380.0,5.1,29.0,407.0,362.85,269.56
2016,4,29,12,45,19.5,307.0,5.05,29.0,326.5,290.81,216.3
2016,4,29,13,0,12.0,234.0,5.0,29.0,246.0,220.15,163.59
2016,4,29,13,15,66.0,354.5,4.9,29.0,416.5,388.56,290.24
2016,4,29,13,30,120.0,475.0,4.8,29.0,587.0,570.84,421.67
2016,4,29,13,45,212.0,455.0,4.75,29.0,647.5,648.41,478.71
2016,4,29,14,0,304.0,435.0,4.7,29.0,708.0,741.12,545.57
2016,4,29,14,15,411.0,383.0,4.6,28.5,740.5,816.56,601.4
2016,4,29,14,30,518.0,331.0,4.5,28.0,773.0,882.03,650.38
2016,4,29,14,45,456.5,353.5,4.4,28.0,730.5,853.05,629.21
2016,4,29,15,0,395.0,376.0,4.3,28.0,688.0,809.49,598.83
2016,4,29,15,15,378.0,363.5,4.1,28.0,649.5,784.89,582.52
2016,4,29,15,30,361.0,351.0,3.9,28.0,611.0,758.61,564.94
2016,4,29,15,45,313.5,317.0,3.75,28.0,532.0,675.91,507.84
2016,4,29,16,0,266.0,283.0,3.6,28.0,453.0,591.84,448.93
2016,4,29,16,15,251.5,287.0,3.35,27.5,437.0,566.48,432.36
2016,4,29,16,30,237.0,291.0,3.1,27.0,421.0,561.49,429.78
2016,4,29,16,45,198.5,240.5,2.9,27.0,341.5,463.96,358.98
2016,4,29,17,0,160.0,190.0,2.7,27.0,262.0,365.94,286.31
2016,4,29,17,15,109.5,174.5,2.55,26.5,220.5,304.98,239.71
2016,4,29,17,30,59.0,159.0,2.4,26.0,179.0,232.96,183.16
2016,4,29,17,45,78.0,133.5,2.25,26.0,155.0,220.45,174.25
2016,4,29,18,0,97.0,108.0,2.1,26.0,131.0,218.51,172.68
2016,4,29,18,15,64.5,74.5,2.05,25.5,88.0,149.27,116.08
2016,4,29,18,30,32.0,41.0,2.0,25.0,45.0,67.82,49.09
2016,4,29,18,45,16.5,21.5,2.0,25.0,23.5,32.54,16.78
2016,4,29,19,0,1.0,2.0,2.0,25.0,2.0,2.39,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,14.0,9.0,7.28,0.0
2016,4,30,6,15,119.0,28.5,3.4,14.5,44.0,23.07,11.86
2016,4,30,6,30,222.0,49.0,3.5,15.0,79.0,37.71,27.02
2016,4,30,6,45,319.5,64.0,3.65,15.5,129.0,48.42,37.08
2016,4,30,7,0,417.0,79.0,3.8,16.0,179.0,58.77,46.51
2016,4,30,7,15,480.5,89.5,3.9,16.5,234.0,65.32,52.31
2016,4,30,7,30,544.0,100.0,4.0,17.0,289.0,72.52,58.47
2016,4,30,7,45,594.5,106.5,4.15,18.0,346.5,74.45,59.74
2016,4,30,8,0,645.0,113.0,4.3,19.0,404.0,76.3,60.89
2016,4,30,8,15,677.0,119.5,4.25,19.5,459.0,77.87,61.87
2016,4,30,8,30,709.0,126.0,4.2,20.0,514.0,79.27,62.7
2016,4,30,8,45,739.0,128.0,4.2,21.0,567.5,102.75,62.86
2016,4,30,9,0,769.0,130.0,4.2,22.0,621.0,152.86,87.42
2016,4,30,9,15,786.5,134.0,4.0,22.5,669.0,213.17,130.98
2016,4,30,9,30,804.0,138.0,3.8,23.0,717.0,267.69,175.05
2016,4,30,9,45,649.0,217.0,3.6,23.5,702.0,325.01,228.42
2016,4,30,10,0,494.0,296.0,3.4,24.0,687.0,373.42,272.24
2016,4,30,10,15,678.5,218.5,3.2,24.0,782.0,418.69,306.74
2016,4,30,10,30,863.0,141.0,3.0,24.0,877.0,490.98,362.78
2016,4,30,10,45,874.0,140.0,2.8,24.5,907.0,543.56,404.2
2016,4,30,11,0,885.0,139.0,2.6,25.0,937.0,595.86,443.91
2016,4,30,11,15,889.5,140.5,2.35,25.0,958.0,645.7,480.97
2016,4,30,11,30,894.0,142.0,2.1,25.0,979.0,694.29,515.65
2016,4,30,11,45,900.5,140.0,1.9,25.5,992.5,740.09,546.36
2016,4,30,12,0,907.0,138.0,1.7,26.0,1006.0,784.39,574.72
2016,4,30,12,15,907.5,138.0,1.6,26.0,1010.0,824.02,599.35
2016,4,30,12,30,908.0,138.0,1.5,26.0,1014.0,861.41,622.14
2016,4,30,12,45,909.0,136.5,1.4,26.5,1010.0,895.53,641.21
2016,4,30,13,0,910.0,135.0,1.3,27.0,1006.0,927.01,658.24
2016,4,30,13,15,907.5,134.0,1.3,27.0,993.0,952.94,674.36
2016,4,30,13,30,905.0,133.0,1.3,27.0,980.0,975.69,688.59
2016,4,30,13,45,901.5,131.0,1.35,27.5,959.0,993.22,699.1
2016,4,30,14,0,898.0,129.0,1.4,28.0,938.0,1007.28,707.61
2016,4,30,14,15,891.5,127.5,1.35,28.0,909.5,1015.37,712.43
2016,4,30,14,30,885.0,126.0,1.3,28.0,881.0,1019.89,715.25
2016,4,30,14,45,878.0,123.0,1.3,28.0,845.5,1018.78,715.65
2016,4,30,15,0,871.0,120.0,1.3,28.0,810.0,1014.09,714.1
2016,4,30,15,15,859.0,117.0,1.25,27.5,767.5,1000.93,708.08
2016,4,30,15,30,847.0,114.0,1.2,27.0,725.0,995.25,706.93
2016,4,30,15,45,834.0,110.0,1.15,27.0,677.5,973.28,694.28
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,948.23,679.97
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.5,912.72,659.07
2016,4,30,16,30,778.0,99.0,1.0,27.0,525.0,874.84,636.61
2016,4,30,16,45,751.5,93.5,0.95,27.0,470.0,827.85,607.95
2016,4,30,17,0,725.0,88.0,0.9,27.0,415.0,784.48,581.29
2016,4,30,17,15,685.0,82.5,0.85,26.5,358.0,723.58,543.13
2016,4,30,17,30,645.0,77.0,0.8,26.0,301.0,662.83,503.81
2016,4,30,17,45,587.5,69.0,0.8,25.5,245.0,585.52,451.36
2016,4,30,18,0,530.0,61.0,0.8,25.0,189.0,510.61,397.76
2016,4,30,18,15,437.5,51.0,0.85,24.0,137.5,411.28,322.79
2016,4,30,18,30,345.0,41.0,0.9,23.0,86.0,318.61,247.45
2016,4,30,18,45,202.0,26.0,0.95,22.5,49.0,192.54,129.45
2016,4,30,19,0,59.0,11.0,1.0,22.0,12.0,43.85,0.0
2016,4,30,19,15,29.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,10.01,0.0
2016,5,1,6,15,157.0,28.5,3.25,15.5,47.5,22.25,11.57
2016,5,1,6,30,276.0,46.0,3.5,16.0,83.0,35.45,25.02
2016,5,1,6,45,360.0,59.5,3.75,17.0,132.0,45.09,33.96
2016,5,1,7,0,444.0,73.0,4.0,18.0,181.0,54.39,42.3
2016,5,1,7,15,222.0,87.0,4.1,18.5,141.0,66.36,52.8
2016,5,1,7,30,0.0,101.0,4.2,19.0,101.0,86.02,69.73
2016,5,1,7,45,5.5,128.5,4.35,19.5,131.0,107.7,88.08
2016,5,1,8,0,11.0,156.0,4.5,20.0,161.0,128.98,105.76
2016,5,1,8,15,63.5,199.5,4.5,20.0,234.0,151.58,124.49
2016,5,1,8,30,116.0,243.0,4.5,20.0,307.0,168.63,138.34
2016,5,1,8,45,58.0,169.0,4.55,20.5,201.0,137.34,105.12
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,84.19,63.1
2016,5,1,9,15,41.5,213.0,4.55,21.5,243.0,176.9,135.05
2016,5,1,9,30,83.0,331.0,4.5,22.0,391.0,270.98,206.17
2016,5,1,9,45,43.5,250.5,4.5,22.5,282.0,214.31,163.19
2016,5,1,10,0,4.0,170.0,4.5,23.0,173.0,149.17,113.11
2016,5,1,10,15,8.5,213.0,4.5,23.0,220.0,187.25,142.68
2016,5,1,10,30,13.0,256.0,4.5,23.0,267.0,225.91,172.32
2016,5,1,10,45,56.0,350.5,4.5,23.5,401.0,317.42,241.42
2016,5,1,11,0,99.0,445.0,4.5,24.0,535.0,420.45,317.62
2016,5,1,11,15,136.0,463.0,4.5,24.0,589.0,461.4,347.97
2016,5,1,11,30,173.0,481.0,4.5,24.0,643.0,513.23,386.35
2016,5,1,11,45,202.5,485.0,4.5,24.0,677.0,552.54,415.42
2016,5,1,12,0,232.0,489.0,4.5,24.0,711.0,594.21,446.09
2016,5,1,12,15,133.0,447.5,4.5,24.0,575.0,500.0,376.6
2016,5,1,12,30,34.0,406.0,4.5,24.0,439.0,391.83,295.35
2016,5,1,12,45,25.5,360.0,4.5,24.0,385.0,348.55,263.51
2016,5,1,13,0,17.0,314.0,4.5,24.0,331.0,296.9,224.86
2016,5,1,13,15,68.0,394.0,4.55,24.0,458.5,427.88,324.36
2016,5,1,13,30,119.0,474.0,4.6,24.0,586.0,569.26,428.3
2016,5,1,13,45,453.5,328.5,4.65,24.0,740.0,776.88,586.6
2016,5,1,14,0,788.0,183.0,4.7,24.0,894.0,966.51,723.22
2016,5,1,14,15,779.5,181.0,4.7,24.0,866.0,971.95,726.46
2016,5,1,14,30,771.0,179.0,4.7,24.0,838.0,973.98,728.79
2016,5,1,14,45,632.5,237.5,4.75,24.0,762.5,914.43,689.2
2016,5,1,15,0,494.0,296.0,4.8,24.0,687.0,839.02,634.89
2016,5,1,15,15,502.5,273.5,4.75,23.5,653.5,827.98,630.59
2016,5,1,15,30,511.0,251.0,4.7,23.0,620.0,813.98,623.91
2016,5,1,15,45,407.5,263.5,4.7,23.0,545.5,725.22,559.58
2016,5,1,16,0,304.0,276.0,4.7,23.0,471.0,620.76,482.89
2016,5,1,16,15,239.5,259.5,4.55,22.5,405.5,539.83,423.57
2016,5,1,16,30,175.0,243.0,4.4,22.0,340.0,441.85,349.93
2016,5,1,16,45,246.0,208.0,4.3,22.0,328.0,483.21,385.3
2016,5,1,17,0,317.0,173.0,4.2,22.0,316.0,500.74,402.15
2016,5,1,17,15,277.0,158.0,3.95,21.5,271.0,442.93,358.15
2016,5,1,17,30,237.0,143.0,3.7,21.0,226.0,386.96,314.77
2016,5,1,17,45,202.0,121.0,3.5,21.0,182.5,327.31,267.0
2016,5,1,18,0,167.0,99.0,3.3,21.0,139.0,255.51,208.3
2016,5,1,18,15,122.0,75.0,3.3,20.5,100.0,189.95,153.18
2016,5,1,18,30,77.0,51.0,3.3,20.0,61.0,126.29,98.39
2016,5,1,18,45,38.5,28.5,3.3,20.0,33.5,69.57,45.1
2016,5,1,19,0,0.0,6.0,3.3,20.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.91,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,5.26,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,9.65,2.81
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,15.38,8.09
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,21.11,13.36
2016,5,2,7,15,0.0,31.0,5.55,13.0,31.0,27.3,18.96
2016,5,2,7,30,0.0,38.0,5.6,13.0,38.0,33.49,24.5
2016,5,2,7,45,0.0,45.5,5.65,13.5,45.5,40.14,30.3
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,46.81,36.03
2016,5,2,8,15,0.0,104.5,5.7,14.0,104.5,91.18,74.93
2016,5,2,8,30,0.0,156.0,5.7,14.0,156.0,131.51,109.71
2016,5,2,8,45,3.0,172.5,5.7,14.5,174.5,145.31,115.56
2016,5,2,9,0,6.0,189.0,5.7,15.0,193.0,159.88,126.7
2016,5,2,9,15,3.0,153.5,5.6,15.0,155.5,133.14,104.58
2016,5,2,9,30,0.0,118.0,5.5,15.0,118.0,103.82,80.42
2016,5,2,9,45,0.0,112.0,5.45,15.0,112.0,98.87,76.18
2016,5,2,10,0,0.0,106.0,5.4,15.0,106.0,93.8,71.87
2016,5,2,10,15,0.0,114.0,5.25,15.0,114.0,100.75,77.4
2016,5,2,10,30,0.0,122.0,5.1,15.0,122.0,107.73,82.95
2016,5,2,10,45,0.5,132.5,5.0,15.5,133.0,117.17,90.31
2016,5,2,11,0,1.0,143.0,4.9,16.0,144.0,126.72,97.72
2016,5,2,11,15,7.5,211.0,4.85,16.0,218.5,189.54,147.98
2016,5,2,11,30,14.0,279.0,4.8,16.0,293.0,253.03,198.03
2016,5,2,11,45,16.0,281.0,4.75,16.0,297.0,257.89,201.69
2016,5,2,12,0,18.0,283.0,4.7,16.0,301.0,262.89,205.61
2016,5,2,12,15,51.0,379.5,4.75,16.0,429.5,376.12,294.14
2016,5,2,12,30,84.0,476.0,4.8,16.0,558.0,494.72,384.54
2016,5,2,12,45,57.0,432.5,4.85,16.0,488.0,441.17,343.39
2016,5,2,13,0,30.0,389.0,4.9,16.0,418.0,383.88,299.37
2016,5,2,13,15,86.5,434.0,4.9,16.0,516.0,482.64,376.68
2016,5,2,13,30,143.0,479.0,4.9,16.0,614.0,596.55,463.33
2016,5,2,13,45,136.5,466.5,4.9,16.5,593.0,588.61,456.47
2016,5,2,14,0,130.0,454.0,4.9,17.0,572.0,579.33,449.17
2016,5,2,14,15,70.0,341.0,4.8,17.0,404.5,398.19,311.96
2016,5,2,14,30,10.0,228.0,4.7,17.0,237.0,217.76,170.24
2016,5,2,14,45,44.5,299.0,4.6,17.5,335.5,337.13,265.24
2016,5,2,15,0,79.0,370.0,4.5,18.0,434.0,451.6,353.45
2016,5,2,15,15,50.0,317.0,4.35,18.0,356.5,369.05,289.66
2016,5,2,15,30,21.0,264.0,4.2,18.0,279.0,269.15,211.72
2016,5,2,15,45,10.5,191.0,4.1,18.0,198.5,186.66,146.71
2016,5,2,16,0,0.0,118.0,4.0,18.0,118.0,105.92,81.55
2016,5,2,16,15,9.0,158.0,3.8,18.0,163.0,154.26,121.65
2016,5,2,16,30,18.0,198.0,3.6,18.0,208.0,206.41,164.46
2016,5,2,16,45,9.0,139.5,3.45,18.0,144.5,137.86,108.96
2016,5,2,17,0,0.0,81.0,3.3,18.0,81.0,71.68,54.41
2016,5,2,17,15,0.0,70.0,3.0,17.5,70.0,61.89,46.57
2016,5,2,17,30,0.0,59.0,2.7,17.0,59.0,52.11,38.57
2016,5,2,17,45,226.0,65.0,2.4,17.0,120.5,284.52,238.38
2016,5,2,18,0,452.0,71.0,2.1,17.0,182.0,464.53,382.94
2016,5,2,18,15,365.5,58.5,1.8,16.0,133.0,365.74,300.29
2016,5,2,18,30,279.0,46.0,1.5,15.0,84.0,279.41,225.83
2016,5,2,18,45,139.5,29.0,1.2,14.5,48.0,161.08,115.16
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,10.91,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
