Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,13.0,1.7,10.0,16.0,11.82,0.0
2016,5,3,6,15,228.0,28.0,1.85,10.5,55.5,22.66,12.83
2016,5,3,6,30,369.0,43.0,2.0,11.0,95.0,34.39,24.77
2016,5,3,6,45,464.0,52.5,2.15,12.0,148.0,40.67,30.82
2016,5,3,7,0,559.0,62.0,2.3,13.0,201.0,46.76,36.4
2016,5,3,7,15,616.0,69.0,2.45,13.5,258.0,50.44,39.68
2016,5,3,7,30,673.0,76.0,2.6,14.0,315.0,53.98,42.69
2016,5,3,7,45,714.5,80.5,2.8,15.0,373.0,55.43,43.66
2016,5,3,8,0,756.0,85.0,3.0,16.0,431.0,62.59,49.6
2016,5,3,8,15,783.0,89.5,3.05,16.5,487.0,64.01,50.52
2016,5,3,8,30,810.0,94.0,3.1,17.0,543.0,65.3,51.35
2016,5,3,8,45,830.0,97.5,3.15,17.5,596.0,99.66,56.07
2016,5,3,9,0,850.0,101.0,3.2,18.0,649.0,154.27,85.65
2016,5,3,9,15,865.0,103.5,3.2,18.5,697.5,218.55,133.9
2016,5,3,9,30,880.0,106.0,3.2,19.0,746.0,275.15,181.09
2016,5,3,9,45,890.5,108.5,3.2,19.5,788.0,331.78,230.41
2016,5,3,10,0,901.0,111.0,3.2,20.0,830.0,388.97,280.21
2016,5,3,10,15,909.5,113.0,3.2,20.0,866.0,445.35,329.17
2016,5,3,10,30,918.0,115.0,3.2,20.0,902.0,501.62,376.88
2016,5,3,10,45,923.0,117.0,3.2,20.5,930.5,555.82,420.94
2016,5,3,11,0,928.0,119.0,3.2,21.0,959.0,609.11,462.87
2016,5,3,11,15,932.0,120.0,3.2,21.5,980.0,659.92,501.66
2016,5,3,11,30,936.0,121.0,3.2,22.0,1001.0,709.31,538.24
2016,5,3,11,45,939.5,120.5,3.2,22.5,1014.0,755.57,571.6
2016,5,3,12,0,943.0,120.0,3.2,23.0,1027.0,799.99,601.99
2016,5,3,12,15,943.5,120.5,3.2,23.0,1031.0,840.94,629.66
2016,5,3,12,30,944.0,121.0,3.2,23.0,1035.0,879.56,655.57
2016,5,3,12,45,943.0,120.5,3.2,23.0,1030.0,913.53,678.23
2016,5,3,13,0,942.0,120.0,3.2,23.0,1025.0,944.68,698.97
2016,5,3,13,15,939.0,119.5,3.2,23.0,1011.5,970.99,716.49
2016,5,3,13,30,936.0,119.0,3.2,23.0,998.0,994.01,731.92
2016,5,3,13,45,931.0,118.0,3.2,23.5,976.5,1011.24,742.18
2016,5,3,14,0,926.0,117.0,3.2,24.0,955.0,1024.9,750.23
2016,5,3,14,15,919.0,115.5,3.15,24.0,925.5,1032.47,755.5
2016,5,3,14,30,912.0,114.0,3.1,24.0,896.0,1036.36,758.57
2016,5,3,14,45,903.0,112.5,3.1,24.0,859.5,1034.62,758.6
2016,5,3,15,0,894.0,111.0,3.1,24.0,823.0,1029.29,756.51
2016,5,3,15,15,882.0,108.5,3.1,23.5,780.0,1016.35,751.08
2016,5,3,15,30,870.0,106.0,3.1,23.0,737.0,1000.02,743.58
2016,5,3,15,45,855.0,103.0,3.1,23.0,688.5,976.93,730.21
2016,5,3,16,0,840.0,100.0,3.1,23.0,640.0,961.16,721.89
2016,5,3,16,15,819.5,96.5,3.0,22.5,587.5,926.21,701.15
2016,5,3,16,30,799.0,93.0,2.9,22.0,535.0,888.83,678.69
2016,5,3,16,45,770.5,89.0,2.8,22.0,479.0,841.32,647.6
2016,5,3,17,0,742.0,85.0,2.7,22.0,423.0,792.33,615.04
2016,5,3,17,15,703.5,79.5,2.4,21.5,366.0,736.81,576.98
2016,5,3,17,30,665.0,74.0,2.1,21.0,309.0,676.66,534.5
2016,5,3,17,45,606.0,67.5,1.8,20.5,252.5,599.38,477.75
2016,5,3,18,0,547.0,61.0,1.5,20.0,196.0,524.57,420.56
2016,5,3,18,15,459.0,51.0,1.45,19.0,144.0,427.59,344.87
2016,5,3,18,30,371.0,41.0,1.4,18.0,92.0,336.95,269.0
2016,5,3,18,45,229.0,26.5,1.35,17.0,53.5,215.56,156.25
2016,5,3,19,0,87.0,12.0,1.3,16.0,15.0,61.06,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,12.73,0.0
2016,5,4,6,15,207.0,30.0,2.4,13.5,55.0,23.42,13.45
2016,5,4,6,30,339.0,46.0,2.7,14.0,94.0,36.93,26.69
2016,5,4,6,45,430.0,56.5,3.05,15.0,146.0,43.91,33.29
2016,5,4,7,0,521.0,67.0,3.4,16.0,198.0,50.64,39.38
2016,5,4,7,15,579.5,75.0,3.4,16.5,254.5,54.9,43.12
2016,5,4,7,30,638.0,83.0,3.4,17.0,311.0,58.97,46.55
2016,5,4,7,45,680.0,89.0,3.45,18.0,369.0,61.23,48.18
2016,5,4,8,0,722.0,95.0,3.5,19.0,427.0,63.36,49.64
2016,5,4,8,15,751.0,99.5,3.55,19.5,483.0,71.09,56.0
2016,5,4,8,30,780.0,104.0,3.6,20.0,539.0,72.06,56.49
2016,5,4,8,45,802.0,108.0,3.7,21.0,592.0,107.76,61.65
2016,5,4,9,0,824.0,112.0,3.8,22.0,645.0,161.33,90.76
2016,5,4,9,15,840.0,115.0,3.8,22.5,693.5,215.88,130.94
2016,5,4,9,30,856.0,118.0,3.8,23.0,742.0,272.2,177.35
2016,5,4,9,45,868.0,121.0,3.85,23.5,785.0,336.13,231.49
2016,5,4,10,0,880.0,124.0,3.9,24.0,828.0,392.99,280.23
2016,5,4,10,15,889.0,126.0,3.9,24.5,864.0,448.48,327.15
2016,5,4,10,30,898.0,128.0,3.9,25.0,900.0,503.93,372.78
2016,5,4,10,45,904.5,130.0,3.9,25.5,929.5,557.88,415.92
2016,5,4,11,0,911.0,132.0,3.9,26.0,959.0,611.11,457.15
2016,5,4,11,15,916.0,133.0,3.85,26.0,980.0,661.76,496.1
2016,5,4,11,30,921.0,134.0,3.8,26.0,1001.0,711.13,533.11
2016,5,4,11,45,927.5,132.0,3.8,26.5,1015.0,757.72,566.42
2016,5,4,12,0,934.0,130.0,3.8,27.0,1029.0,802.73,597.24
2016,5,4,12,15,935.0,130.0,3.8,27.0,1033.0,843.39,624.53
2016,5,4,12,30,936.0,130.0,3.8,27.0,1037.0,881.79,650.14
2016,5,4,12,45,935.5,129.5,3.8,27.0,1033.0,916.05,672.88
2016,5,4,13,0,935.0,129.0,3.8,27.0,1029.0,947.55,693.74
2016,5,4,13,15,932.5,128.5,3.8,27.0,1015.5,974.29,711.46
2016,5,4,13,30,930.0,128.0,3.8,27.0,1002.0,997.79,727.12
2016,5,4,13,45,926.0,126.0,3.8,27.0,981.0,1015.05,738.79
2016,5,4,14,0,922.0,124.0,3.8,27.0,960.0,1028.75,748.3
2016,5,4,14,15,915.5,122.5,3.75,27.0,930.5,1036.89,754.01
2016,5,4,14,30,909.0,121.0,3.7,27.0,901.0,1041.37,757.53
2016,5,4,14,45,900.5,119.0,3.7,27.0,865.0,1039.7,757.61
2016,5,4,15,0,892.0,117.0,3.7,27.0,829.0,1034.44,755.56
2016,5,4,15,15,880.5,114.5,3.6,27.0,786.0,1022.11,748.36
2016,5,4,15,30,869.0,112.0,3.5,27.0,743.0,1006.4,739.14
2016,5,4,15,45,855.0,108.5,3.45,27.0,695.0,994.51,732.96
2016,5,4,16,0,841.0,105.0,3.4,27.0,647.0,968.73,717.67
2016,5,4,16,15,820.0,101.5,3.15,26.5,594.0,933.31,696.0
2016,5,4,16,30,799.0,98.0,2.9,26.0,541.0,895.45,672.57
2016,5,4,16,45,774.0,92.5,2.65,25.5,485.5,849.32,643.19
2016,5,4,17,0,749.0,87.0,2.4,25.0,430.0,801.5,612.18
2016,5,4,17,15,710.0,81.5,2.1,24.0,372.5,745.55,575.51
2016,5,4,17,30,671.0,76.0,1.8,23.0,315.0,684.75,534.16
2016,5,4,17,45,617.0,68.5,1.55,22.5,258.5,609.84,480.2
2016,5,4,18,0,563.0,61.0,1.3,22.0,202.0,537.03,425.52
2016,5,4,18,15,472.5,51.5,1.25,21.0,149.0,438.18,349.7
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,345.75,273.53
2016,5,4,18,45,237.0,28.0,1.2,19.5,56.5,222.32,161.35
2016,5,4,19,0,92.0,14.0,1.2,19.0,17.0,65.85,0.0
2016,5,4,19,15,46.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,67.5,7.5,1.15,14.5,10.0,6.82,0.0
2016,5,5,6,0,135.0,15.0,1.1,15.0,20.0,12.15,0.0
2016,5,5,6,15,279.0,28.5,1.3,16.0,61.5,22.99,13.14
2016,5,5,6,30,423.0,42.0,1.5,17.0,103.0,33.4,23.34
2016,5,5,6,45,506.0,51.0,1.7,18.0,156.0,39.32,28.89
2016,5,5,7,0,589.0,60.0,1.9,19.0,209.0,45.05,34.01
2016,5,5,7,15,642.5,66.0,1.85,19.5,266.0,48.05,36.62
2016,5,5,7,30,696.0,72.0,1.8,20.0,323.0,50.96,39.01
2016,5,5,7,45,730.0,78.0,1.8,20.5,380.0,58.89,45.66
2016,5,5,8,0,764.0,84.0,1.8,21.0,437.0,61.7,47.79
2016,5,5,8,15,789.5,88.0,1.8,22.0,492.0,62.78,48.32
2016,5,5,8,30,815.0,92.0,1.8,23.0,547.0,63.76,48.75
2016,5,5,8,45,829.5,96.5,1.8,24.0,598.5,103.06,55.51
2016,5,5,9,0,844.0,101.0,1.8,25.0,650.0,157.67,85.49
2016,5,5,9,15,858.0,104.0,1.75,25.0,697.0,221.67,132.81
2016,5,5,9,30,872.0,107.0,1.7,25.0,744.0,277.89,178.67
2016,5,5,9,45,879.0,111.0,1.7,25.5,784.5,334.02,226.01
2016,5,5,10,0,886.0,115.0,1.7,26.0,825.0,390.34,273.27
2016,5,5,10,15,893.5,117.0,1.7,26.0,860.0,445.4,319.19
2016,5,5,10,30,901.0,119.0,1.7,26.0,895.0,500.25,363.74
2016,5,5,10,45,903.0,122.5,1.7,26.5,921.5,553.05,404.7
2016,5,5,11,0,905.0,126.0,1.7,27.0,948.0,604.7,443.37
2016,5,5,11,15,908.5,127.0,1.7,27.0,968.0,653.99,480.05
2016,5,5,11,30,912.0,128.0,1.7,27.0,988.0,701.87,514.74
2016,5,5,11,45,917.0,126.0,1.75,27.5,1000.5,746.84,545.97
2016,5,5,12,0,922.0,124.0,1.8,28.0,1013.0,790.12,574.6
2016,5,5,12,15,921.5,124.5,1.85,28.0,1016.0,829.37,600.27
2016,5,5,12,30,921.0,125.0,1.9,28.0,1019.0,866.29,624.34
2016,5,5,12,45,919.0,125.0,2.0,28.5,1013.5,899.03,644.86
2016,5,5,13,0,917.0,125.0,2.1,29.0,1008.0,928.99,663.56
2016,5,5,13,15,913.5,124.0,2.15,29.0,994.5,953.71,679.77
2016,5,5,13,30,910.0,123.0,2.2,29.0,981.0,975.18,694.05
2016,5,5,13,45,686.0,249.0,2.25,29.0,888.0,925.11,662.81
2016,5,5,14,0,462.0,375.0,2.3,29.0,795.0,847.42,607.66
2016,5,5,14,15,371.5,393.5,2.3,29.0,724.5,778.59,561.93
2016,5,5,14,30,281.0,412.0,2.3,29.0,654.0,718.57,520.78
2016,5,5,14,45,372.5,359.5,2.35,29.0,666.0,763.04,555.39
2016,5,5,15,0,464.0,307.0,2.4,29.0,678.0,821.73,598.18
2016,5,5,15,15,455.5,292.5,2.4,28.5,640.5,802.39,587.37
2016,5,5,15,30,447.0,278.0,2.4,28.0,603.0,780.69,575.59
2016,5,5,15,45,523.0,231.0,2.4,28.0,587.0,804.44,595.86
2016,5,5,16,0,599.0,184.0,2.4,28.0,571.0,829.93,616.4
2016,5,5,16,15,570.0,174.5,2.3,27.5,518.5,776.56,582.23
2016,5,5,16,30,541.0,165.0,2.2,27.0,466.0,729.92,552.81
2016,5,5,16,45,379.0,177.5,2.15,27.0,378.0,586.53,450.11
2016,5,5,17,0,217.0,190.0,2.1,27.0,290.0,416.04,323.75
2016,5,5,17,15,206.0,166.5,1.85,26.5,251.0,376.07,295.58
2016,5,5,17,30,195.0,143.0,1.6,26.0,212.0,335.72,265.73
2016,5,5,17,45,181.0,119.0,1.35,25.5,174.5,291.95,232.28
2016,5,5,18,0,167.0,95.0,1.1,25.0,137.0,262.27,208.55
2016,5,5,18,15,138.0,72.5,1.1,24.0,101.5,208.84,165.49
2016,5,5,18,30,109.0,50.0,1.1,23.0,66.0,156.29,121.55
2016,5,5,18,45,54.5,31.0,1.1,22.5,39.0,82.64,57.11
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,10.91,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,8.0,1.05,14.5,10.5,7.28,0.0
2016,5,6,6,0,117.0,16.0,1.1,15.0,21.0,12.62,0.0
2016,5,6,6,15,253.0,30.0,1.3,15.5,61.5,24.23,14.34
2016,5,6,6,30,389.0,44.0,1.5,16.0,102.0,34.99,24.86
2016,5,6,6,45,468.5,55.0,1.7,17.0,154.0,42.51,31.83
2016,5,6,7,0,548.0,66.0,1.9,18.0,206.0,49.69,38.24
2016,5,6,7,15,603.5,73.0,1.95,18.5,262.5,53.22,41.3
2016,5,6,7,30,659.0,80.0,2.0,19.0,319.0,56.6,44.09
2016,5,6,7,45,696.5,86.0,2.05,20.0,376.0,58.96,45.8
2016,5,6,8,0,734.0,92.0,2.1,21.0,433.0,61.16,47.32
2016,5,6,8,15,762.0,96.5,2.3,21.5,488.5,68.71,53.48
2016,5,6,8,30,790.0,101.0,2.5,22.0,544.0,69.78,54.07
2016,5,6,8,45,812.5,103.5,2.7,23.0,597.0,109.01,60.23
2016,5,6,9,0,835.0,106.0,2.9,24.0,650.0,162.11,89.65
2016,5,6,9,15,850.5,109.0,2.85,24.0,698.0,217.1,130.57
2016,5,6,9,30,866.0,112.0,2.8,24.0,746.0,281.8,183.57
2016,5,6,9,45,879.5,113.5,2.75,24.5,789.0,337.66,231.03
2016,5,6,10,0,893.0,115.0,2.7,25.0,832.0,394.39,279.07
2016,5,6,10,15,901.5,116.5,2.65,25.0,868.0,449.8,325.89
2016,5,6,10,30,910.0,118.0,2.6,25.0,904.0,505.08,371.39
2016,5,6,10,45,918.0,118.5,2.55,25.5,933.0,559.04,413.78
2016,5,6,11,0,926.0,119.0,2.5,26.0,962.0,612.37,454.23
2016,5,6,11,15,929.5,120.0,2.45,26.0,982.5,662.53,492.01
2016,5,6,11,30,933.0,121.0,2.4,26.0,1003.0,711.24,527.69
2016,5,6,11,45,943.0,116.5,2.35,26.5,1017.5,758.42,560.4
2016,5,6,12,0,953.0,112.0,2.3,27.0,1032.0,804.19,589.99
2016,5,6,12,15,953.5,112.0,2.25,27.0,1035.5,844.76,616.0
2016,5,6,12,30,954.0,112.0,2.2,27.0,1039.0,882.95,640.23
2016,5,6,12,45,954.0,111.0,2.15,27.5,1034.5,917.29,660.44
2016,5,6,13,0,954.0,110.0,2.1,28.0,1030.0,948.82,678.64
2016,5,6,13,15,951.0,109.5,2.1,28.0,1016.5,975.06,695.27
2016,5,6,13,30,948.0,109.0,2.1,28.0,1003.0,997.99,709.88
2016,5,6,13,45,942.5,108.5,2.1,28.0,981.0,1015.11,720.93
2016,5,6,14,0,937.0,108.0,2.1,28.0,959.0,1028.62,729.9
2016,5,6,14,15,930.5,107.0,2.15,28.0,930.0,1037.01,736.44
2016,5,6,14,30,924.0,106.0,2.2,28.0,901.0,1041.74,740.9
2016,5,6,14,45,912.5,106.0,2.25,28.0,864.0,1038.91,740.83
2016,5,6,15,0,901.0,106.0,2.3,28.0,827.0,1032.52,738.74
2016,5,6,15,15,889.5,103.5,2.4,28.0,784.0,1019.88,733.39
2016,5,6,15,30,878.0,101.0,2.5,28.0,741.0,1003.83,725.97
2016,5,6,15,45,859.5,100.0,2.65,28.0,692.0,979.38,713.6
2016,5,6,16,0,841.0,99.0,2.8,28.0,643.0,962.39,706.04
2016,5,6,16,15,821.0,95.5,2.75,27.5,591.0,927.86,686.51
2016,5,6,16,30,801.0,92.0,2.7,27.0,539.0,890.89,665.26
2016,5,6,16,45,771.0,89.0,2.65,26.5,483.0,843.18,636.35
2016,5,6,17,0,741.0,86.0,2.6,26.0,427.0,794.06,605.89
2016,5,6,17,15,703.0,80.5,2.35,25.0,370.5,738.98,570.26
2016,5,6,17,30,665.0,75.0,2.1,24.0,314.0,679.23,530.08
2016,5,6,17,45,613.0,68.0,1.9,23.5,258.5,606.76,478.25
2016,5,6,18,0,561.0,61.0,1.7,23.0,203.0,536.25,425.64
2016,5,6,18,15,477.5,51.5,1.65,22.0,151.0,442.42,353.55
2016,5,6,18,30,394.0,42.0,1.6,21.0,99.0,354.44,280.89
2016,5,6,18,45,264.5,28.0,1.55,20.5,59.5,239.73,177.27
2016,5,6,19,0,135.0,14.0,1.5,20.0,20.0,116.26,0.0
2016,5,6,19,15,67.5,7.0,1.55,19.5,10.0,6.37,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,35.5,8.0,2.65,15.5,9.5,7.28,0.0
2016,5,7,6,0,71.0,16.0,2.9,16.0,19.0,12.56,0.0
2016,5,7,6,15,175.5,34.5,2.9,16.0,57.0,26.81,16.55
2016,5,7,6,30,280.0,53.0,2.9,16.0,95.0,40.6,29.74
2016,5,7,6,45,358.0,66.5,2.95,16.5,144.0,50.04,38.52
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,59.14,46.72
2016,5,7,7,15,491.5,90.5,3.2,17.5,246.5,65.62,52.36
2016,5,7,7,30,547.0,101.0,3.4,18.0,300.0,72.18,57.89
2016,5,7,7,45,556.5,112.0,3.6,19.0,343.5,77.31,61.91
2016,5,7,8,0,566.0,123.0,3.8,20.0,387.0,81.99,65.45
2016,5,7,8,15,633.5,123.5,4.1,20.5,453.0,79.23,62.7
2016,5,7,8,30,701.0,124.0,4.4,21.0,519.0,76.8,60.27
2016,5,7,8,45,719.5,130.0,4.7,22.0,568.5,116.31,68.33
2016,5,7,9,0,738.0,136.0,5.0,23.0,618.0,166.68,97.65
2016,5,7,9,15,755.0,140.0,5.0,23.5,664.5,225.06,141.63
2016,5,7,9,30,772.0,144.0,5.0,24.0,711.0,277.42,184.77
2016,5,7,9,45,779.5,150.5,5.05,24.5,750.0,330.69,230.44
2016,5,7,10,0,787.0,157.0,5.1,25.0,789.0,384.48,276.45
2016,5,7,10,15,796.5,159.5,5.05,25.0,823.5,436.35,320.76
2016,5,7,10,30,806.0,162.0,5.0,25.0,858.0,488.51,364.34
2016,5,7,10,45,809.5,166.0,5.0,25.5,884.5,538.89,404.84
2016,5,7,11,0,813.0,170.0,5.0,26.0,911.0,588.57,443.59
2016,5,7,11,15,817.5,171.5,5.0,26.0,930.5,635.99,480.57
2016,5,7,11,30,822.0,173.0,5.0,26.0,950.0,682.41,515.99
2016,5,7,11,45,855.0,153.0,5.0,26.5,970.5,726.94,548.95
2016,5,7,12,0,888.0,133.0,5.0,27.0,991.0,774.31,582.75
2016,5,7,12,15,696.5,275.0,4.95,27.0,949.5,792.16,591.21
2016,5,7,12,30,505.0,417.0,4.9,27.0,908.0,794.3,587.64
2016,5,7,12,45,328.0,457.0,4.9,27.5,775.5,703.88,520.62
2016,5,7,13,0,151.0,497.0,4.9,28.0,643.0,598.01,441.49
2016,5,7,13,15,124.0,483.0,4.85,28.0,602.0,572.59,423.47
2016,5,7,13,30,97.0,469.0,4.8,28.0,561.0,533.93,395.65
2016,5,7,13,45,475.5,304.0,4.8,28.0,738.5,776.29,578.61
2016,5,7,14,0,854.0,139.0,4.8,28.0,916.0,979.28,720.63
2016,5,7,14,15,846.5,137.5,4.8,28.0,888.0,985.74,724.4
2016,5,7,14,30,839.0,136.0,4.8,28.0,860.0,988.77,727.36
2016,5,7,14,45,815.5,142.0,4.8,28.5,821.5,992.06,729.19
2016,5,7,15,0,792.0,148.0,4.8,29.0,783.0,980.69,721.41
2016,5,7,15,15,779.0,145.0,4.75,28.5,742.0,966.85,714.77
2016,5,7,15,30,766.0,142.0,4.7,28.0,701.0,949.85,706.11
2016,5,7,15,45,675.0,166.0,4.7,28.0,635.0,890.5,667.57
2016,5,7,16,0,584.0,190.0,4.7,28.0,569.0,822.31,622.53
2016,5,7,16,15,629.5,159.5,4.65,27.5,537.5,825.71,628.22
2016,5,7,16,30,675.0,129.0,4.6,27.0,506.0,823.2,629.5
2016,5,7,16,45,655.5,119.0,4.55,27.0,454.5,779.83,600.62
2016,5,7,17,0,636.0,109.0,4.5,27.0,403.0,734.83,570.38
2016,5,7,17,15,596.0,101.5,4.4,26.5,349.0,673.82,528.75
2016,5,7,17,30,556.0,94.0,4.3,26.0,295.0,613.04,486.05
2016,5,7,17,45,513.5,82.5,4.25,25.5,243.0,546.18,437.2
2016,5,7,18,0,471.0,71.0,4.2,25.0,191.0,480.71,387.16
2016,5,7,18,15,389.5,59.0,4.0,24.0,142.0,388.57,313.13
2016,5,7,18,30,308.0,47.0,3.8,23.0,93.0,299.96,238.83
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.5,174.29,128.53
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,18.49,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,18.5,1.0,0.88,0.0
2016,5,8,6,30,0.0,2.0,3.7,19.0,2.0,1.75,0.0
2016,5,8,6,45,0.0,3.5,4.05,19.5,3.5,3.07,0.0
2016,5,8,7,0,0.0,5.0,4.4,20.0,5.0,4.39,0.0
2016,5,8,7,15,0.0,6.5,4.65,20.5,6.5,5.71,0.0
2016,5,8,7,30,0.0,8.0,4.9,21.0,8.0,7.03,0.5
2016,5,8,7,45,0.0,65.5,5.15,21.5,65.5,57.89,44.6
2016,5,8,8,0,0.0,123.0,5.4,22.0,123.0,105.11,84.67
2016,5,8,8,15,2.0,147.5,5.3,22.0,148.5,124.49,100.7
2016,5,8,8,30,4.0,172.0,5.2,22.0,174.0,143.54,116.29
2016,5,8,8,45,2.5,166.0,5.15,22.0,167.0,140.83,108.5
2016,5,8,9,0,1.0,160.0,5.1,22.0,160.0,137.33,105.39
2016,5,8,9,15,0.5,110.0,5.0,22.0,110.0,97.05,72.92
2016,5,8,9,30,0.0,60.0,4.9,22.0,60.0,53.19,37.51
2016,5,8,9,45,2.5,118.0,4.8,22.5,120.0,104.72,78.5
2016,5,8,10,0,5.0,176.0,4.7,23.0,180.0,154.66,117.49
2016,5,8,10,15,2.5,124.5,4.6,23.0,126.5,110.78,82.78
2016,5,8,10,30,0.0,73.0,4.5,23.0,73.0,64.93,46.36
2016,5,8,10,45,0.0,89.5,4.45,23.0,89.5,79.52,57.91
2016,5,8,11,0,0.0,106.0,4.4,23.0,106.0,94.0,69.27
2016,5,8,11,15,5.0,157.0,4.35,23.0,162.0,141.59,106.62
2016,5,8,11,30,10.0,208.0,4.3,23.0,218.0,189.65,143.9
2016,5,8,11,45,14.0,266.0,4.25,23.5,280.0,243.78,184.99
2016,5,8,12,0,18.0,324.0,4.2,24.0,342.0,298.78,226.06
2016,5,8,12,15,15.0,276.0,4.05,24.0,291.0,256.45,193.94
2016,5,8,12,30,12.0,228.0,3.9,24.0,240.0,212.92,160.87
2016,5,8,12,45,6.5,183.0,3.8,24.0,190.0,169.0,127.11
2016,5,8,13,0,1.0,138.0,3.7,24.0,140.0,124.26,92.35
2016,5,8,13,15,140.5,303.0,3.6,24.0,436.5,417.45,319.27
2016,5,8,13,30,280.0,468.0,3.5,24.0,733.0,724.72,539.75
2016,5,8,13,45,147.5,373.0,3.45,24.0,512.5,507.43,382.42
2016,5,8,14,0,15.0,278.0,3.4,24.0,292.0,267.85,202.55
2016,5,8,14,15,30.0,327.0,3.6,23.5,353.5,344.67,262.29
2016,5,8,14,30,45.0,376.0,3.8,23.0,415.0,413.77,315.02
2016,5,8,14,45,32.5,332.5,4.0,23.0,360.5,359.93,275.01
2016,5,8,15,0,20.0,289.0,4.2,23.0,306.0,289.2,221.88
2016,5,8,15,15,37.5,303.5,4.7,22.5,332.0,341.37,263.9
2016,5,8,15,30,55.0,318.0,5.2,22.0,358.0,379.02,294.8
2016,5,8,15,45,29.0,245.0,5.7,22.0,266.0,275.29,214.95
2016,5,8,16,0,3.0,172.0,6.2,22.0,174.0,161.23,124.7
2016,5,8,16,15,145.5,203.0,6.15,22.0,285.0,363.32,290.75
2016,5,8,16,30,288.0,234.0,6.1,22.0,396.0,555.31,443.3
2016,5,8,16,45,144.0,144.0,6.05,22.0,225.0,292.64,236.51
2016,5,8,17,0,0.0,54.0,6.0,22.0,54.0,47.7,33.76
2016,5,8,17,15,0.0,47.0,5.55,21.5,47.0,41.48,28.88
2016,5,8,17,30,0.0,40.0,5.1,21.0,40.0,35.27,23.87
2016,5,8,17,45,0.0,32.5,4.7,21.0,32.5,28.62,18.36
2016,5,8,18,0,0.0,25.0,4.3,21.0,25.0,22.0,12.79
2016,5,8,18,15,0.0,18.5,3.95,20.5,18.5,16.26,7.92
2016,5,8,18,30,0.0,12.0,3.6,20.0,12.0,10.53,3.02
2016,5,8,18,45,0.0,7.0,3.3,19.5,7.0,6.14,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.75,0.0
2016,5,8,19,15,0.0,1.0,3.0,19.0,1.0,0.91,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.0,8.5,4.35,19.0,9.5,7.73,0.0
2016,5,9,6,0,34.0,17.0,4.4,19.0,19.0,14.56,0.0
2016,5,9,6,15,117.0,39.5,4.6,19.5,56.0,31.43,20.28
2016,5,9,6,30,200.0,62.0,4.8,20.0,93.0,48.33,35.89
2016,5,9,6,45,253.0,83.5,5.0,20.5,139.5,63.95,49.92
2016,5,9,7,0,306.0,105.0,5.2,21.0,186.0,79.05,63.19
2016,5,9,7,15,153.0,101.5,5.5,21.5,142.0,75.83,60.33
2016,5,9,7,30,0.0,98.0,5.8,22.0,98.0,84.15,67.25
2016,5,9,7,45,192.0,133.5,6.1,22.5,223.5,96.19,77.19
2016,5,9,8,0,384.0,169.0,6.4,23.0,349.0,111.83,90.03
2016,5,9,8,15,341.5,202.0,6.45,23.5,377.0,137.9,111.41
2016,5,9,8,30,299.0,235.0,6.5,24.0,405.0,155.16,125.15
2016,5,9,8,45,280.0,264.0,6.6,24.5,435.0,191.08,138.94
2016,5,9,9,0,261.0,293.0,6.7,25.0,465.0,228.16,164.66
2016,5,9,9,15,462.5,250.0,6.65,25.5,580.5,247.04,170.04
2016,5,9,9,30,664.0,207.0,6.6,26.0,696.0,293.3,200.16
2016,5,9,9,45,697.0,201.5,6.55,26.5,741.0,340.06,239.12
2016,5,9,10,0,730.0,196.0,6.5,27.0,786.0,390.31,281.13
2016,5,9,10,15,741.5,199.5,6.35,27.0,821.0,441.69,324.46
2016,5,9,10,30,753.0,203.0,6.2,27.0,856.0,493.75,367.42
2016,5,9,10,45,778.0,194.5,6.05,27.5,888.0,547.26,409.66
2016,5,9,11,0,803.0,186.0,5.9,28.0,920.0,597.69,448.64
2016,5,9,11,15,808.5,187.0,5.75,28.5,940.0,644.87,484.02
2016,5,9,11,30,814.0,188.0,5.6,29.0,960.0,691.17,517.7
2016,5,9,11,45,539.5,337.5,5.45,29.5,852.0,666.33,495.14
2016,5,9,12,0,265.0,487.0,5.3,30.0,744.0,617.91,454.51
2016,5,9,12,15,569.0,320.5,5.2,30.0,874.5,735.48,544.4
2016,5,9,12,30,873.0,154.0,5.1,30.0,1005.0,854.55,631.0
2016,5,9,12,45,534.0,326.5,5.0,30.0,846.5,767.8,565.45
2016,5,9,13,0,195.0,499.0,4.9,30.0,688.0,639.01,467.36
2016,5,9,13,15,535.0,322.0,4.8,30.0,830.5,812.2,597.21
2016,5,9,13,30,875.0,145.0,4.7,30.0,973.0,965.56,703.37
2016,5,9,13,45,873.5,141.5,4.65,30.5,953.0,982.88,712.51
2016,5,9,14,0,872.0,138.0,4.6,31.0,933.0,996.86,720.52
2016,5,9,14,15,865.0,136.0,4.55,31.0,904.5,1003.47,725.31
2016,5,9,14,30,858.0,134.0,4.5,31.0,876.0,1006.6,728.02
2016,5,9,14,45,850.5,131.0,4.45,31.0,840.5,1004.73,727.64
2016,5,9,15,0,843.0,128.0,4.4,31.0,805.0,1010.78,732.63
2016,5,9,15,15,830.5,125.0,4.3,30.5,763.5,997.09,726.01
2016,5,9,15,30,818.0,122.0,4.2,30.0,722.0,980.12,717.46
2016,5,9,15,45,803.0,118.5,4.15,30.0,675.0,956.96,703.75
2016,5,9,16,0,788.0,115.0,4.1,30.0,628.0,930.9,688.17
2016,5,9,16,15,767.0,111.0,3.95,29.5,577.0,895.75,667.29
2016,5,9,16,30,746.0,107.0,3.8,29.0,526.0,858.31,644.7
2016,5,9,16,45,720.0,101.0,3.7,29.0,472.5,817.35,618.39
2016,5,9,17,0,694.0,95.0,3.6,29.0,419.0,769.75,587.06
2016,5,9,17,15,656.0,89.5,3.4,28.5,364.0,711.36,548.15
2016,5,9,17,30,618.0,84.0,3.2,28.0,309.0,653.04,508.2
2016,5,9,17,45,566.5,75.5,3.0,27.5,254.5,580.57,456.31
2016,5,9,18,0,515.0,67.0,2.8,27.0,200.0,510.04,403.73
2016,5,9,18,15,433.0,56.5,2.85,26.0,149.5,417.59,332.25
2016,5,9,18,30,351.0,46.0,2.9,25.0,99.0,330.81,260.99
2016,5,9,18,45,227.5,31.0,2.95,24.5,60.0,216.89,161.83
2016,5,9,19,0,104.0,16.0,3.0,24.0,21.0,99.99,0.0
2016,5,9,19,15,52.0,8.0,3.15,23.5,10.5,35.19,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,14.5,8.5,2.25,20.5,9.5,7.73,0.0
2016,5,10,6,0,29.0,17.0,2.4,21.0,19.0,14.59,0.0
2016,5,10,6,15,102.5,41.0,2.55,21.5,56.0,32.52,21.11
2016,5,10,6,30,176.0,65.0,2.7,22.0,93.0,50.38,37.37
2016,5,10,6,45,263.5,81.5,2.9,22.5,142.0,62.64,48.4
2016,5,10,7,0,351.0,98.0,3.1,23.0,191.0,71.79,56.44
2016,5,10,7,15,407.0,111.0,3.15,23.5,243.0,79.6,63.03
2016,5,10,7,30,463.0,124.0,3.2,24.0,295.0,87.04,69.1
2016,5,10,7,45,524.5,127.5,3.3,24.5,351.5,87.7,69.29
2016,5,10,8,0,586.0,131.0,3.4,25.0,408.0,87.77,68.94
2016,5,10,8,15,617.0,138.0,3.35,25.5,460.5,89.05,69.61
2016,5,10,8,30,648.0,145.0,3.3,26.0,513.0,90.15,70.12
2016,5,10,8,45,681.5,146.0,3.3,26.5,565.0,129.46,76.86
2016,5,10,9,0,715.0,147.0,3.3,27.0,617.0,176.03,103.66
2016,5,10,9,15,732.0,151.0,3.3,27.5,662.5,225.75,140.57
2016,5,10,9,30,749.0,155.0,3.3,28.0,708.0,277.46,182.39
2016,5,10,9,45,766.5,156.0,3.35,28.5,749.0,335.18,229.87
2016,5,10,10,0,784.0,157.0,3.4,29.0,790.0,387.42,273.19
2016,5,10,10,15,793.0,159.5,3.45,29.0,824.0,438.74,315.91
2016,5,10,10,30,802.0,162.0,3.5,29.0,858.0,490.31,357.87
2016,5,10,10,45,809.5,163.0,3.55,29.5,885.0,539.99,396.69
2016,5,10,11,0,817.0,164.0,3.6,30.0,912.0,589.31,434.1
2016,5,10,11,15,821.5,165.5,3.65,30.0,931.5,636.65,469.98
2016,5,10,11,30,826.0,167.0,3.7,30.0,951.0,682.99,504.34
2016,5,10,11,45,824.5,170.0,3.8,30.0,961.5,725.18,535.25
2016,5,10,12,0,823.0,173.0,3.9,30.0,972.0,765.6,564.4
2016,5,10,12,15,823.5,173.5,3.95,30.0,975.5,803.58,590.97
2016,5,10,12,30,824.0,174.0,4.0,30.0,979.0,839.64,615.24
2016,5,10,12,45,818.5,176.5,4.05,30.5,973.0,870.25,634.54
2016,5,10,13,0,813.0,179.0,4.1,31.0,967.0,898.21,652.02
2016,5,10,13,15,810.0,178.0,4.1,31.0,954.0,922.34,668.04
2016,5,10,13,30,807.0,177.0,4.1,31.0,941.0,943.49,682.17
2016,5,10,13,45,796.0,178.5,4.15,31.0,919.0,956.3,691.21
2016,5,10,14,0,785.0,180.0,4.2,31.0,897.0,965.74,698.23
2016,5,10,14,15,777.5,178.0,4.2,30.5,869.5,971.76,704.32
2016,5,10,14,30,770.0,176.0,4.2,30.0,842.0,974.45,708.41
2016,5,10,14,45,750.0,178.0,4.2,30.0,805.0,965.35,703.51
2016,5,10,15,0,730.0,180.0,4.2,30.0,768.0,961.31,702.15
2016,5,10,15,15,715.5,176.0,4.15,30.0,727.5,945.49,692.84
2016,5,10,15,30,701.0,172.0,4.1,30.0,687.0,926.7,681.73
2016,5,10,15,45,667.5,173.5,4.05,30.0,638.5,892.45,660.3
2016,5,10,16,0,634.0,175.0,4.0,30.0,590.0,855.93,637.33
2016,5,10,16,15,609.5,168.5,3.85,29.5,540.5,817.32,613.57
2016,5,10,16,30,585.0,162.0,3.7,29.0,491.0,776.86,588.25
2016,5,10,16,45,538.0,158.0,3.6,29.0,437.5,710.49,543.26
2016,5,10,17,0,491.0,154.0,3.5,29.0,384.0,652.3,502.76
2016,5,10,17,15,449.5,142.0,3.35,28.5,331.5,589.98,459.26
2016,5,10,17,30,408.0,130.0,3.2,28.0,279.0,528.65,415.24
2016,5,10,17,45,345.0,116.0,3.1,27.5,227.5,449.14,355.71
2016,5,10,18,0,282.0,102.0,3.0,27.0,176.0,359.14,286.19
2016,5,10,18,15,217.0,81.0,3.05,26.5,130.0,277.8,220.9
2016,5,10,18,30,152.0,60.0,3.1,26.0,84.0,200.98,157.05
2016,5,10,18,45,76.0,37.0,3.2,25.5,49.0,105.5,76.36
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.33,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.37,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.5,8.5,2.05,18.5,10.0,7.73,0.0
2016,5,11,6,0,65.0,17.0,2.3,19.0,20.0,14.05,0.0
2016,5,11,6,15,154.0,37.0,2.55,19.5,58.0,28.6,18.16
2016,5,11,6,30,243.0,57.0,2.8,20.0,96.0,43.4,31.75
2016,5,11,6,45,312.5,74.0,3.05,20.5,144.5,55.3,42.49
2016,5,11,7,0,382.0,91.0,3.3,21.0,193.0,66.72,52.53
2016,5,11,7,15,436.0,103.5,3.55,21.5,246.0,74.32,59.01
2016,5,11,7,30,490.0,116.0,3.8,22.0,299.0,81.57,64.99
2016,5,11,7,45,521.5,129.0,4.1,23.0,351.5,88.61,70.51
2016,5,11,8,0,553.0,142.0,4.4,24.0,404.0,95.22,75.55
2016,5,11,8,15,584.0,150.5,4.45,24.5,457.0,97.82,77.28
2016,5,11,8,30,615.0,159.0,4.5,25.0,510.0,99.57,78.29
2016,5,11,8,45,623.5,172.5,4.6,25.5,556.5,145.69,91.43
2016,5,11,9,0,632.0,186.0,4.7,26.0,603.0,194.68,122.14
2016,5,11,9,15,650.5,192.5,4.7,26.5,648.5,241.73,157.14
2016,5,11,9,30,669.0,199.0,4.7,27.0,694.0,291.09,196.92
2016,5,11,9,45,665.0,214.5,4.7,27.5,729.5,342.52,239.93
2016,5,11,10,0,661.0,230.0,4.7,28.0,765.0,393.49,282.19
2016,5,11,10,15,672.5,234.5,4.6,28.0,799.0,441.97,322.06
2016,5,11,10,30,684.0,239.0,4.5,28.0,833.0,491.27,361.69
2016,5,11,10,45,682.5,248.5,4.45,28.5,857.5,538.39,398.11
2016,5,11,11,0,681.0,258.0,4.4,29.0,882.0,584.73,432.88
2016,5,11,11,15,686.5,261.0,4.3,29.0,902.0,629.42,466.39
2016,5,11,11,30,692.0,264.0,4.2,29.0,922.0,673.67,498.8
2016,5,11,11,45,774.0,211.5,4.1,29.5,955.5,724.28,535.54
2016,5,11,12,0,856.0,159.0,4.0,30.0,989.0,774.34,571.42
2016,5,11,12,15,662.5,295.5,3.9,30.0,939.5,785.04,574.12
2016,5,11,12,30,469.0,432.0,3.8,30.0,890.0,779.1,565.02
2016,5,11,12,45,242.5,363.5,3.7,30.5,600.5,547.46,402.21
2016,5,11,13,0,16.0,295.0,3.6,31.0,311.0,279.07,204.55
2016,5,11,13,15,25.5,347.0,3.5,31.0,372.0,345.34,253.69
2016,5,11,13,30,35.0,399.0,3.4,31.0,433.0,408.13,298.8
2016,5,11,13,45,71.0,426.0,3.3,31.0,492.0,474.15,346.66
2016,5,11,14,0,107.0,453.0,3.2,31.0,551.0,542.64,395.51
2016,5,11,14,15,130.0,442.5,3.1,31.0,557.5,576.53,419.65
2016,5,11,14,30,153.0,432.0,3.0,31.0,564.0,596.44,434.36
2016,5,11,14,45,90.5,373.5,2.95,31.0,451.5,461.44,339.22
2016,5,11,15,0,28.0,315.0,2.9,31.0,339.0,340.38,251.39
2016,5,11,15,15,47.0,321.5,2.9,30.5,358.0,370.34,275.38
2016,5,11,15,30,66.0,328.0,2.9,30.0,377.0,401.01,299.45
2016,5,11,15,45,171.5,308.0,2.9,30.0,423.5,506.27,379.71
2016,5,11,16,0,277.0,288.0,2.9,30.0,470.0,608.78,456.0
2016,5,11,16,15,270.0,264.0,2.85,29.5,429.5,574.54,433.44
2016,5,11,16,30,263.0,240.0,2.8,29.0,389.0,538.95,410.39
2016,5,11,16,45,200.0,219.5,2.8,29.0,326.0,436.79,336.11
2016,5,11,17,0,137.0,199.0,2.8,29.0,263.0,355.34,275.13
2016,5,11,17,15,275.5,164.5,2.65,28.5,272.5,449.9,351.8
2016,5,11,17,30,414.0,130.0,2.5,28.0,282.0,533.81,418.03
2016,5,11,17,45,357.0,115.0,2.35,27.5,230.5,457.58,360.68
2016,5,11,18,0,300.0,100.0,2.2,27.0,179.0,369.73,293.55
2016,5,11,18,15,233.5,80.0,2.25,26.5,132.5,287.83,228.43
2016,5,11,18,30,167.0,60.0,2.3,26.0,86.0,210.7,164.71
2016,5,11,18,45,98.0,37.0,2.35,25.5,50.5,130.79,96.16
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,35.52,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,14.17,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.1,19.5,5.0,4.55,0.0
2016,5,12,6,0,0.0,10.0,1.2,20.0,10.0,8.79,0.0
2016,5,12,6,15,0.0,26.0,1.4,20.5,26.0,22.92,13.45
2016,5,12,6,30,0.0,42.0,1.6,21.0,42.0,36.73,25.96
2016,5,12,6,45,0.0,62.0,1.8,21.5,62.0,53.34,40.64
2016,5,12,7,0,0.0,82.0,2.0,22.0,82.0,69.75,54.92
2016,5,12,7,15,1.5,103.0,2.0,22.5,104.0,86.74,69.38
2016,5,12,7,30,3.0,124.0,2.0,23.0,126.0,103.56,83.37
2016,5,12,7,45,1.5,103.5,2.05,23.5,104.5,89.4,70.93
2016,5,12,8,0,0.0,83.0,2.1,24.0,83.0,73.47,57.09
2016,5,12,8,15,8.5,142.5,2.05,24.0,147.5,120.95,96.67
2016,5,12,8,30,17.0,202.0,2.0,24.0,212.0,165.07,132.61
2016,5,12,8,45,10.5,192.0,2.0,24.5,198.5,161.05,122.51
2016,5,12,9,0,4.0,182.0,2.0,25.0,185.0,154.98,117.33
2016,5,12,9,15,2.0,105.0,1.95,25.5,106.5,93.13,68.52
2016,5,12,9,30,0.0,28.0,1.9,26.0,28.0,24.79,14.21
2016,5,12,9,45,34.0,199.5,1.85,26.5,227.0,175.12,130.68
2016,5,12,10,0,68.0,371.0,1.8,27.0,426.0,316.36,234.88
2016,5,12,10,15,139.5,401.0,1.7,27.0,520.5,365.93,269.54
2016,5,12,10,30,211.0,431.0,1.6,27.0,615.0,433.72,317.8
2016,5,12,10,45,175.0,446.5,1.55,27.5,602.5,444.36,324.87
2016,5,12,11,0,139.0,462.0,1.5,28.0,590.0,451.49,329.22
2016,5,12,11,15,166.5,473.5,1.5,28.0,630.0,491.11,357.37
2016,5,12,11,30,194.0,485.0,1.5,28.0,670.0,533.51,387.02
2016,5,12,11,45,246.0,481.0,1.55,28.5,718.5,579.7,418.99
2016,5,12,12,0,298.0,477.0,1.6,29.0,767.0,635.0,456.67
2016,5,12,12,15,522.5,352.0,1.65,29.0,862.0,727.16,523.74
2016,5,12,12,30,747.0,227.0,1.7,29.0,957.0,828.21,595.39
2016,5,12,12,45,512.5,354.5,1.75,29.0,855.0,775.51,555.52
2016,5,12,13,0,278.0,482.0,1.8,29.0,753.0,703.28,502.86
2016,5,12,13,15,343.0,447.5,1.85,29.0,776.5,747.65,535.45
2016,5,12,13,30,408.0,413.0,1.9,29.0,800.0,800.23,572.14
2016,5,12,13,45,568.5,314.0,1.95,29.0,841.0,876.65,627.11
2016,5,12,14,0,729.0,215.0,2.0,29.0,882.0,954.39,680.5
2016,5,12,14,15,720.0,212.5,2.0,29.0,854.5,958.54,683.11
2016,5,12,14,30,711.0,210.0,2.0,29.0,827.0,959.45,684.55
2016,5,12,14,45,520.0,287.5,2.0,29.0,729.0,852.48,613.63
2016,5,12,15,0,329.0,365.0,2.0,29.0,631.0,733.05,531.59
2016,5,12,15,15,313.0,348.0,1.95,28.5,591.0,703.86,514.68
2016,5,12,15,30,297.0,331.0,1.9,28.0,551.0,673.05,495.74
2016,5,12,15,45,326.0,301.0,1.9,28.0,527.5,670.62,496.85
2016,5,12,16,0,355.0,271.0,1.9,28.0,504.0,665.41,495.91
2016,5,12,16,15,451.5,223.5,1.8,27.5,495.5,720.69,538.49
2016,5,12,16,30,548.0,176.0,1.7,27.0,487.0,751.28,563.86
2016,5,12,16,45,515.5,166.5,1.6,27.0,436.0,700.39,529.21
2016,5,12,17,0,483.0,157.0,1.5,27.0,385.0,649.13,494.48
2016,5,12,17,15,441.5,145.0,1.35,26.5,333.0,587.04,451.78
2016,5,12,17,30,400.0,133.0,1.2,26.0,281.0,525.97,408.65
2016,5,12,17,45,346.5,118.0,1.1,25.5,230.5,453.06,355.43
2016,5,12,18,0,293.0,103.0,1.0,25.0,180.0,368.75,291.83
2016,5,12,18,15,228.0,82.5,0.95,24.5,134.0,287.62,227.9
2016,5,12,18,30,163.0,62.0,0.9,24.0,88.0,211.11,165.19
2016,5,12,18,45,81.5,39.5,0.9,24.0,52.5,112.87,82.88
2016,5,12,19,0,0.0,17.0,0.9,24.0,17.0,15.27,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.5,8.5,7.73,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
