Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,6.82,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,13.08,0.53
2016,5,13,6,15,59.5,42.0,2.4,19.0,51.0,34.2,23.03
2016,5,13,6,30,103.0,69.0,2.4,19.0,86.0,54.24,41.28
2016,5,13,6,45,154.5,95.5,2.4,19.5,132.0,73.4,58.37
2016,5,13,7,0,206.0,122.0,2.4,20.0,178.0,89.75,72.67
2016,5,13,7,15,252.5,143.5,2.4,20.5,228.0,103.9,84.69
2016,5,13,7,30,299.0,165.0,2.4,21.0,278.0,117.49,95.92
2016,5,13,7,45,338.5,182.0,2.4,21.5,329.0,127.71,104.06
2016,5,13,8,0,378.0,199.0,2.4,22.0,380.0,137.45,111.63
2016,5,13,8,15,410.0,213.0,2.4,22.5,430.5,144.86,117.15
2016,5,13,8,30,442.0,227.0,2.4,23.0,481.0,143.1,115.02
2016,5,13,8,45,463.5,240.5,2.4,23.5,528.0,182.7,125.42
2016,5,13,9,0,485.0,254.0,2.4,24.0,575.0,225.14,152.14
2016,5,13,9,15,506.0,263.0,2.35,24.5,619.0,267.29,182.94
2016,5,13,9,30,527.0,272.0,2.3,25.0,663.0,311.98,217.8
2016,5,13,9,45,551.0,275.0,2.25,25.5,703.5,355.87,252.74
2016,5,13,10,0,575.0,278.0,2.2,26.0,744.0,402.25,289.52
2016,5,13,10,15,587.5,283.0,2.1,26.0,777.5,447.69,325.76
2016,5,13,10,30,600.0,288.0,2.0,26.0,811.0,491.14,359.8
2016,5,13,10,45,618.0,286.0,1.95,26.5,839.5,535.36,392.97
2016,5,13,11,0,636.0,284.0,1.9,27.0,868.0,580.81,426.07
2016,5,13,11,15,642.5,286.5,1.85,27.0,887.5,623.69,457.24
2016,5,13,11,30,649.0,289.0,1.8,27.0,907.0,666.34,487.48
2016,5,13,11,45,689.5,263.5,1.75,27.5,927.5,710.04,517.48
2016,5,13,12,0,730.0,238.0,1.7,28.0,948.0,754.93,547.6
2016,5,13,12,15,558.5,338.0,1.65,28.0,882.5,743.94,536.54
2016,5,13,12,30,387.0,438.0,1.6,28.0,817.0,716.63,514.5
2016,5,13,12,45,557.0,339.0,1.6,28.5,881.5,800.12,573.33
2016,5,13,13,0,727.0,240.0,1.6,29.0,946.0,885.29,631.07
2016,5,13,13,15,723.0,238.5,1.6,29.0,933.5,907.48,644.65
2016,5,13,13,30,719.0,237.0,1.6,29.0,921.0,926.76,656.95
2016,5,13,13,45,716.0,233.0,1.6,29.0,901.5,941.54,666.53
2016,5,13,14,0,713.0,229.0,1.6,29.0,882.0,953.22,674.31
2016,5,13,14,15,527.5,313.5,1.6,28.5,788.5,866.76,617.67
2016,5,13,14,30,342.0,398.0,1.6,28.0,695.0,765.56,549.73
2016,5,13,14,45,396.5,356.5,1.6,28.0,687.5,784.98,566.38
2016,5,13,15,0,451.0,315.0,1.6,28.0,680.0,818.46,590.81
2016,5,13,15,15,454.0,296.0,1.55,28.0,647.0,805.97,583.46
2016,5,13,15,30,457.0,277.0,1.5,28.0,614.0,790.92,574.99
2016,5,13,15,45,504.0,247.0,1.5,28.0,597.0,804.99,587.4
2016,5,13,16,0,551.0,217.0,1.5,28.0,580.0,814.94,596.96
2016,5,13,16,15,554.0,190.0,1.45,27.5,530.0,781.25,577.65
2016,5,13,16,30,557.0,163.0,1.4,27.0,480.0,744.35,555.84
2016,5,13,16,45,492.0,170.0,1.35,27.0,429.5,683.04,514.67
2016,5,13,17,0,427.0,177.0,1.3,27.0,379.0,622.87,473.09
2016,5,13,17,15,391.5,161.5,1.2,26.5,329.0,563.64,432.86
2016,5,13,17,30,356.0,146.0,1.1,26.0,279.0,489.48,380.82
2016,5,13,17,45,307.5,128.0,1.0,26.0,229.0,419.87,329.2
2016,5,13,18,0,259.0,110.0,0.9,26.0,179.0,353.11,277.93
2016,5,13,18,15,198.5,87.5,0.9,25.5,133.0,274.05,215.95
2016,5,13,18,30,138.0,65.0,0.9,25.0,87.0,199.0,154.83
2016,5,13,18,45,69.0,41.0,0.9,24.5,52.0,107.42,78.65
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,15.02,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,7.73,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,10.0,10.0,1.6,20.5,11.0,9.1,0.0
2016,5,14,6,0,20.0,20.0,1.7,21.0,22.0,17.45,3.39
2016,5,14,6,15,88.5,41.5,1.7,21.5,55.5,32.94,21.8
2016,5,14,6,30,157.0,63.0,1.7,22.0,89.0,49.01,36.35
2016,5,14,6,45,225.5,77.5,1.7,22.5,131.0,59.78,46.01
2016,5,14,7,0,294.0,92.0,1.7,23.0,173.0,66.84,52.19
2016,5,14,7,15,221.0,122.0,1.65,23.5,191.0,89.86,71.73
2016,5,14,7,30,148.0,152.0,1.6,24.0,209.0,113.51,91.35
2016,5,14,7,45,117.0,176.0,1.55,24.5,225.5,128.78,103.56
2016,5,14,8,0,86.0,200.0,1.5,25.0,242.0,151.03,121.29
2016,5,14,8,15,88.5,225.0,1.5,25.0,272.5,167.47,134.23
2016,5,14,8,30,91.0,250.0,1.5,25.0,303.0,184.06,147.16
2016,5,14,8,45,58.5,250.0,1.5,25.5,285.0,192.87,144.75
2016,5,14,9,0,26.0,250.0,1.5,26.0,267.0,208.32,156.62
2016,5,14,9,15,26.0,266.0,1.45,26.0,284.0,224.3,168.22
2016,5,14,9,30,26.0,282.0,1.4,26.0,301.0,228.92,171.3
2016,5,14,9,45,22.0,281.0,1.4,26.0,298.0,242.25,181.23
2016,5,14,10,0,18.0,280.0,1.4,26.0,295.0,243.29,181.86
2016,5,14,10,15,31.5,329.0,1.3,26.0,356.5,280.01,208.6
2016,5,14,10,30,45.0,378.0,1.2,26.0,418.0,328.13,243.25
2016,5,14,10,45,33.0,353.5,1.15,26.0,383.5,309.9,229.61
2016,5,14,11,0,21.0,329.0,1.1,26.0,349.0,295.26,218.8
2016,5,14,11,15,16.5,280.0,1.0,26.0,296.0,254.05,188.42
2016,5,14,11,30,12.0,231.0,0.9,26.0,243.0,210.94,156.46
2016,5,14,11,45,16.5,288.5,0.8,26.0,304.5,265.12,196.48
2016,5,14,12,0,21.0,346.0,0.7,26.0,366.0,320.29,235.89
2016,5,14,12,15,15.0,271.0,0.65,25.5,285.5,252.18,186.44
2016,5,14,12,30,9.0,196.0,0.6,25.0,205.0,182.09,135.01
2016,5,14,12,45,6.0,171.5,0.6,25.0,177.5,158.34,117.36
2016,5,14,13,0,3.0,147.0,0.6,25.0,150.0,134.14,99.0
2016,5,14,13,15,5.5,166.0,0.65,24.5,171.5,153.82,114.48
2016,5,14,13,30,8.0,185.0,0.7,24.0,193.0,173.77,130.03
2016,5,14,13,45,6.5,173.0,0.8,24.0,179.5,161.82,120.99
2016,5,14,14,0,5.0,161.0,0.9,24.0,166.0,149.68,111.88
2016,5,14,14,15,4.5,161.0,1.0,23.5,165.5,149.41,112.1
2016,5,14,14,30,4.0,161.0,1.1,23.0,165.0,149.11,112.28
2016,5,14,14,45,2.0,99.0,1.25,23.0,101.0,90.29,66.48
2016,5,14,15,0,0.0,37.0,1.4,23.0,37.0,32.82,20.82
2016,5,14,15,15,0.0,29.0,1.45,22.5,29.0,25.69,15.2
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,18.59,9.5
2016,5,14,15,45,1.5,97.5,1.6,22.0,98.5,88.14,65.87
2016,5,14,16,0,3.0,174.0,1.7,22.0,176.0,163.04,125.55
2016,5,14,16,15,1.5,165.0,1.65,21.5,166.0,153.65,118.49
2016,5,14,16,30,0.0,156.0,1.6,21.0,156.0,144.38,111.7
2016,5,14,16,45,0.0,119.0,1.6,21.0,119.0,108.18,83.02
2016,5,14,17,0,0.0,82.0,1.6,21.0,82.0,72.58,54.37
2016,5,14,17,15,0.0,71.0,1.65,21.0,71.0,62.78,46.56
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,53.0,38.62
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,43.68,30.95
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,34.37,23.18
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,25.53,15.71
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,16.7,8.18
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,10.1,2.4
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.5,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.82,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,3.0,2.65,14.0,3.0,2.73,0.0
2016,5,15,6,0,0.0,6.0,2.7,14.0,6.0,5.26,0.0
2016,5,15,6,15,0.0,15.0,2.7,14.0,15.0,13.18,5.68
2016,5,15,6,30,0.0,24.0,2.7,14.0,24.0,21.12,13.05
2016,5,15,6,45,0.0,36.0,2.75,14.5,36.0,31.72,22.69
2016,5,15,7,0,0.0,48.0,2.8,15.0,48.0,42.35,32.23
2016,5,15,7,15,43.5,100.0,2.8,15.0,116.5,82.27,67.6
2016,5,15,7,30,87.0,152.0,2.8,15.0,185.0,118.06,98.75
2016,5,15,7,45,60.0,167.5,2.85,15.5,192.5,129.5,108.11
2016,5,15,8,0,33.0,183.0,2.9,16.0,200.0,140.59,117.02
2016,5,15,8,15,57.5,216.0,2.9,16.5,248.0,162.13,134.67
2016,5,15,8,30,82.0,249.0,2.9,17.0,296.0,183.72,152.08
2016,5,15,8,45,92.5,275.5,2.95,17.5,333.5,210.58,162.86
2016,5,15,9,0,103.0,302.0,3.0,18.0,371.0,239.09,183.2
2016,5,15,9,15,141.5,328.0,2.95,18.5,429.5,263.12,199.49
2016,5,15,9,30,180.0,354.0,2.9,19.0,488.0,303.07,228.86
2016,5,15,9,45,154.5,374.5,2.9,19.5,494.5,325.21,246.83
2016,5,15,10,0,129.0,395.0,2.9,20.0,501.0,344.8,262.39
2016,5,15,10,15,138.0,414.5,2.85,20.0,532.0,375.36,285.72
2016,5,15,10,30,147.0,434.0,2.8,20.0,563.0,407.24,309.8
2016,5,15,10,45,127.0,445.0,2.8,20.5,559.0,419.39,318.51
2016,5,15,11,0,107.0,456.0,2.8,21.0,555.0,436.56,330.58
2016,5,15,11,15,62.5,389.5,2.7,21.0,448.0,367.43,279.17
2016,5,15,11,30,18.0,323.0,2.6,21.0,341.0,293.57,223.39
2016,5,15,11,45,18.0,321.0,2.55,21.5,339.0,294.16,223.56
2016,5,15,12,0,18.0,319.0,2.5,22.0,337.0,294.65,223.42
2016,5,15,12,15,20.0,338.0,2.45,22.0,358.0,315.03,238.65
2016,5,15,12,30,22.0,357.0,2.4,22.0,379.0,335.85,254.07
2016,5,15,12,45,25.5,373.5,2.35,22.5,399.0,361.32,272.39
2016,5,15,13,0,29.0,390.0,2.3,23.0,419.0,384.32,288.72
2016,5,15,13,15,28.0,380.5,2.3,23.0,407.5,379.25,285.06
2016,5,15,13,30,27.0,371.0,2.3,23.0,396.0,373.64,281.18
2016,5,15,13,45,22.0,336.5,2.3,23.0,357.0,327.97,247.68
2016,5,15,14,0,17.0,302.0,2.3,23.0,318.0,292.36,221.44
2016,5,15,14,15,25.0,328.0,2.3,22.5,350.0,340.56,258.56
2016,5,15,14,30,33.0,354.0,2.3,22.0,382.0,378.62,287.72
2016,5,15,14,45,67.5,370.5,2.3,22.0,426.0,434.88,330.76
2016,5,15,15,0,102.0,387.0,2.3,22.0,470.0,492.55,374.28
2016,5,15,15,15,133.0,369.5,2.3,22.0,472.0,527.96,401.46
2016,5,15,15,30,164.0,352.0,2.3,22.0,474.0,544.67,415.46
2016,5,15,15,45,137.0,326.5,2.3,22.0,423.5,493.03,378.22
2016,5,15,16,0,110.0,301.0,2.3,22.0,373.0,422.3,326.74
2016,5,15,16,15,56.5,235.5,2.25,21.5,272.5,297.11,232.13
2016,5,15,16,30,3.0,170.0,2.2,21.0,172.0,161.57,125.37
2016,5,15,16,45,1.5,150.0,2.15,21.0,151.0,141.15,109.69
2016,5,15,17,0,0.0,130.0,2.1,21.0,130.0,120.66,93.52
2016,5,15,17,15,0.0,112.5,1.95,21.0,112.5,104.08,80.38
2016,5,15,17,30,0.0,95.0,1.8,21.0,95.0,87.38,66.97
2016,5,15,17,45,0.0,79.0,1.7,21.0,79.0,72.16,54.57
2016,5,15,18,0,0.0,63.0,1.6,21.0,63.0,56.81,41.85
2016,5,15,18,15,0.0,47.5,1.45,20.5,47.5,41.94,29.38
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,28.2,17.71
2016,5,15,18,45,0.0,20.0,1.15,19.5,20.0,17.6,8.47
2016,5,15,19,0,0.0,8.0,1.0,19.0,8.0,7.02,0.0
2016,5,15,19,15,0.0,4.0,0.95,19.0,4.0,3.64,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.0,1.55,18.0,4.0,3.64,0.0
2016,5,16,6,0,0.0,8.0,1.8,18.0,8.0,7.02,0.0
2016,5,16,6,15,0.0,19.0,2.05,18.0,19.0,16.71,8.54
2016,5,16,6,30,0.0,30.0,2.3,18.0,30.0,26.43,17.42
2016,5,16,6,45,0.0,44.0,2.55,18.5,44.0,38.82,28.51
2016,5,16,7,0,0.0,58.0,2.8,19.0,58.0,51.24,39.47
2016,5,16,7,15,0.0,73.0,3.0,19.0,73.0,63.97,50.59
2016,5,16,7,30,0.0,88.0,3.2,19.0,88.0,76.59,61.43
2016,5,16,7,45,0.0,106.0,3.4,19.5,106.0,91.43,73.89
2016,5,16,8,0,0.0,124.0,3.6,20.0,124.0,106.09,86.0
2016,5,16,8,15,0.0,102.0,3.7,20.5,102.0,89.38,71.27
2016,5,16,8,30,0.0,80.0,3.8,21.0,80.0,70.85,55.13
2016,5,16,8,45,0.0,113.0,3.9,21.5,113.0,99.04,75.1
2016,5,16,9,0,0.0,146.0,4.0,22.0,146.0,126.28,96.49
2016,5,16,9,15,2.5,162.5,3.95,22.0,164.0,140.7,107.52
2016,5,16,9,30,5.0,179.0,3.9,22.0,182.0,155.48,118.82
2016,5,16,9,45,6.5,189.5,3.85,22.5,194.5,165.48,126.12
2016,5,16,10,0,8.0,200.0,3.8,23.0,207.0,175.69,133.58
2016,5,16,10,15,12.5,245.5,3.65,23.0,256.5,216.03,164.52
2016,5,16,10,30,17.0,291.0,3.5,23.0,306.0,257.01,195.55
2016,5,16,10,45,14.0,262.5,3.35,23.5,275.5,234.3,177.6
2016,5,16,11,0,11.0,234.0,3.2,24.0,245.0,210.35,158.87
2016,5,16,11,15,31.0,333.5,3.05,24.5,363.0,302.99,228.52
2016,5,16,11,30,51.0,433.0,2.9,25.0,481.0,402.39,300.85
2016,5,16,11,45,42.0,419.5,2.8,25.5,460.0,392.03,292.05
2016,5,16,12,0,33.0,406.0,2.7,26.0,439.0,380.25,282.66
2016,5,16,12,15,37.0,417.5,2.75,26.0,454.5,399.21,296.6
2016,5,16,12,30,41.0,429.0,2.8,26.0,470.0,418.82,310.89
2016,5,16,12,45,37.5,418.5,2.85,26.5,455.5,412.55,305.79
2016,5,16,13,0,34.0,408.0,2.9,27.0,441.0,405.46,300.25
2016,5,16,13,15,40.5,417.0,3.0,27.0,456.0,425.21,315.0
2016,5,16,13,30,47.0,426.0,3.1,27.0,471.0,445.45,330.02
2016,5,16,13,45,52.5,424.0,3.25,27.0,473.0,454.36,337.08
2016,5,16,14,0,58.0,422.0,3.4,27.0,475.0,463.3,344.27
2016,5,16,14,15,86.0,425.0,3.5,27.0,501.5,499.74,371.95
2016,5,16,14,30,114.0,428.0,3.6,27.0,528.0,553.0,411.29
2016,5,16,14,45,104.5,407.0,3.7,27.0,496.0,511.08,381.99
2016,5,16,15,0,95.0,386.0,3.8,27.0,464.0,484.29,363.56
2016,5,16,15,15,63.5,340.0,3.85,26.5,391.0,406.85,307.75
2016,5,16,15,30,32.0,294.0,3.9,26.0,318.0,328.44,249.88
2016,5,16,15,45,377.0,217.0,4.0,26.0,467.5,645.07,495.89
2016,5,16,16,0,722.0,140.0,4.1,26.0,617.0,903.53,682.24
2016,5,16,16,15,699.5,135.0,4.1,25.5,567.0,867.21,658.66
2016,5,16,16,30,677.0,130.0,4.1,25.0,517.0,828.89,635.44
2016,5,16,16,45,557.0,145.0,4.1,24.5,442.5,721.66,562.19
2016,5,16,17,0,437.0,160.0,4.1,24.0,368.0,611.98,483.2
2016,5,16,17,15,410.5,144.5,4.05,23.5,320.5,560.0,446.77
2016,5,16,17,30,384.0,129.0,4.0,23.0,273.0,508.09,409.02
2016,5,16,17,45,434.5,101.5,3.95,23.0,239.5,502.91,407.12
2016,5,16,18,0,485.0,74.0,3.9,23.0,206.0,497.89,403.7
2016,5,16,18,15,410.0,63.0,3.65,22.5,157.0,410.69,333.12
2016,5,16,18,30,335.0,52.0,3.4,22.0,108.0,325.77,261.93
2016,5,16,18,45,235.5,36.5,3.2,21.5,68.5,229.96,178.56
2016,5,16,19,0,136.0,21.0,3.0,21.0,29.0,132.02,57.58
2016,5,16,19,15,68.0,10.5,2.9,20.5,14.5,46.46,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,8.0,2.0,17.5,8.0,7.28,0.0
2016,5,17,6,0,0.0,16.0,2.4,18.0,16.0,14.09,3.2
2016,5,17,6,15,2.0,36.5,2.55,18.0,37.0,31.53,21.12
2016,5,17,6,30,4.0,57.0,2.7,18.0,58.0,48.39,36.5
2016,5,17,6,45,18.0,79.0,2.85,18.5,84.0,66.22,52.44
2016,5,17,7,0,32.0,101.0,3.0,19.0,110.0,81.26,65.63
2016,5,17,7,15,16.0,67.0,3.1,19.5,71.5,57.9,45.16
2016,5,17,7,30,0.0,33.0,3.2,20.0,33.0,29.08,19.85
2016,5,17,7,45,0.5,90.5,3.35,20.5,91.0,79.24,63.15
2016,5,17,8,0,1.0,148.0,3.5,21.0,149.0,124.03,100.88
2016,5,17,8,15,23.0,191.0,3.5,21.0,204.5,156.15,127.44
2016,5,17,8,30,45.0,234.0,3.5,21.0,260.0,175.17,142.77
2016,5,17,8,45,31.0,233.0,3.5,21.5,251.5,181.0,139.26
2016,5,17,9,0,17.0,232.0,3.5,22.0,243.0,194.48,149.5
2016,5,17,9,15,10.5,203.5,3.45,22.5,210.5,174.62,133.52
2016,5,17,9,30,4.0,175.0,3.4,23.0,178.0,152.03,115.55
2016,5,17,9,45,3.0,162.0,3.35,23.5,164.5,141.87,107.2
2016,5,17,10,0,2.0,149.0,3.3,24.0,151.0,131.17,98.46
2016,5,17,10,15,7.0,199.5,3.25,24.0,206.0,176.01,133.1
2016,5,17,10,30,12.0,250.0,3.2,24.0,261.0,221.27,167.58
2016,5,17,10,45,75.5,357.5,3.15,24.5,427.0,335.15,252.84
2016,5,17,11,0,139.0,465.0,3.1,25.0,593.0,454.68,339.73
2016,5,17,11,15,75.5,352.5,3.05,25.0,422.5,345.83,259.68
2016,5,17,11,30,12.0,240.0,3.0,25.0,252.0,218.73,164.14
2016,5,17,11,45,23.5,325.0,2.95,25.0,348.0,299.61,225.24
2016,5,17,12,0,35.0,410.0,2.9,25.0,444.0,385.18,288.02
2016,5,17,12,15,49.0,437.0,2.85,25.0,485.0,425.66,317.32
2016,5,17,12,30,63.0,464.0,2.8,25.0,526.0,468.11,347.94
2016,5,17,12,45,126.5,482.5,2.8,25.5,606.5,552.01,408.39
2016,5,17,13,0,190.0,501.0,2.8,26.0,687.0,637.19,468.23
2016,5,17,13,15,154.5,491.5,2.8,26.0,641.5,609.05,447.7
2016,5,17,13,30,119.0,482.0,2.8,26.0,596.0,577.97,425.6
2016,5,17,13,45,129.0,472.5,2.8,26.0,593.5,588.05,433.62
2016,5,17,14,0,139.0,463.0,2.8,26.0,591.0,597.58,441.1
2016,5,17,14,15,452.0,318.5,2.8,26.0,716.0,797.46,589.23
2016,5,17,14,30,765.0,174.0,2.8,26.0,841.0,969.25,708.1
2016,5,17,14,45,760.5,167.5,2.85,26.0,808.5,966.89,706.49
2016,5,17,15,0,756.0,161.0,2.9,26.0,776.0,961.23,704.44
2016,5,17,15,15,742.5,157.5,2.9,25.5,736.0,946.45,697.51
2016,5,17,15,30,729.0,154.0,2.9,25.0,696.0,935.72,693.42
2016,5,17,15,45,381.0,207.0,2.95,25.0,489.0,637.67,486.05
2016,5,17,16,0,33.0,260.0,3.0,25.0,282.0,298.59,228.34
2016,5,17,16,15,16.5,190.0,2.95,24.5,201.0,193.44,148.92
2016,5,17,16,30,0.0,120.0,2.9,24.0,120.0,108.4,81.94
2016,5,17,16,45,210.5,142.0,2.9,24.0,242.5,368.06,293.93
2016,5,17,17,0,421.0,164.0,2.9,24.0,365.0,602.5,474.37
2016,5,17,17,15,392.5,148.5,2.8,23.5,317.5,549.32,435.16
2016,5,17,17,30,364.0,133.0,2.7,23.0,270.0,496.39,396.86
2016,5,17,17,45,326.5,116.0,2.65,23.0,224.0,418.11,337.4
2016,5,17,18,0,289.0,99.0,2.6,23.0,178.0,359.33,290.97
2016,5,17,18,15,235.5,80.5,2.6,22.5,135.0,288.88,233.82
2016,5,17,18,30,182.0,62.0,2.6,22.0,92.0,222.21,177.72
2016,5,17,18,45,111.0,41.5,2.6,22.0,58.0,144.61,110.55
2016,5,17,19,0,40.0,21.0,2.6,22.0,24.0,54.52,22.83
2016,5,17,19,15,20.0,10.5,2.65,21.5,12.0,20.42,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,18.0,12.0,3.8,15.0,13.0,10.91,0.0
2016,5,18,6,0,36.0,24.0,3.8,15.0,26.0,20.17,7.65
2016,5,18,6,15,98.0,45.5,3.75,15.0,60.5,35.94,25.21
2016,5,18,6,30,160.0,67.0,3.7,15.0,95.0,51.89,40.04
2016,5,18,6,45,229.0,80.5,3.7,15.5,136.5,61.9,49.28
2016,5,18,7,0,298.0,94.0,3.7,16.0,178.0,68.11,54.86
2016,5,18,7,15,149.0,89.5,3.65,16.0,131.5,67.45,54.26
2016,5,18,7,30,0.0,85.0,3.6,16.0,85.0,74.25,60.11
2016,5,18,7,45,3.5,122.0,3.6,16.5,124.0,103.7,85.44
2016,5,18,8,0,7.0,159.0,3.6,17.0,163.0,132.04,109.32
2016,5,18,8,15,91.0,208.0,3.5,17.5,261.0,157.93,130.67
2016,5,18,8,30,175.0,257.0,3.4,18.0,359.0,179.98,140.36
2016,5,18,8,45,133.5,279.0,3.35,18.5,361.0,205.63,156.81
2016,5,18,9,0,92.0,301.0,3.3,19.0,363.0,237.92,182.13
2016,5,18,9,15,52.5,270.5,3.3,19.5,306.5,221.31,169.99
2016,5,18,9,30,13.0,240.0,3.3,20.0,250.0,205.64,158.77
2016,5,18,9,45,14.5,255.5,3.3,20.5,267.0,220.55,169.82
2016,5,18,10,0,16.0,271.0,3.3,21.0,284.0,235.72,180.95
2016,5,18,10,15,146.0,346.0,3.25,21.0,473.5,331.76,252.77
2016,5,18,10,30,276.0,421.0,3.2,21.0,663.0,449.71,340.53
2016,5,18,10,45,223.0,443.5,3.15,21.5,643.0,468.51,354.07
2016,5,18,11,0,170.0,466.0,3.1,22.0,623.0,473.17,356.86
2016,5,18,11,15,106.0,441.0,3.05,22.0,540.0,430.09,325.04
2016,5,18,11,30,42.0,416.0,3.0,22.0,457.0,382.72,289.36
2016,5,18,11,45,51.0,436.5,2.95,22.5,486.0,412.6,311.0
2016,5,18,12,0,60.0,457.0,2.9,23.0,515.0,443.92,333.17
2016,5,18,12,15,65.5,453.5,2.85,23.0,517.0,453.04,339.79
2016,5,18,12,30,71.0,450.0,2.8,23.0,519.0,462.27,346.63
2016,5,18,12,45,39.5,315.5,2.8,23.5,354.0,320.61,242.02
2016,5,18,13,0,8.0,181.0,2.8,24.0,189.0,169.17,126.91
2016,5,18,13,15,19.5,284.0,2.8,24.0,303.0,280.7,212.3
2016,5,18,13,30,31.0,387.0,2.8,24.0,417.0,392.74,295.25
2016,5,18,13,45,31.5,380.5,2.85,24.0,410.5,391.35,294.15
2016,5,18,14,0,32.0,374.0,2.9,24.0,404.0,389.68,293.35
2016,5,18,14,15,52.5,391.5,2.95,24.0,438.5,432.05,325.53
2016,5,18,14,30,73.0,409.0,3.0,24.0,473.0,475.75,358.32
2016,5,18,14,45,71.0,390.5,3.1,24.0,451.0,459.48,347.11
2016,5,18,15,0,69.0,372.0,3.2,24.0,429.0,442.57,335.66
2016,5,18,15,15,38.0,287.5,3.3,23.5,318.5,323.95,248.07
2016,5,18,15,30,7.0,203.0,3.4,23.0,208.0,193.66,148.33
2016,5,18,15,45,19.5,231.0,3.5,23.0,244.5,235.17,181.82
2016,5,18,16,0,32.0,259.0,3.6,23.0,281.0,296.35,229.98
2016,5,18,16,15,40.0,246.5,3.65,22.5,272.0,293.59,229.25
2016,5,18,16,30,48.0,234.0,3.7,22.0,263.0,290.64,228.56
2016,5,18,16,45,32.0,201.5,3.75,22.0,220.0,240.69,189.66
2016,5,18,17,0,16.0,169.0,3.8,22.0,177.0,177.01,139.18
2016,5,18,17,15,11.5,149.0,3.8,21.5,154.5,153.89,121.22
2016,5,18,17,30,7.0,129.0,3.8,21.0,132.0,130.89,102.95
2016,5,18,17,45,3.5,108.0,3.8,20.5,109.5,107.6,84.12
2016,5,18,18,0,0.0,87.0,3.8,20.0,87.0,84.24,64.84
2016,5,18,18,15,134.0,74.0,3.65,19.5,96.5,204.96,167.86
2016,5,18,18,30,268.0,61.0,3.5,19.0,106.0,293.47,239.09
2016,5,18,18,45,176.0,42.0,3.35,19.0,67.5,200.86,157.49
2016,5,18,19,0,84.0,23.0,3.2,19.0,29.0,93.95,47.62
2016,5,18,19,15,42.0,11.5,3.15,18.5,14.5,33.33,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.91,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.75,0.0
2016,5,19,6,15,0.0,5.5,2.85,15.0,5.5,4.82,0.0
2016,5,19,6,30,0.0,9.0,3.1,15.0,9.0,7.9,1.33
2016,5,19,6,45,0.0,13.0,3.35,15.5,13.0,11.42,4.53
2016,5,19,7,0,0.0,17.0,3.6,16.0,17.0,14.94,7.7
2016,5,19,7,15,0.0,25.5,3.4,16.0,25.5,22.45,14.39
2016,5,19,7,30,0.0,34.0,3.2,16.0,34.0,29.96,21.02
2016,5,19,7,45,0.0,28.0,3.0,16.5,28.0,24.68,16.22
2016,5,19,8,0,0.0,22.0,2.8,17.0,22.0,19.39,11.45
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,23.82,15.28
2016,5,19,8,30,0.0,32.0,2.9,17.0,32.0,28.26,18.04
2016,5,19,8,45,0.0,49.0,3.0,17.0,49.0,43.34,30.51
2016,5,19,9,0,0.0,66.0,3.1,17.0,66.0,58.47,42.89
2016,5,19,9,15,0.0,75.0,3.05,17.0,75.0,66.51,49.36
2016,5,19,9,30,0.0,84.0,3.0,17.0,84.0,74.57,55.81
2016,5,19,9,45,0.0,104.0,2.95,17.5,104.0,92.06,69.76
2016,5,19,10,0,0.0,124.0,2.9,18.0,124.0,109.26,83.31
2016,5,19,10,15,0.0,131.0,2.5,18.0,131.5,115.38,88.02
2016,5,19,10,30,0.0,138.0,2.1,18.0,139.0,121.54,92.75
2016,5,19,10,45,5.5,179.5,1.7,18.0,185.0,160.16,123.13
2016,5,19,11,0,11.0,221.0,1.3,18.0,231.0,199.38,153.41
2016,5,19,11,15,29.5,324.5,1.25,18.5,353.0,294.85,225.85
2016,5,19,11,30,48.0,428.0,1.2,19.0,475.0,396.49,300.07
2016,5,19,11,45,126.5,464.0,1.2,19.5,588.0,486.31,365.0
2016,5,19,12,0,205.0,500.0,1.2,20.0,701.0,587.59,436.23
2016,5,19,12,15,254.0,491.0,1.2,20.5,741.0,634.56,468.23
2016,5,19,12,30,303.0,482.0,1.2,21.0,781.0,686.64,503.71
2016,5,19,12,45,279.5,486.5,1.2,21.5,761.0,690.72,504.77
2016,5,19,13,0,256.0,491.0,1.2,22.0,741.0,692.52,504.72
2016,5,19,13,15,147.0,450.0,1.2,22.0,593.5,563.1,414.76
2016,5,19,13,30,38.0,409.0,1.2,22.0,446.0,420.5,312.63
2016,5,19,13,45,29.0,366.5,1.2,22.5,394.0,375.22,280.53
2016,5,19,14,0,20.0,324.0,1.2,23.0,342.0,316.03,237.18
2016,5,19,14,15,33.5,353.0,1.2,23.0,383.0,374.04,280.64
2016,5,19,14,30,47.0,382.0,1.2,23.0,424.0,421.43,315.27
2016,5,19,14,45,31.0,323.5,1.2,23.5,351.0,348.43,261.67
2016,5,19,15,0,15.0,265.0,1.2,24.0,278.0,260.19,196.33
2016,5,19,15,15,22.5,278.5,1.3,24.0,296.5,282.66,214.4
2016,5,19,15,30,30.0,292.0,1.4,24.0,315.0,323.96,245.99
2016,5,19,15,45,27.0,269.5,1.5,24.0,289.0,299.54,228.31
2016,5,19,16,0,24.0,247.0,1.6,24.0,263.0,257.93,197.7
2016,5,19,16,15,20.0,224.5,1.75,23.5,237.5,232.67,179.5
2016,5,19,16,30,16.0,202.0,1.9,23.0,212.0,207.32,160.79
2016,5,19,16,45,180.5,191.5,2.05,23.0,279.5,383.27,303.47
2016,5,19,17,0,345.0,181.0,2.2,23.0,347.0,536.43,423.17
2016,5,19,17,15,328.0,160.5,2.2,22.5,303.0,490.17,389.64
2016,5,19,17,30,311.0,140.0,2.2,22.0,259.0,443.55,356.15
2016,5,19,17,45,400.5,107.5,2.2,21.5,235.0,483.82,390.43
2016,5,19,18,0,490.0,75.0,2.2,21.0,211.0,503.87,407.63
2016,5,19,18,15,417.5,64.0,2.05,20.5,161.5,418.21,339.02
2016,5,19,18,30,345.0,53.0,1.9,20.0,112.0,334.17,269.37
2016,5,19,18,45,243.0,38.0,1.8,19.5,72.0,236.73,185.67
2016,5,19,19,0,141.0,23.0,1.7,19.0,32.0,140.53,78.17
2016,5,19,19,15,70.5,11.5,1.7,18.5,16.0,48.92,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.0,12.5,0.8,14.5,17.5,11.37,0.0
2016,5,20,6,0,142.0,25.0,0.9,15.0,35.0,19.56,8.04
2016,5,20,6,15,245.0,40.5,0.9,15.5,76.0,31.29,21.31
2016,5,20,6,30,348.0,56.0,0.9,16.0,117.0,42.64,31.89
2016,5,20,6,45,174.0,45.5,0.9,16.5,76.0,33.32,23.96
2016,5,20,7,0,0.0,35.0,0.9,17.0,35.0,30.83,21.81
2016,5,20,7,15,0.0,52.0,0.9,17.5,52.0,45.9,35.05
2016,5,20,7,30,0.0,69.0,0.9,18.0,69.0,61.0,48.08
2016,5,20,7,45,0.0,107.5,0.9,19.0,107.5,92.67,74.98
2016,5,20,8,0,0.0,146.0,0.9,20.0,146.0,122.64,99.71
2016,5,20,8,15,2.5,161.5,0.95,20.5,163.5,135.16,109.54
2016,5,20,8,30,5.0,177.0,1.0,21.0,181.0,147.85,114.09
2016,5,20,8,45,9.5,201.5,1.05,21.5,208.5,168.51,129.42
2016,5,20,9,0,14.0,226.0,1.1,22.0,236.0,189.89,145.09
2016,5,20,9,15,13.0,229.5,1.15,22.0,239.0,195.18,148.8
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,200.07,152.33
2016,5,20,9,45,18.5,272.0,1.3,22.5,287.0,234.67,178.07
2016,5,20,10,0,25.0,311.0,1.4,23.0,332.0,270.27,204.19
2016,5,20,10,15,104.5,374.0,1.45,23.5,465.0,334.67,250.52
2016,5,20,10,30,184.0,437.0,1.5,24.0,598.0,427.64,317.25
2016,5,20,10,45,517.5,291.5,1.6,24.5,765.0,494.84,366.71
2016,5,20,11,0,851.0,146.0,1.7,25.0,932.0,603.05,446.81
2016,5,20,11,15,855.5,147.0,1.7,25.0,951.5,649.53,480.98
2016,5,20,11,30,860.0,148.0,1.7,25.0,971.0,694.83,513.9
2016,5,20,11,45,869.0,144.0,1.75,25.5,984.5,738.13,544.14
2016,5,20,12,0,878.0,140.0,1.8,26.0,998.0,780.21,572.28
2016,5,20,12,15,878.5,140.0,1.8,26.0,1001.5,817.45,596.45
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,852.73,619.2
2016,5,20,12,45,875.5,141.0,1.8,26.5,1000.0,883.3,637.53
2016,5,20,13,0,872.0,142.0,1.8,27.0,995.0,911.32,654.12
2016,5,20,13,15,869.0,141.5,1.8,27.0,982.0,935.68,669.64
2016,5,20,13,30,866.0,141.0,1.8,27.0,969.0,957.04,683.32
2016,5,20,13,45,858.5,141.0,1.8,27.0,947.5,971.41,692.68
2016,5,20,14,0,851.0,141.0,1.8,27.0,926.0,982.47,700.12
2016,5,20,14,15,844.0,139.5,1.8,27.0,898.0,989.2,705.02
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,992.59,708.0
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,990.09,708.09
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,995.83,713.6
2016,5,20,15,15,809.5,128.0,1.95,27.0,761.0,982.19,706.89
2016,5,20,15,30,797.0,125.0,2.0,27.0,720.0,965.39,698.44
2016,5,20,15,45,779.5,122.5,2.05,27.0,674.0,941.18,685.24
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,914.23,670.28
2016,5,20,16,15,741.0,116.0,2.1,26.5,578.5,879.64,650.97
2016,5,20,16,30,720.0,112.0,2.1,26.0,529.0,848.39,633.7
2016,5,20,16,45,691.0,108.0,2.15,26.0,476.0,802.67,605.45
2016,5,20,17,0,662.0,104.0,2.2,26.0,423.0,755.82,575.92
2016,5,20,17,15,625.5,97.5,2.1,25.5,369.5,698.44,538.28
2016,5,20,17,30,589.0,91.0,2.0,25.0,316.0,641.08,499.61
2016,5,20,17,45,538.5,83.0,1.9,25.0,263.5,570.96,449.26
2016,5,20,18,0,488.0,75.0,1.8,25.0,211.0,502.64,398.46
2016,5,20,18,15,416.0,64.0,1.65,24.0,162.0,417.43,332.84
2016,5,20,18,30,344.0,53.0,1.5,23.0,113.0,333.51,265.15
2016,5,20,18,45,241.5,38.0,1.4,22.5,73.0,235.58,182.59
2016,5,20,19,0,139.0,23.0,1.3,22.0,33.0,139.89,80.52
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.5,48.43,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,10.46,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,19.52,8.01
2016,5,21,6,15,99.0,48.0,2.35,20.5,64.0,37.78,26.28
2016,5,21,6,30,157.0,73.0,2.4,21.0,102.0,56.08,42.7
2016,5,21,6,45,105.0,89.5,2.45,21.5,111.5,69.92,55.0
2016,5,21,7,0,53.0,106.0,2.5,22.0,121.0,84.83,67.9
2016,5,21,7,15,53.5,128.5,2.5,22.0,146.5,101.38,82.02
2016,5,21,7,30,54.0,151.0,2.5,22.0,172.0,117.57,95.57
2016,5,21,7,45,39.0,165.5,2.55,22.5,182.0,128.41,104.17
2016,5,21,8,0,24.0,180.0,2.6,23.0,192.0,146.95,119.06
2016,5,21,8,15,58.5,217.0,2.6,23.5,250.5,162.97,131.61
2016,5,21,8,30,93.0,254.0,2.6,24.0,309.0,188.44,143.96
2016,5,21,8,45,210.0,269.5,2.65,24.5,406.5,207.31,151.42
2016,5,21,9,0,327.0,285.0,2.7,25.0,504.0,238.88,168.47
2016,5,21,9,15,330.5,306.5,2.7,25.0,541.5,277.04,197.42
2016,5,21,9,30,334.0,328.0,2.7,25.0,579.0,316.01,228.07
2016,5,21,9,45,350.0,338.0,2.7,25.5,614.0,351.91,255.93
2016,5,21,10,0,366.0,348.0,2.7,26.0,649.0,389.53,285.02
2016,5,21,10,15,250.0,391.5,2.65,26.0,601.0,397.49,293.94
2016,5,21,10,30,134.0,435.0,2.6,26.0,553.0,403.04,299.28
2016,5,21,10,45,130.5,449.0,2.6,26.5,567.0,425.03,314.91
2016,5,21,11,0,127.0,463.0,2.6,27.0,581.0,446.88,330.09
2016,5,21,11,15,92.5,453.0,2.55,27.0,540.0,436.71,322.46
2016,5,21,11,30,58.0,443.0,2.5,27.0,499.0,415.36,306.69
2016,5,21,11,45,234.0,436.0,2.5,27.0,664.5,536.25,396.11
2016,5,21,12,0,410.0,429.0,2.5,27.0,830.0,680.59,498.71
2016,5,21,12,15,217.0,400.0,2.45,27.0,613.0,527.95,389.47
2016,5,21,12,30,24.0,371.0,2.4,27.0,396.0,349.99,258.57
2016,5,21,12,45,35.5,404.5,2.4,27.0,440.0,398.09,294.33
2016,5,21,13,0,47.0,438.0,2.4,27.0,484.0,444.83,327.88
2016,5,21,13,15,133.5,461.5,2.4,27.0,589.5,561.52,412.48
2016,5,21,13,30,220.0,485.0,2.4,27.0,695.0,675.82,492.81
2016,5,21,13,45,466.0,356.0,2.45,27.5,789.5,820.11,596.06
2016,5,21,14,0,712.0,227.0,2.5,28.0,884.0,951.55,686.54
2016,5,21,14,15,494.5,323.5,2.55,28.0,773.5,844.85,612.24
2016,5,21,14,30,277.0,420.0,2.6,28.0,663.0,723.43,526.66
2016,5,21,14,45,237.0,408.5,2.65,28.0,610.5,662.96,486.77
2016,5,21,15,0,197.0,397.0,2.7,28.0,558.0,616.69,455.27
2016,5,21,15,15,381.5,322.5,2.75,28.0,614.5,744.73,550.81
2016,5,21,15,30,566.0,248.0,2.8,28.0,671.0,869.46,640.54
2016,5,21,15,45,550.5,238.0,2.85,28.0,628.0,842.1,623.0
2016,5,21,16,0,535.0,228.0,2.9,28.0,585.0,812.63,605.15
2016,5,21,16,15,510.0,218.5,2.9,27.5,537.5,772.63,580.6
2016,5,21,16,30,485.0,209.0,2.9,27.0,490.0,731.34,554.78
2016,5,21,16,45,458.5,196.0,2.95,27.0,441.0,683.66,523.16
2016,5,21,17,0,432.0,183.0,3.0,27.0,392.0,635.38,490.48
2016,5,21,17,15,393.5,168.5,2.95,26.5,341.0,574.58,448.24
2016,5,21,17,30,355.0,154.0,2.9,26.0,290.0,499.34,394.3
2016,5,21,17,45,302.5,137.0,2.85,25.5,240.0,427.89,340.87
2016,5,21,18,0,250.0,120.0,2.8,25.0,190.0,359.69,287.99
2016,5,21,18,15,195.5,96.5,2.65,24.5,144.0,283.9,227.22
2016,5,21,18,30,141.0,73.0,2.5,24.0,98.0,211.5,167.3
2016,5,21,18,45,87.0,47.0,2.45,24.0,60.5,125.87,95.53
2016,5,21,19,0,33.0,21.0,2.4,24.0,23.0,49.85,26.2
2016,5,21,19,15,16.5,10.5,2.4,23.5,11.5,18.58,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,15.0,13.0,2.05,21.5,14.0,11.82,0.0
2016,5,22,6,0,30.0,26.0,2.2,22.0,28.0,21.76,9.73
2016,5,22,6,15,83.5,47.5,2.3,22.0,60.5,38.51,26.74
2016,5,22,6,30,137.0,69.0,2.4,22.0,93.0,53.26,40.12
2016,5,22,6,45,192.0,85.0,2.55,22.5,132.5,64.87,50.46
2016,5,22,7,0,247.0,101.0,2.7,23.0,172.0,76.12,60.18
2016,5,22,7,15,282.0,120.5,2.7,23.0,218.0,89.19,71.32
2016,5,22,7,30,317.0,140.0,2.7,23.0,264.0,101.74,81.8
2016,5,22,7,45,223.5,174.0,2.75,23.5,268.0,121.74,98.2
2016,5,22,8,0,130.0,208.0,2.8,24.0,272.0,148.48,119.9
2016,5,22,8,15,183.5,230.5,2.8,24.0,332.0,162.31,130.82
2016,5,22,8,30,237.0,253.0,2.8,24.0,392.0,180.91,136.32
2016,5,22,8,45,161.0,276.5,2.8,24.5,375.0,207.66,153.43
2016,5,22,9,0,85.0,300.0,2.8,25.0,358.0,237.25,177.44
2016,5,22,9,15,382.0,242.5,2.75,25.0,526.5,236.07,164.26
2016,5,22,9,30,679.0,185.0,2.7,25.0,695.0,293.22,199.8
2016,5,22,9,45,351.5,246.0,2.7,25.5,511.0,280.85,203.18
2016,5,22,10,0,24.0,307.0,2.7,26.0,327.0,266.92,200.32
2016,5,22,10,15,19.5,294.0,2.7,26.0,311.0,258.13,193.67
2016,5,22,10,30,15.0,281.0,2.7,26.0,295.0,248.16,186.08
2016,5,22,10,45,14.5,277.0,2.75,26.5,291.0,246.7,184.53
2016,5,22,11,0,14.0,273.0,2.8,27.0,287.0,244.98,182.79
2016,5,22,11,15,13.0,256.5,2.8,27.0,269.5,232.12,173.08
2016,5,22,11,30,12.0,240.0,2.8,27.0,252.0,218.78,163.03
2016,5,22,11,45,14.0,269.0,2.85,27.0,283.0,246.62,183.9
2016,5,22,12,0,16.0,298.0,2.9,27.0,314.0,274.98,204.92
2016,5,22,12,15,14.5,269.5,2.95,27.0,283.5,250.56,186.72
2016,5,22,12,30,13.0,241.0,3.0,27.0,253.0,225.48,168.07
2016,5,22,12,45,89.0,372.0,3.1,27.5,458.5,420.18,313.07
2016,5,22,13,0,165.0,503.0,3.2,28.0,664.0,616.81,451.81
2016,5,22,13,15,457.0,357.5,3.25,28.0,796.5,776.24,569.07
2016,5,22,13,30,749.0,212.0,3.3,28.0,929.0,932.28,679.15
2016,5,22,13,45,745.5,208.5,3.35,28.0,909.5,947.02,688.42
2016,5,22,14,0,742.0,205.0,3.4,28.0,890.0,958.62,696.87
2016,5,22,14,15,430.5,318.5,3.4,28.0,713.0,776.26,570.24
2016,5,22,14,30,119.0,432.0,3.4,28.0,536.0,561.75,414.06
2016,5,22,14,45,413.0,311.5,3.45,28.0,653.0,770.36,570.48
2016,5,22,15,0,707.0,191.0,3.5,28.0,770.0,952.34,698.72
2016,5,22,15,15,527.5,257.5,3.5,28.0,677.0,839.38,620.65
2016,5,22,15,30,348.0,324.0,3.5,28.0,584.0,716.18,533.25
2016,5,22,15,45,384.0,291.0,3.55,28.0,561.5,716.88,537.5
2016,5,22,16,0,420.0,258.0,3.6,28.0,539.0,732.71,551.29
2016,5,22,16,15,507.0,209.5,3.55,27.5,522.5,759.49,575.32
2016,5,22,16,30,594.0,161.0,3.5,27.0,506.0,787.03,598.85
2016,5,22,16,45,561.0,154.0,3.45,27.0,455.0,728.98,559.42
2016,5,22,17,0,528.0,147.0,3.4,27.0,404.0,679.01,525.67
2016,5,22,17,15,489.0,137.0,3.25,26.5,352.5,620.06,484.89
2016,5,22,17,30,450.0,127.0,3.1,26.0,301.0,561.85,443.39
2016,5,22,17,45,391.5,115.5,3.0,26.0,249.5,487.21,387.19
2016,5,22,18,0,333.0,104.0,2.9,26.0,198.0,415.7,331.66
2016,5,22,18,15,268.5,86.5,2.8,25.5,151.5,321.44,257.35
2016,5,22,18,30,204.0,69.0,2.7,25.0,105.0,247.64,196.44
2016,5,22,18,45,130.0,47.0,2.65,25.0,67.0,164.9,126.37
2016,5,22,19,0,56.0,25.0,2.6,25.0,29.0,81.96,47.99
2016,5,22,19,15,28.0,12.5,2.65,24.5,14.5,26.72,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
