Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,56.5,13.5,2.3,21.5,18.0,12.28,0.0
2016,5,23,6,0,113.0,27.0,2.5,22.0,36.0,21.91,10.07
2016,5,23,6,15,204.5,44.5,2.6,22.0,76.0,34.24,23.19
2016,5,23,6,30,296.0,62.0,2.7,22.0,116.0,46.97,34.76
2016,5,23,6,45,362.0,75.5,2.85,22.5,163.5,56.14,42.97
2016,5,23,7,0,428.0,89.0,3.0,23.0,211.0,64.95,50.6
2016,5,23,7,15,368.0,115.5,3.05,23.0,236.5,81.82,65.04
2016,5,23,7,30,308.0,142.0,3.1,23.0,262.0,102.95,82.85
2016,5,23,7,45,307.0,169.5,3.2,23.5,304.5,119.61,96.44
2016,5,23,8,0,306.0,197.0,3.3,24.0,347.0,135.37,109.04
2016,5,23,8,15,153.0,140.5,3.35,24.5,215.5,97.76,77.06
2016,5,23,8,30,0.0,84.0,3.4,25.0,84.0,74.41,54.52
2016,5,23,8,45,0.0,91.5,3.45,25.5,91.5,81.13,59.59
2016,5,23,9,0,0.0,99.0,3.5,26.0,99.0,87.63,64.42
2016,5,23,9,15,0.0,106.0,3.55,26.0,106.0,93.64,68.97
2016,5,23,9,30,0.0,113.0,3.6,26.0,113.0,99.67,73.53
2016,5,23,9,45,6.0,174.0,3.65,26.5,179.5,152.76,114.34
2016,5,23,10,0,12.0,235.0,3.7,27.0,246.0,205.74,154.32
2016,5,23,10,15,13.5,244.0,3.75,27.0,256.5,215.41,161.39
2016,5,23,10,30,15.0,253.0,3.8,27.0,267.0,225.27,168.7
2016,5,23,10,45,14.5,262.0,3.9,27.5,275.5,234.29,175.03
2016,5,23,11,0,14.0,271.0,4.0,28.0,284.0,243.32,181.34
2016,5,23,11,15,7.0,194.5,4.05,28.0,201.0,175.36,129.97
2016,5,23,11,30,0.0,118.0,4.1,28.0,118.0,104.7,75.86
2016,5,23,11,45,7.5,203.5,4.15,28.5,211.0,185.13,137.21
2016,5,23,12,0,15.0,289.0,4.2,29.0,304.0,266.39,197.69
2016,5,23,12,15,13.0,251.0,4.25,29.0,264.0,233.07,172.74
2016,5,23,12,30,11.0,213.0,4.3,29.0,224.0,198.93,147.24
2016,5,23,12,45,13.5,256.5,4.35,29.0,270.0,240.95,178.85
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,283.69,210.63
2016,5,23,13,15,18.0,318.0,4.4,29.0,335.5,303.49,225.31
2016,5,23,13,30,20.0,336.0,4.4,29.0,355.0,323.68,240.32
2016,5,23,13,45,29.5,365.0,4.4,29.0,393.0,374.1,277.64
2016,5,23,14,0,39.0,394.0,4.4,29.0,431.0,416.27,308.64
2016,5,23,14,15,107.0,416.0,4.35,29.0,511.0,525.93,389.8
2016,5,23,14,30,175.0,438.0,4.3,29.0,591.0,624.14,461.09
2016,5,23,14,45,459.0,304.5,4.25,29.0,685.5,809.52,598.68
2016,5,23,15,0,743.0,171.0,4.2,29.0,780.0,959.29,704.2
2016,5,23,15,15,480.0,262.0,4.15,29.0,648.5,796.26,590.81
2016,5,23,15,30,217.0,353.0,4.1,29.0,517.0,598.38,447.07
2016,5,23,15,45,175.0,331.0,4.05,29.0,457.5,535.26,402.85
2016,5,23,16,0,133.0,309.0,4.0,29.0,398.0,471.91,357.05
2016,5,23,16,15,381.0,228.0,3.95,28.5,455.5,658.28,501.58
2016,5,23,16,30,629.0,147.0,3.9,28.0,513.0,804.75,611.22
2016,5,23,16,45,560.5,149.0,3.9,28.0,452.0,730.85,560.11
2016,5,23,17,0,492.0,151.0,3.9,28.0,391.0,651.54,504.84
2016,5,23,17,15,455.5,140.0,3.8,27.5,341.5,594.63,465.38
2016,5,23,17,30,419.0,129.0,3.7,27.0,292.0,538.37,425.17
2016,5,23,17,45,372.5,115.5,3.65,26.5,243.0,471.97,375.93
2016,5,23,18,0,326.0,102.0,3.6,26.0,194.0,407.83,326.66
2016,5,23,18,15,265.0,85.0,3.6,25.5,149.0,316.46,254.26
2016,5,23,18,30,204.0,68.0,3.6,25.0,104.0,245.7,195.55
2016,5,23,18,45,132.0,47.5,3.6,25.0,67.5,166.67,128.2
2016,5,23,19,0,60.0,27.0,3.6,25.0,31.0,78.09,46.97
2016,5,23,19,15,30.0,13.5,3.7,24.5,15.5,28.75,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,27.0,14.0,2.6,22.0,16.0,12.73,0.0
2016,5,24,6,0,54.0,28.0,2.7,22.0,32.0,23.32,11.29
2016,5,24,6,15,123.5,49.0,2.9,22.0,69.0,38.6,26.86
2016,5,24,6,30,193.0,70.0,3.1,22.0,106.0,54.17,40.92
2016,5,24,6,45,283.0,79.5,3.3,22.5,151.0,58.75,45.21
2016,5,24,7,0,373.0,89.0,3.5,23.0,196.0,64.63,50.33
2016,5,24,7,15,282.5,122.5,3.65,23.5,213.5,90.5,72.32
2016,5,24,7,30,192.0,156.0,3.8,24.0,231.0,116.54,94.02
2016,5,24,7,45,194.0,184.0,4.0,24.5,270.0,134.31,108.4
2016,5,24,8,0,196.0,212.0,4.2,25.0,309.0,151.33,121.93
2016,5,24,8,15,152.5,236.5,4.25,25.0,317.0,165.29,132.97
2016,5,24,8,30,109.0,261.0,4.3,25.0,325.0,193.41,147.2
2016,5,24,8,45,112.0,284.5,4.4,25.5,355.5,219.67,164.22
2016,5,24,9,0,115.0,308.0,4.5,26.0,386.0,235.53,174.7
2016,5,24,9,15,118.5,329.0,4.55,26.0,413.5,261.74,194.35
2016,5,24,9,30,122.0,350.0,4.6,26.0,441.0,288.65,214.9
2016,5,24,9,45,123.0,368.5,4.65,26.5,465.0,313.89,233.91
2016,5,24,10,0,124.0,387.0,4.7,27.0,489.0,339.49,253.05
2016,5,24,10,15,80.0,368.5,4.65,27.0,435.5,329.79,246.71
2016,5,24,10,30,36.0,350.0,4.6,27.0,382.0,303.82,227.65
2016,5,24,10,45,33.5,362.5,4.6,27.5,393.5,317.63,237.42
2016,5,24,11,0,31.0,375.0,4.6,28.0,405.0,331.42,246.98
2016,5,24,11,15,50.5,416.0,4.6,28.0,465.0,381.6,283.89
2016,5,24,11,30,70.0,457.0,4.6,28.0,525.0,434.72,322.55
2016,5,24,11,45,71.0,464.0,4.65,28.5,533.5,449.68,332.64
2016,5,24,12,0,72.0,471.0,4.7,29.0,542.0,464.85,342.94
2016,5,24,12,15,51.0,435.0,4.7,29.0,485.5,425.51,314.32
2016,5,24,12,30,30.0,399.0,4.7,29.0,429.0,382.99,283.25
2016,5,24,12,45,43.5,427.0,4.7,29.5,470.5,425.36,313.82
2016,5,24,13,0,57.0,455.0,4.7,30.0,512.0,469.44,345.05
2016,5,24,13,15,65.0,457.5,4.65,29.5,521.5,485.89,357.7
2016,5,24,13,30,73.0,460.0,4.6,29.0,531.0,502.58,370.69
2016,5,24,13,45,52.0,417.5,4.55,29.0,467.5,447.16,330.74
2016,5,24,14,0,31.0,375.0,4.5,29.0,404.0,389.43,288.83
2016,5,24,14,15,176.0,392.0,4.45,29.0,548.0,569.83,423.82
2016,5,24,14,30,321.0,409.0,4.4,29.0,692.0,755.89,556.76
2016,5,24,14,45,282.0,401.0,4.35,29.0,642.0,716.86,528.7
2016,5,24,15,0,243.0,393.0,4.3,29.0,592.0,676.1,500.43
2016,5,24,15,15,245.5,371.0,4.15,28.5,563.5,660.64,491.81
2016,5,24,15,30,248.0,349.0,4.0,28.0,535.0,643.5,481.87
2016,5,24,15,45,264.0,322.0,3.9,28.0,509.5,632.47,475.94
2016,5,24,16,0,280.0,295.0,3.8,28.0,484.0,619.33,468.52
2016,5,24,16,15,249.5,275.0,3.65,28.0,433.5,567.08,431.52
2016,5,24,16,30,219.0,255.0,3.5,28.0,383.0,496.07,380.77
2016,5,24,16,45,208.0,230.5,3.35,28.0,342.5,456.64,352.95
2016,5,24,17,0,197.0,206.0,3.2,28.0,302.0,416.6,324.14
2016,5,24,17,15,167.0,188.5,3.1,27.5,263.0,368.69,288.85
2016,5,24,17,30,137.0,171.0,3.0,27.0,224.0,322.3,253.93
2016,5,24,17,45,110.5,146.5,2.95,27.0,185.0,270.59,213.77
2016,5,24,18,0,84.0,122.0,2.9,27.0,146.0,206.51,162.98
2016,5,24,18,15,59.5,95.5,2.95,26.5,111.0,156.27,122.34
2016,5,24,18,30,35.0,69.0,3.0,26.0,76.0,106.36,81.05
2016,5,24,18,45,17.5,43.5,3.05,26.0,47.0,62.27,44.08
2016,5,24,19,0,0.0,18.0,3.1,26.0,18.0,15.85,5.08
2016,5,24,19,15,0.0,9.0,3.1,25.5,9.0,8.19,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,3.0,3.35,23.0,3.0,2.73,0.0
2016,5,25,6,0,0.0,6.0,3.4,23.0,6.0,5.26,0.0
2016,5,25,6,15,0.0,14.0,3.5,23.5,14.0,12.3,4.68
2016,5,25,6,30,0.0,22.0,3.6,24.0,22.0,19.35,10.92
2016,5,25,6,45,0.0,32.0,3.7,24.5,32.0,28.18,18.65
2016,5,25,7,0,0.0,42.0,3.8,25.0,42.0,37.03,26.28
2016,5,25,7,15,31.0,98.0,3.9,25.0,110.0,81.08,63.9
2016,5,25,7,30,62.0,154.0,4.0,25.0,178.0,119.62,96.25
2016,5,25,7,45,31.0,121.0,4.1,25.5,133.0,99.15,78.54
2016,5,25,8,0,0.0,88.0,4.2,26.0,88.0,77.71,60.14
2016,5,25,8,15,0.0,69.0,4.2,26.0,69.0,61.04,45.95
2016,5,25,8,30,0.0,50.0,4.2,26.0,50.0,44.21,30.08
2016,5,25,8,45,0.0,60.5,4.25,26.5,60.5,53.55,37.39
2016,5,25,9,0,0.0,71.0,4.3,27.0,71.0,62.92,44.61
2016,5,25,9,15,0.0,106.5,4.35,27.0,106.5,94.07,69.05
2016,5,25,9,30,0.0,142.0,4.4,27.0,142.0,124.03,92.28
2016,5,25,9,45,4.0,172.0,4.45,27.5,175.5,150.52,112.25
2016,5,25,10,0,8.0,202.0,4.5,28.0,209.0,177.48,132.42
2016,5,25,10,15,8.0,200.0,4.45,28.0,207.5,176.94,131.79
2016,5,25,10,30,8.0,198.0,4.4,28.0,206.0,176.28,131.13
2016,5,25,10,45,7.0,185.5,4.4,28.0,193.0,166.09,123.25
2016,5,25,11,0,6.0,173.0,4.4,28.0,180.0,155.55,115.12
2016,5,25,11,15,9.0,208.5,4.35,28.0,218.0,188.65,140.25
2016,5,25,11,30,12.0,244.0,4.3,28.0,256.0,222.24,165.51
2016,5,25,11,45,36.5,351.5,4.25,28.0,387.5,331.26,246.88
2016,5,25,12,0,61.0,459.0,4.2,28.0,519.0,446.4,330.52
2016,5,25,12,15,49.0,439.5,4.15,28.0,488.0,427.83,316.53
2016,5,25,12,30,37.0,420.0,4.1,28.0,457.0,407.45,301.62
2016,5,25,12,45,33.5,407.5,4.05,28.5,441.0,399.02,294.98
2016,5,25,13,0,30.0,395.0,4.0,29.0,425.0,389.71,287.7
2016,5,25,13,15,37.0,409.0,4.0,29.0,445.5,414.22,305.76
2016,5,25,13,30,44.0,423.0,4.0,29.0,466.0,439.43,324.19
2016,5,25,13,45,44.0,413.5,4.0,29.0,455.5,435.47,321.59
2016,5,25,14,0,44.0,404.0,4.0,29.0,445.0,431.06,318.81
2016,5,25,14,15,46.0,395.0,3.95,29.0,436.5,428.74,317.61
2016,5,25,14,30,48.0,386.0,3.9,29.0,428.0,426.16,316.26
2016,5,25,14,45,43.0,363.5,3.85,29.0,400.5,402.03,299.15
2016,5,25,15,0,38.0,341.0,3.8,29.0,373.0,377.19,281.51
2016,5,25,15,15,27.0,297.0,3.85,29.0,319.0,322.51,241.67
2016,5,25,15,30,16.0,253.0,3.9,29.0,265.0,251.99,189.35
2016,5,25,15,45,26.5,261.0,4.0,29.5,279.5,289.09,217.92
2016,5,25,16,0,37.0,269.0,4.1,30.0,294.0,311.91,235.5
2016,5,25,16,15,32.0,244.5,4.1,29.5,265.0,282.64,214.49
2016,5,25,16,30,27.0,220.0,4.1,29.0,236.0,253.05,193.04
2016,5,25,16,45,73.5,214.5,4.2,29.0,252.0,294.06,227.01
2016,5,25,17,0,120.0,209.0,4.3,29.0,268.0,350.62,272.36
2016,5,25,17,15,107.5,186.0,4.1,28.5,234.0,313.07,244.52
2016,5,25,17,30,95.0,163.0,3.9,28.0,200.0,260.19,204.54
2016,5,25,17,45,82.0,138.5,3.75,28.0,167.0,221.28,174.21
2016,5,25,18,0,69.0,114.0,3.6,28.0,134.0,182.52,143.32
2016,5,25,18,15,50.5,90.0,3.45,27.5,103.0,140.54,109.25
2016,5,25,18,30,32.0,66.0,3.3,27.0,72.0,98.8,74.71
2016,5,25,18,45,16.0,44.0,3.2,26.5,47.0,61.74,43.61
2016,5,25,19,0,0.0,22.0,3.1,26.0,22.0,19.6,7.87
2016,5,25,19,15,0.0,11.0,3.1,25.5,11.0,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,2.8,24.0,5.0,4.55,0.0
2016,5,26,6,0,0.0,10.0,2.9,24.0,10.0,8.78,0.81
2016,5,26,6,15,0.0,25.5,3.05,24.0,25.5,22.46,13.18
2016,5,26,6,30,0.0,41.0,3.2,24.0,41.0,36.18,25.3
2016,5,26,6,45,0.0,58.5,3.35,24.5,58.5,51.04,38.26
2016,5,26,7,0,0.0,76.0,3.5,25.0,76.0,65.65,50.78
2016,5,26,7,15,0.0,59.0,3.7,25.0,59.0,52.11,39.17
2016,5,26,7,30,0.0,42.0,3.9,25.0,42.0,37.04,26.19
2016,5,26,7,45,0.0,57.5,4.15,25.5,57.5,50.79,37.73
2016,5,26,8,0,0.0,73.0,4.4,26.0,73.0,64.58,49.12
2016,5,26,8,15,0.0,41.5,4.45,26.0,41.5,36.65,25.4
2016,5,26,8,30,0.0,10.0,4.5,26.0,10.0,8.82,1.49
2016,5,26,8,45,0.0,69.0,4.55,26.0,69.0,61.1,43.53
2016,5,26,9,0,0.0,128.0,4.6,26.0,128.0,111.77,83.54
2016,5,26,9,15,4.0,166.5,4.6,26.0,169.5,144.36,108.65
2016,5,26,9,30,8.0,205.0,4.6,26.0,211.0,177.25,133.76
2016,5,26,9,45,7.5,201.0,4.7,26.0,207.5,175.3,132.01
2016,5,26,10,0,7.0,197.0,4.8,26.0,204.0,173.02,130.09
2016,5,26,10,15,45.5,308.5,4.7,25.5,349.0,271.39,204.99
2016,5,26,10,30,84.0,420.0,4.6,25.0,494.0,378.2,284.98
2016,5,26,10,45,264.0,404.0,4.55,25.0,647.0,453.92,341.44
2016,5,26,11,0,444.0,388.0,4.5,25.0,800.0,558.57,419.46
2016,5,26,11,15,272.0,433.0,4.4,25.0,687.0,520.79,390.82
2016,5,26,11,30,100.0,478.0,4.3,25.0,574.0,471.61,352.77
2016,5,26,11,45,97.5,483.0,4.25,25.5,577.5,484.16,361.31
2016,5,26,12,0,95.0,488.0,4.2,26.0,581.0,496.48,369.38
2016,5,26,12,15,106.5,478.5,4.5,26.5,584.0,507.11,377.22
2016,5,26,12,30,118.0,469.0,4.8,27.0,587.0,520.82,387.44
2016,5,26,12,45,103.5,477.0,5.15,27.5,580.0,522.35,388.18
2016,5,26,13,0,89.0,485.0,5.5,28.0,573.0,525.73,390.2
2016,5,26,13,15,66.5,453.5,5.6,28.0,519.0,483.38,359.59
2016,5,26,13,30,44.0,422.0,5.7,28.0,465.0,438.41,326.83
2016,5,26,13,45,47.5,419.5,5.85,28.5,465.0,444.68,331.46
2016,5,26,14,0,51.0,417.0,6.0,29.0,465.0,450.88,335.95
2016,5,26,14,15,63.5,416.0,5.85,29.0,473.5,467.51,348.73
2016,5,26,14,30,76.0,415.0,5.7,29.0,482.0,484.41,361.7
2016,5,26,14,45,142.5,407.0,5.6,29.0,526.5,565.5,422.9
2016,5,26,15,0,209.0,399.0,5.5,29.0,571.0,630.56,471.88
2016,5,26,15,15,114.5,333.5,5.3,29.0,427.5,468.39,352.89
2016,5,26,15,30,20.0,268.0,5.1,29.0,284.0,271.06,204.16
2016,5,26,15,45,66.0,288.0,4.9,29.0,334.0,358.5,272.35
2016,5,26,16,0,112.0,308.0,4.7,29.0,384.0,431.05,328.03
2016,5,26,16,15,56.0,181.0,4.5,28.5,219.0,234.51,179.95
2016,5,26,16,30,0.0,54.0,4.3,28.0,54.0,47.75,32.57
2016,5,26,16,45,80.5,132.0,4.1,28.0,171.5,219.28,171.44
2016,5,26,17,0,161.0,210.0,3.9,28.0,289.0,388.89,303.74
2016,5,26,17,15,137.0,190.5,3.8,27.5,252.0,344.72,270.36
2016,5,26,17,30,113.0,171.0,3.7,27.0,215.0,301.59,237.77
2016,5,26,17,45,97.0,145.5,3.65,26.5,179.5,257.7,204.13
2016,5,26,18,0,81.0,120.0,3.6,26.0,144.0,200.45,159.02
2016,5,26,18,15,58.5,95.0,3.7,25.5,110.5,153.92,121.12
2016,5,26,18,30,36.0,70.0,3.8,25.0,77.0,107.84,82.74
2016,5,26,18,45,18.0,45.0,3.9,25.0,48.5,64.37,46.09
2016,5,26,19,0,0.0,20.0,4.0,25.0,20.0,17.62,6.75
2016,5,26,19,15,0.0,10.0,4.15,24.5,10.0,9.1,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.0,13.5,4.9,23.0,15.0,12.28,0.0
2016,5,27,6,0,32.0,27.0,4.9,23.0,30.0,22.63,11.18
2016,5,27,6,15,87.5,52.5,4.9,23.0,67.5,42.1,29.72
2016,5,27,6,30,143.0,78.0,4.9,23.0,105.0,60.95,46.55
2016,5,27,6,45,71.5,43.0,4.9,23.5,56.5,36.65,26.03
2016,5,27,7,0,0.0,8.0,4.9,24.0,8.0,7.03,0.43
2016,5,27,7,15,0.0,12.5,5.05,24.0,12.5,10.99,3.87
2016,5,27,7,30,0.0,17.0,5.2,24.0,17.0,14.96,7.27
2016,5,27,7,45,0.0,46.0,5.35,24.5,46.0,40.6,29.19
2016,5,27,8,0,0.0,75.0,5.5,25.0,75.0,66.36,50.84
2016,5,27,8,15,0.0,49.0,5.6,25.0,49.0,43.3,31.15
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,20.3,10.85
2016,5,27,8,45,0.5,90.0,5.8,25.5,90.5,79.83,58.59
2016,5,27,9,0,1.0,157.0,5.9,26.0,158.0,135.36,102.15
2016,5,27,9,15,3.0,167.0,5.8,26.0,169.5,144.57,108.96
2016,5,27,9,30,5.0,177.0,5.7,26.0,181.0,154.04,116.0
2016,5,27,9,45,6.0,180.5,5.6,26.5,185.5,158.14,118.68
2016,5,27,10,0,7.0,184.0,5.5,27.0,190.0,162.3,121.44
2016,5,27,10,15,8.0,191.5,5.4,27.5,198.5,169.88,126.84
2016,5,27,10,30,9.0,199.0,5.3,28.0,207.0,177.6,132.33
2016,5,27,10,45,10.5,204.0,5.25,28.5,214.0,183.62,136.52
2016,5,27,11,0,12.0,209.0,5.2,29.0,221.0,189.81,140.84
2016,5,27,11,15,22.5,302.5,5.0,29.0,324.0,272.61,202.94
2016,5,27,11,30,33.0,396.0,4.8,29.0,427.0,360.52,267.45
2016,5,27,11,45,24.0,335.5,4.65,29.0,358.5,308.86,229.11
2016,5,27,12,0,15.0,275.0,4.5,29.0,290.0,254.19,188.51
2016,5,27,12,15,12.0,231.0,4.2,29.0,243.0,214.64,158.95
2016,5,27,12,30,9.0,187.0,3.9,29.0,196.0,174.15,128.47
2016,5,27,12,45,11.5,223.5,3.6,29.5,235.0,209.68,154.96
2016,5,27,13,0,14.0,260.0,3.3,30.0,274.0,245.74,181.37
2016,5,27,13,15,17.0,299.5,2.9,30.0,316.5,285.64,210.56
2016,5,27,13,30,20.0,339.0,2.5,30.0,359.0,326.4,239.93
2016,5,27,13,45,23.5,350.0,2.2,30.0,372.5,341.92,250.93
2016,5,27,14,0,27.0,361.0,1.9,30.0,386.0,371.45,271.86
2016,5,27,14,15,28.0,355.0,1.65,29.5,380.5,370.18,271.25
2016,5,27,14,30,29.0,349.0,1.4,29.0,375.0,368.76,270.65
2016,5,27,14,45,103.0,375.5,1.2,29.0,461.5,491.98,359.53
2016,5,27,15,0,177.0,402.0,1.0,29.0,548.0,601.3,434.5
2016,5,27,15,15,194.0,379.5,0.9,29.0,532.0,599.58,433.14
2016,5,27,15,30,211.0,357.0,0.8,29.0,516.0,596.47,431.92
2016,5,27,15,45,471.5,246.5,0.7,29.0,572.5,772.9,555.71
2016,5,27,16,0,732.0,136.0,0.6,29.0,629.0,910.4,643.22
2016,5,27,16,15,711.0,131.5,0.65,28.5,580.5,876.17,623.96
2016,5,27,16,30,690.0,127.0,0.7,28.0,532.0,839.89,605.46
2016,5,27,16,45,676.0,117.0,0.75,28.0,482.5,801.6,584.04
2016,5,27,17,0,662.0,107.0,0.8,28.0,433.0,761.36,560.83
2016,5,27,17,15,626.5,100.5,0.85,27.5,380.0,704.98,527.1
2016,5,27,17,30,591.0,94.0,0.9,27.0,327.0,648.52,492.1
2016,5,27,17,45,550.5,84.5,0.95,27.0,275.5,584.61,449.26
2016,5,27,18,0,510.0,75.0,1.0,27.0,224.0,521.82,405.26
2016,5,27,18,15,440.0,65.5,0.95,26.0,174.5,438.88,344.16
2016,5,27,18,30,370.0,56.0,0.9,25.0,125.0,356.39,279.93
2016,5,27,18,45,268.0,42.0,0.9,24.5,83.5,258.51,199.99
2016,5,27,19,0,166.0,28.0,0.9,24.0,42.0,169.9,116.14
2016,5,27,19,15,83.0,14.0,0.95,23.5,21.0,58.62,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,16.0,2.75,22.5,19.0,14.55,0.0
2016,5,28,6,0,69.0,32.0,2.8,23.0,38.0,26.3,14.06
2016,5,28,6,15,155.0,52.5,2.95,23.0,78.0,41.22,29.02
2016,5,28,6,30,241.0,73.0,3.1,23.0,118.0,56.45,42.73
2016,5,28,6,45,131.0,88.0,3.3,23.5,113.5,69.27,54.04
2016,5,28,7,0,21.0,103.0,3.5,24.0,109.0,85.74,68.15
2016,5,28,7,15,10.5,105.5,3.65,24.0,108.5,89.19,71.03
2016,5,28,7,30,0.0,108.0,3.8,24.0,108.0,92.24,73.44
2016,5,28,7,45,0.0,116.5,4.0,24.5,116.5,99.69,79.32
2016,5,28,8,0,0.0,125.0,4.2,25.0,125.0,107.04,85.02
2016,5,28,8,15,0.0,140.5,4.25,25.5,141.0,119.64,95.01
2016,5,28,8,30,0.0,156.0,4.3,26.0,157.0,132.36,100.29
2016,5,28,8,45,4.0,180.0,4.35,26.5,183.5,152.33,115.25
2016,5,28,9,0,8.0,204.0,4.4,27.0,210.0,172.91,130.43
2016,5,28,9,15,26.0,259.5,4.35,27.5,279.0,209.64,157.25
2016,5,28,9,30,44.0,315.0,4.3,28.0,348.0,257.11,192.01
2016,5,28,9,45,148.5,353.5,4.3,28.5,474.0,312.44,230.22
2016,5,28,10,0,253.0,392.0,4.3,29.0,600.0,379.94,278.31
2016,5,28,10,15,154.0,394.0,4.2,29.0,522.5,370.01,273.12
2016,5,28,10,30,55.0,396.0,4.1,29.0,445.0,347.1,257.12
2016,5,28,10,45,202.5,411.0,4.1,29.5,598.0,435.48,321.38
2016,5,28,11,0,350.0,426.0,4.1,30.0,751.0,539.65,396.26
2016,5,28,11,15,584.5,298.5,4.05,30.0,854.5,601.55,443.84
2016,5,28,11,30,819.0,171.0,4.0,30.0,958.0,689.24,509.89
2016,5,28,11,45,827.0,167.5,3.95,30.0,971.0,731.64,540.35
2016,5,28,12,0,835.0,164.0,3.9,30.0,984.0,772.93,569.67
2016,5,28,12,15,592.0,312.0,3.85,30.0,895.0,745.89,546.22
2016,5,28,12,30,349.0,460.0,3.8,30.0,806.0,705.3,512.68
2016,5,28,12,45,590.5,312.0,3.8,30.5,893.0,803.04,585.17
2016,5,28,13,0,832.0,164.0,3.8,31.0,980.0,904.94,655.05
2016,5,28,13,15,828.0,163.0,3.8,31.0,967.0,928.06,669.76
2016,5,28,13,30,824.0,162.0,3.8,31.0,954.0,948.14,683.08
2016,5,28,13,45,819.0,160.0,3.8,31.0,934.0,963.12,693.18
2016,5,28,14,0,814.0,158.0,3.8,31.0,914.0,974.84,701.3
2016,5,28,14,15,806.5,156.5,3.8,30.5,886.5,981.3,707.6
2016,5,28,14,30,799.0,155.0,3.8,30.0,859.0,984.46,711.93
2016,5,28,14,45,777.0,160.0,3.8,30.0,822.5,976.57,707.82
2016,5,28,15,0,755.0,165.0,3.8,30.0,786.0,965.43,701.78
2016,5,28,15,15,742.0,161.5,3.75,29.5,747.0,951.37,695.05
2016,5,28,15,30,729.0,158.0,3.7,29.0,708.0,941.59,691.27
2016,5,28,15,45,712.0,153.5,3.65,29.0,663.5,916.81,676.18
2016,5,28,16,0,695.0,149.0,3.6,29.0,619.0,889.47,659.5
2016,5,28,16,15,673.5,144.0,3.5,28.5,571.0,854.83,638.84
2016,5,28,16,30,652.0,139.0,3.4,28.0,523.0,818.22,616.66
2016,5,28,16,45,624.5,133.0,3.3,28.0,472.5,773.13,587.11
2016,5,28,17,0,597.0,127.0,3.2,28.0,422.0,726.87,556.39
2016,5,28,17,15,559.5,119.0,3.1,27.5,370.0,668.65,517.55
2016,5,28,17,30,522.0,111.0,3.0,27.0,318.0,603.21,472.38
2016,5,28,17,45,478.0,100.0,2.95,27.0,267.5,538.05,425.24
2016,5,28,18,0,434.0,89.0,2.9,27.0,217.0,474.73,377.22
2016,5,28,18,15,365.0,77.0,2.9,26.5,168.5,394.06,314.33
2016,5,28,18,30,296.0,65.0,2.9,26.0,120.0,318.5,252.85
2016,5,28,18,45,204.5,48.0,2.9,25.5,80.0,226.93,176.4
2016,5,28,19,0,113.0,31.0,2.9,25.0,40.0,129.61,88.88
2016,5,28,19,15,56.5,15.5,2.9,25.0,20.0,45.39,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.0,2.05,22.0,12.0,10.91,0.0
2016,5,29,6,0,0.0,24.0,2.2,22.0,24.0,21.03,10.27
2016,5,29,6,15,19.0,46.0,2.25,22.0,49.5,38.52,26.91
2016,5,29,6,30,38.0,68.0,2.3,22.0,75.0,55.67,42.27
2016,5,29,6,45,62.5,89.5,2.4,22.5,106.0,72.22,56.8
2016,5,29,7,0,87.0,111.0,2.5,23.0,137.0,85.41,68.12
2016,5,29,7,15,277.5,113.5,2.55,23.0,219.0,84.49,67.27
2016,5,29,7,30,468.0,116.0,2.6,23.0,301.0,80.62,63.8
2016,5,29,7,45,522.0,124.5,2.7,23.5,359.5,84.77,66.97
2016,5,29,8,0,576.0,133.0,2.8,24.0,418.0,87.46,68.85
2016,5,29,8,15,295.5,167.5,2.85,24.0,314.5,115.97,92.45
2016,5,29,8,30,15.0,202.0,2.9,24.0,211.0,166.43,127.66
2016,5,29,8,45,28.0,238.5,2.95,24.5,257.0,185.45,140.92
2016,5,29,9,0,41.0,275.0,3.0,25.0,303.0,216.44,163.41
2016,5,29,9,15,33.5,280.5,3.0,25.0,304.5,225.28,170.08
2016,5,29,9,30,26.0,286.0,3.0,25.0,306.0,232.87,175.9
2016,5,29,9,45,114.0,342.5,3.0,25.5,436.0,294.58,219.73
2016,5,29,10,0,202.0,399.0,3.0,26.0,566.0,376.34,278.66
2016,5,29,10,15,114.0,368.0,3.0,26.5,463.0,335.21,249.55
2016,5,29,10,30,26.0,337.0,3.0,27.0,360.0,289.4,215.94
2016,5,29,10,45,38.5,376.0,3.05,27.5,411.0,330.67,245.99
2016,5,29,11,0,51.0,415.0,3.1,28.0,462.0,374.08,277.01
2016,5,29,11,15,38.0,390.0,3.05,28.0,425.5,353.12,261.45
2016,5,29,11,30,25.0,365.0,3.0,28.0,389.0,329.71,244.18
2016,5,29,11,45,46.5,416.0,3.0,28.5,461.5,392.36,289.43
2016,5,29,12,0,68.0,467.0,3.0,29.0,534.0,458.33,335.95
2016,5,29,12,15,450.5,312.5,2.95,29.0,758.0,638.76,471.59
2016,5,29,12,30,833.0,158.0,2.9,29.0,982.0,829.72,606.41
2016,5,29,12,45,829.5,159.5,2.9,29.0,977.0,868.29,630.52
2016,5,29,13,0,826.0,161.0,2.9,29.0,972.0,896.72,649.03
2016,5,29,13,15,823.0,160.5,2.85,29.0,960.5,921.01,664.53
2016,5,29,13,30,820.0,160.0,2.8,29.0,949.0,942.34,678.14
2016,5,29,13,45,813.0,160.0,2.75,29.0,928.5,957.27,687.67
2016,5,29,14,0,806.0,160.0,2.7,29.0,908.0,968.96,695.25
2016,5,29,14,15,614.0,262.0,2.6,28.5,822.5,904.54,653.58
2016,5,29,14,30,422.0,364.0,2.5,28.0,737.0,823.69,596.58
2016,5,29,14,45,605.5,253.5,2.4,28.0,765.0,908.67,659.17
2016,5,29,15,0,789.0,143.0,2.3,28.0,793.0,976.34,703.39
2016,5,29,15,15,776.5,140.0,2.15,28.0,754.0,963.09,694.01
2016,5,29,15,30,764.0,137.0,2.0,28.0,715.0,946.78,683.56
2016,5,29,15,45,744.5,135.5,1.95,28.0,670.0,922.24,668.99
2016,5,29,16,0,725.0,134.0,1.9,28.0,625.0,901.31,656.88
2016,5,29,16,15,704.0,130.0,1.9,27.5,576.5,867.83,638.3
2016,5,29,16,30,683.0,126.0,1.9,27.0,528.0,832.35,618.23
2016,5,29,16,45,652.0,121.5,1.95,27.0,477.0,785.18,589.13
2016,5,29,17,0,621.0,117.0,2.0,27.0,426.0,736.99,558.78
2016,5,29,17,15,584.5,110.5,1.9,26.5,373.5,680.88,522.11
2016,5,29,17,30,548.0,104.0,1.8,26.0,321.0,624.75,484.47
2016,5,29,17,45,492.5,96.5,1.7,26.0,269.0,545.36,427.59
2016,5,29,18,0,437.0,89.0,1.6,26.0,217.0,477.23,376.73
2016,5,29,18,15,368.5,76.5,1.6,25.5,169.0,396.06,314.5
2016,5,29,18,30,300.0,64.0,1.6,25.0,121.0,319.88,253.36
2016,5,29,18,45,203.5,48.0,1.65,24.5,81.0,226.17,175.87
2016,5,29,19,0,107.0,32.0,1.7,24.0,41.0,127.62,88.52
2016,5,29,19,15,53.5,16.0,1.85,24.0,20.5,44.23,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.45,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.88,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.19,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.51,0.0
2016,5,30,6,45,0.0,6.0,1.05,21.5,6.0,5.26,0.0
2016,5,30,7,0,0.0,8.0,1.1,22.0,8.0,7.03,0.5
2016,5,30,7,15,0.0,10.0,0.95,22.0,10.0,8.79,2.04
2016,5,30,7,30,0.0,12.0,0.8,22.0,12.0,10.56,3.57
2016,5,30,7,45,0.0,16.0,0.7,22.5,16.0,14.09,6.6
2016,5,30,8,0,0.0,20.0,0.6,23.0,20.0,17.63,9.59
2016,5,30,8,15,15.5,123.0,0.5,23.0,132.0,106.32,84.66
2016,5,30,8,30,31.0,226.0,0.4,23.0,244.0,171.79,131.01
2016,5,30,8,45,151.5,262.5,0.35,23.5,363.5,200.39,146.74
2016,5,30,9,0,272.0,299.0,0.3,24.0,483.0,242.37,171.45
2016,5,30,9,15,482.5,237.0,0.6,24.5,590.5,254.68,172.8
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,292.93,197.36
2016,5,30,9,45,697.5,184.5,1.2,25.5,735.0,342.71,238.96
2016,5,30,10,0,702.0,194.0,1.5,26.0,772.0,392.86,280.43
2016,5,30,10,15,712.5,197.0,1.75,26.0,805.0,440.96,320.13
2016,5,30,10,30,723.0,200.0,2.0,26.0,838.0,489.63,359.55
2016,5,30,10,45,722.0,208.5,2.25,26.0,862.0,536.86,397.13
2016,5,30,11,0,721.0,217.0,2.5,26.0,886.0,583.3,433.31
2016,5,30,11,15,727.0,218.5,2.55,26.0,905.5,627.67,466.7
2016,5,30,11,30,733.0,220.0,2.6,26.0,925.0,671.47,498.99
2016,5,30,11,45,776.5,192.0,2.7,26.0,947.5,715.64,532.1
2016,5,30,12,0,820.0,164.0,2.8,26.0,970.0,761.52,566.0
2016,5,30,12,15,821.0,164.5,2.65,26.0,974.0,798.79,590.36
2016,5,30,12,30,822.0,165.0,2.5,26.0,978.0,834.33,612.89
2016,5,30,12,45,824.5,162.0,2.45,26.5,975.0,866.12,632.14
2016,5,30,13,0,827.0,159.0,2.4,27.0,972.0,895.64,649.72
2016,5,30,13,15,825.0,158.5,2.3,27.0,961.0,920.83,665.2
2016,5,30,13,30,823.0,158.0,2.2,27.0,950.0,943.12,678.75
2016,5,30,13,45,823.5,153.0,2.1,27.0,932.0,960.31,689.0
2016,5,30,14,0,824.0,148.0,2.0,27.0,914.0,962.86,689.98
2016,5,30,14,15,818.0,146.5,1.9,27.0,888.0,982.22,701.81
2016,5,30,14,30,812.0,145.0,1.8,27.0,862.0,986.87,704.18
2016,5,30,14,45,807.0,140.5,1.75,27.0,830.0,986.01,703.98
2016,5,30,15,0,802.0,136.0,1.7,27.0,798.0,981.83,701.89
2016,5,30,15,15,790.5,133.5,1.65,27.0,759.0,970.07,695.17
2016,5,30,15,30,779.0,131.0,1.6,27.0,720.0,955.23,686.72
2016,5,30,15,45,769.5,125.0,1.6,27.0,677.0,935.46,675.9
2016,5,30,16,0,760.0,119.0,1.6,27.0,634.0,912.77,663.3
2016,5,30,16,15,740.0,115.5,1.65,27.0,585.5,880.03,644.75
2016,5,30,16,30,720.0,112.0,1.7,27.0,537.0,850.4,628.12
2016,5,30,16,45,693.5,107.5,1.75,27.0,486.0,806.6,601.68
2016,5,30,17,0,667.0,103.0,1.8,27.0,435.0,761.55,573.94
2016,5,30,17,15,632.0,97.5,1.7,26.5,382.0,706.81,538.66
2016,5,30,17,30,597.0,92.0,1.6,26.0,329.0,651.97,502.41
2016,5,30,17,45,535.5,87.0,1.5,26.0,276.0,576.4,449.0
2016,5,30,18,0,474.0,82.0,1.4,26.0,223.0,503.13,395.41
2016,5,30,18,15,406.5,71.5,1.3,25.5,174.5,417.12,330.02
2016,5,30,18,30,339.0,61.0,1.2,25.0,126.0,342.63,270.48
2016,5,30,18,45,243.5,46.0,1.1,24.5,85.0,248.9,193.38
2016,5,30,19,0,148.0,31.0,1.0,24.0,44.0,164.24,115.85
2016,5,30,19,15,74.0,15.5,1.05,23.5,22.0,55.22,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.5,16.5,13.19,0.0
2016,5,31,6,0,39.0,29.0,1.9,22.0,33.0,24.17,12.82
2016,5,31,6,15,89.5,50.5,1.95,22.0,65.5,40.85,28.9
2016,5,31,6,30,140.0,72.0,2.0,22.0,98.0,55.42,42.07
2016,5,31,6,45,193.5,88.0,2.1,22.5,137.5,66.96,52.29
2016,5,31,7,0,247.0,104.0,2.2,23.0,177.0,78.14,61.9
2016,5,31,7,15,204.0,132.0,2.25,23.0,200.0,96.19,77.24
2016,5,31,7,30,161.0,160.0,2.3,23.0,223.0,118.81,96.18
2016,5,31,7,45,116.5,182.0,2.35,23.5,231.5,132.61,107.2
2016,5,31,8,0,72.0,204.0,2.4,24.0,240.0,153.87,124.22
2016,5,31,8,15,90.5,232.0,2.45,24.0,282.0,172.02,138.67
2016,5,31,8,30,109.0,260.0,2.5,24.0,324.0,193.95,147.41
2016,5,31,8,45,59.5,235.0,2.6,24.0,270.5,186.09,140.38
2016,5,31,9,0,10.0,210.0,2.7,24.0,217.0,177.78,135.34
2016,5,31,9,15,6.5,185.5,2.75,24.5,190.0,160.06,121.13
2016,5,31,9,30,3.0,161.0,2.8,25.0,163.0,140.51,105.58
2016,5,31,9,45,10.0,220.0,2.85,25.5,228.5,191.41,144.3
2016,5,31,10,0,17.0,279.0,2.9,26.0,294.0,242.72,182.57
2016,5,31,10,15,45.5,346.5,2.9,26.0,387.0,299.64,224.59
2016,5,31,10,30,74.0,414.0,2.9,26.0,480.0,369.26,275.6
2016,5,31,10,45,52.0,392.5,2.95,26.5,439.5,350.29,261.05
2016,5,31,11,0,30.0,371.0,3.0,27.0,399.0,327.72,243.92
2016,5,31,11,15,15.0,223.0,3.1,27.0,237.0,204.81,152.53
2016,5,31,11,30,0.0,75.0,3.2,27.0,75.0,66.78,46.7
2016,5,31,11,45,0.0,81.5,3.3,27.5,81.5,72.57,51.16
2016,5,31,12,0,0.0,88.0,3.4,28.0,88.0,78.39,55.53
2016,5,31,12,15,0.0,68.5,3.65,28.0,68.5,61.11,42.12
2016,5,31,12,30,0.0,49.0,3.9,28.0,49.0,43.75,28.61
2016,5,31,12,45,0.0,67.5,4.2,28.0,67.5,60.27,41.49
2016,5,31,13,0,0.0,86.0,4.5,28.0,86.0,76.83,54.35
2016,5,31,13,15,0.0,96.0,4.55,28.0,96.0,85.81,61.32
2016,5,31,13,30,0.0,106.0,4.6,28.0,106.0,94.81,68.31
2016,5,31,13,45,0.0,88.5,4.65,28.0,88.5,79.05,56.15
2016,5,31,14,0,0.0,71.0,4.7,28.0,71.0,63.27,43.94
2016,5,31,14,15,0.0,58.5,4.4,27.5,58.5,52.06,35.33
2016,5,31,14,30,0.0,46.0,4.1,27.0,46.0,40.89,26.68
2016,5,31,14,45,0.0,51.5,3.8,26.5,51.5,45.75,30.63
2016,5,31,15,0,0.0,57.0,3.5,26.0,57.0,50.62,34.61
2016,5,31,15,15,0.0,61.0,3.4,25.5,61.0,54.14,37.56
2016,5,31,15,30,0.0,65.0,3.3,25.0,65.0,57.66,40.54
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,73.64,53.38
2016,5,31,16,0,0.0,101.0,3.2,25.0,101.0,89.88,66.44
2016,5,31,16,15,0.0,124.5,3.1,24.5,124.5,112.15,84.49
2016,5,31,16,30,0.0,148.0,3.0,24.0,148.0,135.71,103.65
2016,5,31,16,45,32.5,176.0,2.95,24.0,192.5,209.54,163.75
2016,5,31,17,0,65.0,204.0,2.9,24.0,237.0,276.49,217.62
2016,5,31,17,15,57.5,181.0,2.85,23.5,207.5,245.31,193.93
2016,5,31,17,30,50.0,158.0,2.8,23.0,178.0,214.09,170.03
2016,5,31,17,45,35.5,134.0,2.8,23.0,147.0,175.81,139.38
2016,5,31,18,0,21.0,110.0,2.8,23.0,116.0,126.76,99.42
2016,5,31,18,15,10.5,86.5,2.7,23.0,90.0,94.67,72.77
2016,5,31,18,30,0.0,63.0,2.6,23.0,64.0,62.62,45.79
2016,5,31,18,45,0.0,40.5,2.55,23.0,41.0,38.5,25.5
2016,5,31,19,0,0.0,18.0,2.5,23.0,18.0,15.84,6.21
2016,5,31,19,15,0.0,9.0,2.45,23.0,9.0,8.19,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,16.0,1.0,20.5,19.0,14.55,0.0
2016,6,1,6,0,79.0,32.0,1.1,21.0,38.0,25.66,14.12
2016,6,1,6,15,158.0,52.0,1.05,21.0,77.5,40.9,29.1
2016,6,1,6,30,237.0,72.0,1.0,21.0,117.0,55.76,42.56
2016,6,1,6,45,307.5,86.5,0.95,21.5,164.5,63.91,49.88
2016,6,1,7,0,378.0,101.0,0.9,22.0,212.0,73.2,57.88
2016,6,1,7,15,193.0,117.5,0.8,22.0,174.5,86.61,69.28
2016,6,1,7,30,8.0,134.0,0.7,22.0,137.0,111.4,90.05
2016,6,1,7,45,283.0,137.5,0.65,22.5,277.0,99.09,79.13
2016,6,1,8,0,558.0,141.0,0.6,23.0,417.0,93.67,74.14
2016,6,1,8,15,496.5,176.5,0.6,23.0,442.5,113.11,90.08
2016,6,1,8,30,435.0,212.0,0.6,23.0,468.0,144.27,102.93
2016,6,1,8,45,546.5,190.0,0.6,23.5,540.5,168.09,107.74
2016,6,1,9,0,658.0,168.0,0.6,24.0,613.0,200.18,124.08
2016,6,1,9,15,675.5,173.0,0.65,24.0,657.0,246.74,160.02
2016,6,1,9,30,693.0,178.0,0.7,24.0,701.0,295.38,199.6
2016,6,1,9,45,707.5,181.5,0.8,24.5,740.0,343.91,239.51
2016,6,1,10,0,722.0,185.0,0.9,25.0,779.0,393.8,280.09
2016,6,1,10,15,384.0,284.5,0.9,25.0,602.0,371.08,271.2
2016,6,1,10,30,46.0,384.0,0.9,25.0,425.0,334.03,247.11
2016,6,1,10,45,28.0,298.5,0.95,25.0,324.0,264.93,197.1
2016,6,1,11,0,10.0,213.0,1.0,25.0,223.0,192.07,143.08
2016,6,1,11,15,131.5,346.5,1.0,25.0,473.5,372.32,277.52
2016,6,1,11,30,253.0,480.0,1.0,25.0,724.0,564.85,412.26
2016,6,1,11,45,279.5,479.0,1.0,25.5,751.5,602.77,436.26
2016,6,1,12,0,306.0,478.0,1.0,26.0,779.0,642.57,462.56
2016,6,1,12,15,366.5,459.0,1.0,26.0,821.0,695.71,499.03
2016,6,1,12,30,427.0,440.0,1.0,26.0,863.0,752.06,537.0
2016,6,1,12,45,399.5,442.5,1.0,26.0,837.0,753.78,537.43
2016,6,1,13,0,372.0,445.0,1.0,26.0,811.0,752.78,536.65
2016,6,1,13,15,400.0,431.0,1.05,26.0,820.0,784.32,558.86
2016,6,1,13,30,428.0,417.0,1.1,26.0,829.0,822.67,584.87
2016,6,1,13,45,611.5,292.5,1.15,26.5,868.5,898.65,638.55
2016,6,1,14,0,795.0,168.0,1.2,27.0,908.0,965.94,681.87
2016,6,1,14,15,539.0,295.5,1.3,27.0,790.5,860.1,613.55
2016,6,1,14,30,283.0,423.0,1.4,27.0,673.0,731.5,525.42
2016,6,1,14,45,163.0,386.5,1.55,27.0,529.5,563.8,412.98
2016,6,1,15,0,43.0,350.0,1.7,27.0,386.0,391.27,290.12
2016,6,1,15,15,260.0,313.0,1.75,27.0,512.0,610.61,454.32
2016,6,1,15,30,477.0,276.0,1.8,27.0,638.0,810.51,594.71
2016,6,1,15,45,240.5,226.0,1.9,27.0,408.0,498.72,376.35
2016,6,1,16,0,4.0,176.0,2.0,27.0,178.0,165.54,124.02
2016,6,1,16,15,3.0,170.5,1.95,26.5,172.5,160.03,121.05
2016,6,1,16,30,2.0,165.0,1.9,26.0,167.0,154.7,117.5
2016,6,1,16,45,1.0,97.0,1.85,26.0,98.0,87.36,64.72
2016,6,1,17,0,0.0,29.0,1.8,26.0,29.0,25.58,15.19
2016,6,1,17,15,0.0,25.5,1.7,25.5,25.5,22.47,12.79
2016,6,1,17,30,0.0,22.0,1.6,25.0,22.0,19.37,10.34
2016,6,1,17,45,0.0,18.5,1.55,25.0,18.5,16.28,7.82
2016,6,1,18,0,0.0,15.0,1.5,25.0,15.0,13.18,5.28
2016,6,1,18,15,0.0,11.5,1.4,24.5,11.5,10.1,2.72
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,7.02,0.13
2016,6,1,18,45,0.0,5.5,1.2,23.5,5.5,4.82,0.0
2016,6,1,19,0,0.0,3.0,1.1,23.0,3.0,2.63,0.0
2016,6,1,19,15,0.0,1.5,1.15,23.0,1.5,1.31,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
