Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,6,15,0.0,1.0,1.3,21.0,1.0,0.88,0.0
2016,6,2,6,30,0.0,2.0,1.6,21.0,2.0,1.75,0.0
2016,6,2,6,45,0.0,3.0,1.95,21.5,3.0,2.63,0.0
2016,6,2,7,0,0.0,4.0,2.3,22.0,4.0,3.51,0.0
2016,6,2,7,15,0.0,10.5,2.4,22.0,10.5,9.23,2.41
2016,6,2,7,30,0.0,17.0,2.5,22.0,17.0,14.96,7.39
2016,6,2,7,45,4.0,89.5,2.6,22.0,91.5,78.58,62.16
2016,6,2,8,0,8.0,162.0,2.7,22.0,166.0,134.48,109.12
2016,6,2,8,15,99.5,211.5,2.75,22.0,269.5,150.91,122.35
2016,6,2,8,30,191.0,261.0,2.8,22.0,373.0,186.49,141.38
2016,6,2,8,45,104.0,247.5,2.85,22.0,309.0,187.55,141.02
2016,6,2,9,0,17.0,234.0,2.9,22.0,245.0,196.67,150.95
2016,6,2,9,15,26.5,269.5,2.9,22.0,288.5,216.64,165.69
2016,6,2,9,30,36.0,305.0,2.9,22.0,332.0,248.49,189.65
2016,6,2,9,45,40.5,328.0,2.95,22.5,360.0,271.87,206.83
2016,6,2,10,0,45.0,351.0,3.0,23.0,388.0,296.13,224.6
2016,6,2,10,15,34.5,340.5,3.0,23.5,369.5,290.63,220.03
2016,6,2,10,30,24.0,330.0,3.0,24.0,351.0,292.01,220.61
2016,6,2,10,45,34.0,367.5,3.05,24.5,398.5,321.78,242.28
2016,6,2,11,0,44.0,405.0,3.1,25.0,446.0,362.26,271.6
2016,6,2,11,15,459.5,264.0,2.95,25.0,705.0,501.2,378.64
2016,6,2,11,30,875.0,123.0,2.8,25.0,964.0,686.96,516.18
2016,6,2,11,45,527.0,313.5,2.65,25.0,822.5,642.43,478.4
2016,6,2,12,0,179.0,504.0,2.5,25.0,681.0,570.98,420.84
2016,6,2,12,15,290.0,471.0,2.3,25.0,758.0,645.24,474.97
2016,6,2,12,30,401.0,438.0,2.1,25.0,835.0,728.42,532.99
2016,6,2,12,45,637.5,285.0,1.9,25.0,913.5,819.39,598.76
2016,6,2,13,0,874.0,132.0,1.7,25.0,992.0,903.95,653.89
2016,6,2,13,15,645.5,274.5,1.6,25.0,906.0,870.53,628.92
2016,6,2,13,30,417.0,417.0,1.5,25.0,820.0,812.14,583.88
2016,6,2,13,45,349.5,434.5,1.45,25.5,767.5,773.07,556.29
2016,6,2,14,0,282.0,452.0,1.4,26.0,715.0,738.21,530.92
2016,6,2,14,15,570.0,286.5,1.45,26.0,797.5,884.07,636.44
2016,6,2,14,30,858.0,121.0,1.5,26.0,880.0,996.56,710.03
2016,6,2,14,45,850.5,118.5,1.55,26.0,847.0,995.07,709.5
2016,6,2,15,0,843.0,116.0,1.6,26.0,814.0,990.26,708.39
2016,6,2,15,15,524.5,237.5,1.6,25.5,665.0,814.31,595.77
2016,6,2,15,30,206.0,359.0,1.6,25.0,516.0,593.05,440.21
2016,6,2,15,45,264.0,325.0,1.6,25.0,513.0,635.15,474.18
2016,6,2,16,0,322.0,291.0,1.6,25.0,510.0,655.63,491.36
2016,6,2,16,15,540.5,194.5,1.55,25.0,529.5,775.51,580.85
2016,6,2,16,30,759.0,98.0,1.5,25.0,549.0,866.28,642.38
2016,6,2,16,45,737.0,93.0,1.5,25.0,498.0,825.01,615.93
2016,6,2,17,0,715.0,88.0,1.5,25.0,447.0,782.11,589.43
2016,6,2,17,15,683.0,83.5,1.4,24.5,394.0,734.11,558.99
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,681.68,524.68
2016,6,2,17,45,610.5,72.0,1.25,24.0,288.5,619.0,481.37
2016,6,2,18,0,570.0,65.0,1.2,24.0,236.0,557.39,437.3
2016,6,2,18,15,506.0,57.5,1.1,23.5,186.5,479.25,379.3
2016,6,2,18,30,442.0,50.0,1.0,23.0,137.0,405.01,320.73
2016,6,2,18,45,350.5,39.0,0.9,22.5,94.5,312.9,245.06
2016,6,2,19,0,259.0,28.0,0.8,22.0,52.0,229.22,167.66
2016,6,2,19,15,129.5,14.0,0.8,21.5,26.0,110.14,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.01,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,19.39,9.49
2016,6,3,6,15,0.0,41.5,1.55,19.0,41.5,35.77,25.0
2016,6,3,6,30,0.0,61.0,1.6,19.0,61.0,51.83,39.53
2016,6,3,6,45,6.0,81.5,1.65,19.5,83.0,68.52,54.31
2016,6,3,7,0,12.0,102.0,1.7,20.0,105.0,85.08,68.66
2016,6,3,7,15,361.5,81.5,1.7,20.0,224.0,57.66,44.83
2016,6,3,7,30,711.0,61.0,1.7,20.0,343.0,46.1,34.69
2016,6,3,7,45,739.0,64.5,1.7,20.5,395.5,47.55,35.75
2016,6,3,8,0,767.0,68.0,1.7,21.0,448.0,48.92,36.71
2016,6,3,8,15,643.5,125.0,1.85,21.0,468.0,78.48,61.81
2016,6,3,8,30,520.0,182.0,2.0,21.0,488.0,128.49,90.06
2016,6,3,8,45,475.0,218.5,2.15,21.5,517.0,180.37,121.61
2016,6,3,9,0,430.0,255.0,2.3,22.0,546.0,228.27,157.63
2016,6,3,9,15,463.5,261.0,2.4,22.5,594.0,267.36,186.69
2016,6,3,9,30,497.0,267.0,2.5,23.0,642.0,310.28,220.34
2016,6,3,9,45,305.0,331.5,2.7,23.5,566.0,335.88,247.33
2016,6,3,10,0,113.0,396.0,2.9,24.0,490.0,342.01,256.58
2016,6,3,10,15,505.5,242.5,2.95,24.0,685.5,391.65,290.94
2016,6,3,10,30,898.0,89.0,3.0,24.0,881.0,496.07,369.81
2016,6,3,10,45,657.0,241.5,3.05,24.5,830.5,527.74,394.76
2016,6,3,11,0,416.0,394.0,3.1,25.0,780.0,546.83,407.57
2016,6,3,11,15,346.5,434.0,3.1,25.0,760.5,567.39,422.3
2016,6,3,11,30,277.0,474.0,3.1,25.0,741.0,575.93,427.79
2016,6,3,11,45,582.5,295.0,3.1,25.5,865.0,662.1,494.59
2016,6,3,12,0,888.0,116.0,3.1,26.0,989.0,768.76,573.2
2016,6,3,12,15,578.0,305.0,3.05,26.0,874.5,728.07,539.38
2016,6,3,12,30,268.0,494.0,3.0,26.0,760.0,666.93,489.48
2016,6,3,12,45,570.5,310.5,2.95,26.0,873.0,783.45,578.43
2016,6,3,13,0,873.0,127.0,2.9,26.0,986.0,898.46,658.59
2016,6,3,13,15,583.5,298.5,2.85,26.0,870.0,835.12,612.39
2016,6,3,13,30,294.0,470.0,2.8,26.0,754.0,739.42,539.76
2016,6,3,13,45,254.5,468.5,2.75,26.0,711.0,714.76,522.98
2016,6,3,14,0,215.0,467.0,2.7,26.0,668.0,674.61,495.15
2016,6,3,14,15,224.0,451.0,2.65,26.0,654.5,676.93,497.87
2016,6,3,14,30,233.0,435.0,2.6,26.0,641.0,678.06,499.57
2016,6,3,14,45,317.5,389.5,2.55,26.0,659.0,739.48,544.85
2016,6,3,15,0,402.0,344.0,2.5,26.0,677.0,798.6,587.63
2016,6,3,15,15,269.0,353.0,2.45,25.5,571.0,663.62,493.66
2016,6,3,15,30,136.0,362.0,2.4,25.0,465.0,525.68,395.09
2016,6,3,15,45,128.0,338.0,2.35,25.0,430.5,495.04,374.62
2016,6,3,16,0,120.0,314.0,2.3,25.0,396.0,463.55,352.73
2016,6,3,16,15,289.5,260.5,2.15,25.0,438.5,588.23,449.3
2016,6,3,16,30,459.0,207.0,2.0,25.0,481.0,705.28,536.32
2016,6,3,16,45,273.5,209.0,1.9,25.0,368.0,508.78,392.41
2016,6,3,17,0,88.0,211.0,1.8,25.0,255.0,305.78,237.77
2016,6,3,17,15,84.0,186.5,1.7,24.5,224.5,275.27,216.31
2016,6,3,17,30,80.0,162.0,1.6,24.0,194.0,244.35,193.32
2016,6,3,17,45,71.0,138.5,1.55,24.0,164.0,210.31,166.83
2016,6,3,18,0,62.0,115.0,1.5,24.0,134.0,176.22,139.72
2016,6,3,18,15,48.5,92.5,1.35,23.5,105.5,140.17,110.42
2016,6,3,18,30,35.0,70.0,1.2,23.0,77.0,104.25,80.54
2016,6,3,18,45,17.5,49.5,1.05,22.5,53.0,68.75,50.43
2016,6,3,19,0,0.0,29.0,0.9,22.0,29.0,28.22,15.95
2016,6,3,19,15,0.0,14.5,0.9,21.5,14.5,12.78,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,18.5,23.5,12.28,0.0
2016,6,4,6,0,231.0,27.0,2.3,19.0,47.0,21.83,11.4
2016,6,4,6,15,330.5,38.0,2.4,19.5,89.0,29.99,20.0
2016,6,4,6,30,430.0,49.0,2.5,20.0,131.0,37.81,27.23
2016,6,4,6,45,235.0,78.5,2.6,20.5,125.5,60.58,47.23
2016,6,4,7,0,40.0,108.0,2.7,21.0,120.0,86.44,69.59
2016,6,4,7,15,69.5,134.0,2.85,21.5,159.5,105.29,85.52
2016,6,4,7,30,99.0,160.0,3.0,22.0,199.0,118.39,96.26
2016,6,4,7,45,123.0,185.5,3.15,22.5,241.5,134.71,109.49
2016,6,4,8,0,147.0,211.0,3.3,23.0,284.0,150.43,121.99
2016,6,4,8,15,152.0,234.0,3.45,23.5,317.0,163.99,132.54
2016,6,4,8,30,157.0,257.0,3.6,24.0,350.0,183.31,138.46
2016,6,4,8,45,271.0,257.5,3.75,24.5,434.5,196.94,140.93
2016,6,4,9,0,385.0,258.0,3.9,25.0,519.0,233.72,162.42
2016,6,4,9,15,369.0,291.0,4.0,25.0,555.0,277.81,197.31
2016,6,4,9,30,353.0,324.0,4.1,25.0,591.0,320.83,232.25
2016,6,4,9,45,333.5,350.0,4.2,25.5,613.0,357.04,261.62
2016,6,4,10,0,314.0,376.0,4.3,26.0,635.0,391.6,289.18
2016,6,4,10,15,360.5,373.0,4.35,26.0,682.0,431.97,320.33
2016,6,4,10,30,407.0,370.0,4.4,26.0,729.0,469.08,349.28
2016,6,4,10,45,315.0,416.5,4.45,26.0,700.0,489.59,365.56
2016,6,4,11,0,223.0,463.0,4.5,26.0,671.0,501.87,374.61
2016,6,4,11,15,258.5,466.0,4.55,26.0,711.5,537.13,401.13
2016,6,4,11,30,294.0,469.0,4.6,26.0,752.0,583.21,435.17
2016,6,4,11,45,355.5,450.0,4.65,26.0,797.0,633.02,472.27
2016,6,4,12,0,417.0,431.0,4.7,26.0,842.0,684.1,510.14
2016,6,4,12,15,338.0,464.0,4.75,26.0,797.5,676.89,503.72
2016,6,4,12,30,259.0,497.0,4.8,26.0,753.0,661.9,491.74
2016,6,4,12,45,340.5,465.0,4.85,26.5,801.0,722.58,536.03
2016,6,4,13,0,422.0,433.0,4.9,27.0,849.0,789.55,583.76
2016,6,4,13,15,348.0,454.5,4.9,26.5,794.5,758.15,561.5
2016,6,4,13,30,274.0,476.0,4.9,26.0,740.0,726.15,538.87
2016,6,4,13,45,266.5,467.5,4.95,26.0,720.0,725.17,538.98
2016,6,4,14,0,259.0,459.0,5.0,26.0,700.0,722.35,537.69
2016,6,4,14,15,316.0,424.0,4.95,26.0,710.5,754.89,562.97
2016,6,4,14,30,373.0,389.0,4.9,26.0,721.0,786.07,587.11
2016,6,4,14,45,298.5,394.5,4.85,26.0,653.5,725.45,543.25
2016,6,4,15,0,224.0,400.0,4.8,26.0,586.0,645.87,486.0
2016,6,4,15,15,119.0,323.0,4.7,26.0,421.5,460.63,350.44
2016,6,4,15,30,14.0,246.0,4.6,26.0,257.0,242.62,184.34
2016,6,4,15,45,66.0,280.0,4.55,26.0,326.0,348.8,267.97
2016,6,4,16,0,118.0,314.0,4.5,26.0,395.0,461.45,354.1
2016,6,4,16,15,93.5,284.0,4.3,25.5,345.0,387.65,299.4
2016,6,4,16,30,69.0,254.0,4.1,25.0,295.0,332.34,258.2
2016,6,4,16,45,235.0,216.0,3.9,25.0,337.5,481.34,377.71
2016,6,4,17,0,401.0,178.0,3.7,25.0,380.0,602.82,472.8
2016,6,4,17,15,389.0,158.0,3.35,24.5,335.5,559.65,441.73
2016,6,4,17,30,377.0,138.0,3.0,24.0,291.0,515.49,410.11
2016,6,4,17,45,451.5,106.5,2.65,24.0,262.5,526.33,420.41
2016,6,4,18,0,526.0,75.0,2.3,24.0,234.0,536.78,428.08
2016,6,4,18,15,461.5,66.0,2.05,23.5,185.0,457.83,366.92
2016,6,4,18,30,397.0,57.0,1.8,23.0,136.0,382.68,306.03
2016,6,4,18,45,302.0,44.5,1.55,22.5,94.0,284.52,224.67
2016,6,4,19,0,207.0,32.0,1.3,22.0,52.0,200.49,148.47
2016,6,4,19,15,103.5,16.0,1.3,21.5,26.0,96.37,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,22.5,14.5,3.3,19.5,16.5,13.19,0.0
2016,6,5,6,0,45.0,29.0,3.5,20.0,33.0,24.23,13.22
2016,6,5,6,15,86.0,49.5,3.6,20.5,63.5,40.22,28.58
2016,6,5,6,30,127.0,70.0,3.7,21.0,94.0,55.85,42.63
2016,6,5,6,45,162.5,89.5,3.8,21.5,130.5,67.86,53.3
2016,6,5,7,0,198.0,109.0,3.9,22.0,167.0,81.22,64.84
2016,6,5,7,15,314.5,116.5,4.0,22.5,231.0,86.7,69.34
2016,6,5,7,30,431.0,124.0,4.1,23.0,295.0,85.78,68.22
2016,6,5,7,45,570.5,111.0,4.25,23.5,372.5,74.63,58.37
2016,6,5,8,0,710.0,98.0,4.4,24.0,450.0,63.63,48.71
2016,6,5,8,15,736.0,102.5,4.45,24.5,503.0,71.43,55.01
2016,6,5,8,30,762.0,107.0,4.5,25.0,556.0,91.94,55.48
2016,6,5,8,45,785.0,109.0,4.55,25.5,606.5,139.22,76.29
2016,6,5,9,0,808.0,111.0,4.6,26.0,657.0,189.4,109.93
2016,6,5,9,15,822.5,113.5,4.6,26.0,702.5,240.94,150.98
2016,6,5,9,30,837.0,116.0,4.6,26.0,748.0,301.74,201.84
2016,6,5,9,45,850.0,117.5,4.65,26.5,789.0,354.36,246.86
2016,6,5,10,0,863.0,119.0,4.7,27.0,830.0,407.81,292.19
2016,6,5,10,15,871.5,121.0,4.75,27.0,864.5,460.39,336.72
2016,6,5,10,30,880.0,123.0,4.8,27.0,899.0,512.92,380.22
2016,6,5,10,45,632.5,264.5,4.85,27.5,831.5,532.04,396.43
2016,6,5,11,0,385.0,406.0,4.9,28.0,764.0,544.17,404.26
2016,6,5,11,15,407.5,410.5,4.9,28.0,797.0,581.2,432.11
2016,6,5,11,30,430.0,415.0,4.9,28.0,830.0,626.51,465.34
2016,6,5,11,45,319.5,458.5,4.95,28.0,768.5,614.13,455.3
2016,6,5,12,0,209.0,502.0,5.0,28.0,707.0,591.48,437.46
2016,6,5,12,15,565.5,310.5,4.95,28.0,870.0,722.18,538.8
2016,6,5,12,30,922.0,119.0,4.9,28.0,1033.0,869.78,645.09
2016,6,5,12,45,920.0,119.5,4.9,28.5,1029.0,902.07,664.84
2016,6,5,13,0,918.0,120.0,4.9,29.0,1025.0,931.84,683.42
2016,6,5,13,15,916.0,119.5,4.85,29.0,1013.0,957.9,700.52
2016,6,5,13,30,914.0,119.0,4.8,29.0,1001.0,980.9,715.61
2016,6,5,13,45,908.0,119.5,4.8,29.0,981.0,997.83,727.14
2016,6,5,14,0,902.0,120.0,4.8,29.0,961.0,1011.41,736.6
2016,6,5,14,15,896.5,118.5,4.7,28.5,934.5,1020.08,743.67
2016,6,5,14,30,891.0,117.0,4.6,28.0,908.0,1025.32,748.71
2016,6,5,14,45,880.5,117.0,4.6,28.0,873.5,1023.67,748.66
2016,6,5,15,0,870.0,117.0,4.6,28.0,839.0,1018.67,746.54
2016,6,5,15,15,859.5,115.0,4.5,28.0,799.5,1008.24,740.59
2016,6,5,15,30,849.0,113.0,4.4,28.0,760.0,994.62,732.63
2016,6,5,15,45,838.0,109.0,4.3,28.0,715.5,975.16,720.91
2016,6,5,16,0,827.0,105.0,4.2,28.0,671.0,963.29,714.42
2016,6,5,16,15,727.0,127.5,3.95,27.5,598.0,888.17,665.64
2016,6,5,16,30,627.0,150.0,3.7,27.0,525.0,808.44,613.13
2016,6,5,16,45,633.0,131.0,3.45,27.0,480.0,780.26,594.8
2016,6,5,17,0,639.0,112.0,3.2,27.0,435.0,748.83,573.7
2016,6,5,17,15,598.0,110.0,2.85,26.0,384.5,693.94,537.29
2016,6,5,17,30,557.0,108.0,2.5,25.0,334.0,639.04,500.03
2016,6,5,17,45,525.5,95.5,2.15,24.5,284.0,580.17,457.75
2016,6,5,18,0,494.0,83.0,1.8,24.0,234.0,521.76,414.46
2016,6,5,18,15,439.5,71.5,1.65,23.0,185.5,448.29,358.76
2016,6,5,18,30,385.0,60.0,1.5,22.0,137.0,373.87,299.69
2016,6,5,18,45,301.0,46.0,1.4,21.5,95.0,286.31,226.84
2016,6,5,19,0,217.0,32.0,1.3,21.0,53.0,206.39,154.25
2016,6,5,19,15,108.5,16.0,1.3,20.5,26.5,99.51,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,14.0,2.2,17.5,25.5,12.73,0.0
2016,6,6,6,0,262.0,28.0,2.4,18.0,51.0,22.79,12.26
2016,6,6,6,15,371.0,38.5,2.6,18.5,96.0,30.52,20.55
2016,6,6,6,30,480.0,49.0,2.8,19.0,141.0,37.98,27.5
2016,6,6,6,45,548.0,56.5,3.0,20.0,193.5,42.52,31.6
2016,6,6,7,0,616.0,64.0,3.2,21.0,246.0,46.91,35.37
2016,6,6,7,15,661.0,69.5,3.15,21.5,301.0,49.47,37.49
2016,6,6,7,30,706.0,75.0,3.1,22.0,356.0,57.02,43.81
2016,6,6,7,45,738.5,79.5,3.1,23.0,411.0,58.78,44.97
2016,6,6,8,0,771.0,84.0,3.1,24.0,466.0,60.44,46.01
2016,6,6,8,15,794.5,87.5,3.2,24.5,519.5,61.19,46.36
2016,6,6,8,30,818.0,91.0,3.3,25.0,573.0,82.6,47.01
2016,6,6,8,45,835.5,94.0,3.4,25.5,623.5,133.15,69.54
2016,6,6,9,0,853.0,97.0,3.5,26.0,674.0,195.01,112.26
2016,6,6,9,15,866.0,99.5,3.5,26.0,719.5,248.16,154.5
2016,6,6,9,30,879.0,102.0,3.5,26.0,765.0,302.55,200.51
2016,6,6,9,45,889.0,104.0,3.5,26.5,805.5,356.71,246.78
2016,6,6,10,0,899.0,106.0,3.5,27.0,846.0,411.38,292.96
2016,6,6,10,15,906.5,107.5,3.45,27.0,880.5,464.94,337.89
2016,6,6,10,30,914.0,109.0,3.4,27.0,915.0,518.32,381.52
2016,6,6,10,45,919.0,110.5,3.4,27.5,942.5,569.99,421.97
2016,6,6,11,0,924.0,112.0,3.4,28.0,970.0,620.8,460.51
2016,6,6,11,15,927.0,113.0,3.35,28.0,990.0,668.93,496.79
2016,6,6,11,30,930.0,114.0,3.3,28.0,1010.0,715.61,531.1
2016,6,6,11,45,934.0,113.0,3.25,28.0,1022.5,759.79,562.91
2016,6,6,12,0,938.0,112.0,3.2,28.0,1035.0,802.25,591.21
2016,6,6,12,15,938.0,112.5,3.15,28.0,1039.0,840.99,616.54
2016,6,6,12,30,938.0,113.0,3.1,28.0,1043.0,877.61,640.27
2016,6,6,12,45,936.5,113.0,3.1,28.5,1038.5,910.32,660.28
2016,6,6,13,0,935.0,113.0,3.1,29.0,1034.0,940.45,678.49
2016,6,6,13,15,932.5,112.5,3.05,29.0,1022.0,966.36,694.9
2016,6,6,13,30,930.0,112.0,3.0,29.0,1010.0,989.13,709.31
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.0,1006.73,720.86
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,1020.92,730.39
2016,6,6,14,15,915.0,109.5,2.95,29.0,942.5,1029.18,735.85
2016,6,6,14,30,909.0,108.0,2.9,29.0,915.0,1033.92,739.26
2016,6,6,14,45,896.5,109.5,2.85,29.0,879.5,1031.82,738.49
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,1026.36,735.8
2016,6,6,15,15,873.5,108.5,2.75,29.0,804.0,1015.28,729.7
2016,6,6,15,30,863.0,106.0,2.7,29.0,764.0,1000.94,721.69
2016,6,6,15,45,850.0,103.5,2.65,29.0,719.0,980.97,710.21
2016,6,6,16,0,837.0,101.0,2.6,29.0,674.0,958.1,696.96
2016,6,6,16,15,819.5,98.0,2.45,28.5,624.5,937.76,685.92
2016,6,6,16,30,802.0,95.0,2.3,28.0,575.0,904.59,666.38
2016,6,6,16,45,779.5,91.0,2.2,28.0,522.5,863.28,640.5
2016,6,6,17,0,757.0,87.0,2.1,28.0,470.0,820.24,613.24
2016,6,6,17,15,726.0,82.5,1.95,27.5,416.0,767.63,579.76
2016,6,6,17,30,695.0,78.0,1.8,27.0,362.0,719.02,548.32
2016,6,6,17,45,652.0,72.5,1.7,26.5,307.5,654.88,505.17
2016,6,6,18,0,609.0,67.0,1.6,26.0,253.0,591.84,461.24
2016,6,6,18,15,545.0,59.5,1.45,25.0,201.0,512.09,403.3
2016,6,6,18,30,481.0,52.0,1.3,24.0,149.0,436.06,344.67
2016,6,6,18,45,380.5,41.5,1.2,23.0,104.0,336.67,264.33
2016,6,6,19,0,280.0,31.0,1.1,22.0,59.0,246.09,183.91
2016,6,6,19,15,140.0,15.5,1.1,21.5,29.5,120.57,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,0.9,19.5,24.0,13.64,0.0
2016,6,7,6,0,198.0,30.0,0.9,20.0,48.0,23.45,12.69
2016,6,7,6,15,300.5,43.0,1.0,20.5,90.5,33.17,22.65
2016,6,7,6,30,403.0,56.0,1.1,21.0,133.0,43.84,32.33
2016,6,7,6,45,469.5,65.5,1.2,21.5,183.5,49.69,37.63
2016,6,7,7,0,536.0,75.0,1.3,22.0,234.0,55.29,42.48
2016,6,7,7,15,583.5,82.0,1.25,22.5,287.0,58.54,45.14
2016,6,7,7,30,631.0,89.0,1.2,23.0,340.0,61.62,47.56
2016,6,7,7,45,664.0,95.0,1.2,24.0,393.5,63.68,48.93
2016,6,7,8,0,697.0,101.0,1.2,25.0,447.0,65.56,50.12
2016,6,7,8,15,722.5,105.5,1.3,25.5,499.0,66.21,50.35
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,93.66,56.75
2016,6,7,8,45,766.5,114.0,1.55,26.5,600.0,141.13,77.89
2016,6,7,9,0,785.0,118.0,1.7,27.0,649.0,191.0,111.09
2016,6,7,9,15,800.0,121.0,1.7,27.0,694.0,241.68,150.68
2016,6,7,9,30,815.0,124.0,1.7,27.0,739.0,294.0,194.0
2016,6,7,9,45,572.0,248.0,1.75,27.5,690.5,352.19,247.91
2016,6,7,10,0,329.0,372.0,1.8,28.0,642.0,394.11,285.22
2016,6,7,10,15,261.0,404.5,1.8,28.0,624.5,411.97,300.28
2016,6,7,10,30,193.0,437.0,1.8,28.0,607.0,432.55,316.13
2016,6,7,10,45,134.5,439.5,1.8,28.5,560.0,420.36,307.3
2016,6,7,11,0,76.0,442.0,1.8,29.0,513.0,408.85,298.41
2016,6,7,11,15,154.0,463.0,1.85,29.0,610.0,476.45,347.1
2016,6,7,11,30,232.0,484.0,1.9,29.0,707.0,558.75,405.04
2016,6,7,11,45,560.0,309.0,1.95,29.5,857.5,661.12,480.65
2016,6,7,12,0,888.0,134.0,2.0,30.0,1008.0,782.12,566.63
2016,6,7,12,15,626.0,293.0,2.0,30.0,910.5,755.01,543.61
2016,6,7,12,30,364.0,452.0,2.0,30.0,813.0,709.0,507.29
2016,6,7,12,45,627.5,291.5,2.05,30.0,911.5,815.07,585.28
2016,6,7,13,0,891.0,131.0,2.1,30.0,1010.0,916.95,653.41
2016,6,7,13,15,604.0,298.5,2.1,30.0,891.5,852.96,608.96
2016,6,7,13,30,317.0,466.0,2.1,30.0,773.0,756.51,538.85
2016,6,7,13,45,193.5,453.0,2.15,30.0,639.0,629.14,453.01
2016,6,7,14,0,70.0,440.0,2.2,30.0,505.0,491.59,356.66
2016,6,7,14,15,468.0,282.5,2.2,30.0,700.0,775.46,563.46
2016,6,7,14,30,866.0,125.0,2.2,30.0,895.0,1008.24,715.78
2016,6,7,14,45,534.5,264.5,2.25,30.0,734.0,842.75,606.81
2016,6,7,15,0,203.0,404.0,2.3,30.0,573.0,628.57,456.69
2016,6,7,15,15,275.5,367.0,2.25,30.0,584.5,685.19,499.59
2016,6,7,15,30,348.0,330.0,2.2,30.0,596.0,721.87,527.17
2016,6,7,15,45,303.5,318.5,2.2,30.0,540.0,666.92,489.97
2016,6,7,16,0,259.0,307.0,2.2,30.0,484.0,611.5,452.49
2016,6,7,16,15,510.0,206.5,2.1,29.5,523.0,760.02,563.9
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,878.9,645.72
2016,6,7,16,45,740.5,100.5,1.9,29.0,511.0,838.62,619.03
2016,6,7,17,0,720.0,95.0,1.8,29.0,460.0,796.58,592.44
2016,6,7,17,15,688.5,90.0,1.7,28.5,407.0,749.07,562.86
2016,6,7,17,30,657.0,85.0,1.6,28.0,354.0,696.33,528.92
2016,6,7,17,45,612.5,79.0,1.55,28.0,301.0,631.57,484.78
2016,6,7,18,0,568.0,73.0,1.5,28.0,248.0,568.02,439.98
2016,6,7,18,15,504.0,64.5,1.35,27.0,197.0,488.44,382.38
2016,6,7,18,30,440.0,56.0,1.2,26.0,146.0,412.57,323.79
2016,6,7,18,45,344.5,44.5,1.1,25.0,102.0,316.82,246.9
2016,6,7,19,0,249.0,33.0,1.0,24.0,58.0,227.46,169.05
2016,6,7,19,15,124.5,16.5,1.05,23.5,29.0,110.15,0.73
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.0,16.0,0.25,21.5,23.0,14.55,0.0
2016,6,8,6,0,162.0,32.0,0.2,22.0,46.0,24.98,13.79
2016,6,8,6,15,258.0,46.5,0.35,22.5,87.5,35.77,24.66
2016,6,8,6,30,354.0,61.0,0.5,23.0,129.0,46.22,34.1
2016,6,8,6,45,431.0,70.0,0.7,23.5,179.0,53.4,40.48
2016,6,8,7,0,508.0,79.0,0.9,24.0,229.0,58.45,44.82
2016,6,8,7,15,513.5,93.0,1.1,24.5,271.0,66.86,51.85
2016,6,8,7,30,519.0,107.0,1.3,25.0,313.0,74.67,58.21
2016,6,8,7,45,532.5,121.5,1.55,25.5,360.0,82.32,64.31
2016,6,8,8,0,546.0,136.0,1.8,26.0,407.0,89.35,69.81
2016,6,8,8,15,554.0,151.5,1.9,26.5,452.5,96.45,75.28
2016,6,8,8,30,562.0,167.0,2.0,27.0,498.0,118.94,79.59
2016,6,8,8,45,663.0,144.5,2.15,27.5,568.0,145.39,84.74
2016,6,8,9,0,764.0,122.0,2.3,28.0,638.0,190.75,111.5
2016,6,8,9,15,779.0,125.0,2.35,28.0,682.5,240.24,150.15
2016,6,8,9,30,794.0,128.0,2.4,28.0,727.0,291.39,192.57
2016,6,8,9,45,802.5,132.0,2.45,28.0,765.5,342.73,236.08
2016,6,8,10,0,811.0,136.0,2.5,28.0,804.0,394.63,279.71
2016,6,8,10,15,540.0,280.0,2.5,28.0,732.5,432.41,314.32
2016,6,8,10,30,269.0,424.0,2.5,28.0,661.0,449.76,329.77
2016,6,8,10,45,552.0,286.0,2.5,28.5,792.0,509.51,374.03
2016,6,8,11,0,835.0,148.0,2.5,29.0,923.0,596.36,438.49
2016,6,8,11,15,839.0,149.0,2.5,29.0,942.5,641.19,471.72
2016,6,8,11,30,843.0,150.0,2.5,29.0,962.0,684.84,503.58
2016,6,8,11,45,829.5,162.5,2.5,29.5,970.0,727.25,532.37
2016,6,8,12,0,816.0,175.0,2.5,30.0,978.0,765.58,557.67
2016,6,8,12,15,817.0,175.5,2.5,30.0,982.5,802.78,582.69
2016,6,8,12,30,818.0,176.0,2.5,30.0,987.0,838.34,605.77
2016,6,8,12,45,811.5,179.5,2.55,30.0,981.5,868.34,625.48
2016,6,8,13,0,805.0,183.0,2.6,30.0,976.0,895.91,643.64
2016,6,8,13,15,802.0,182.0,2.6,30.0,964.5,919.82,659.08
2016,6,8,13,30,799.0,181.0,2.6,30.0,953.0,940.83,672.72
2016,6,8,13,45,793.0,180.5,2.65,30.0,934.0,956.42,683.4
2016,6,8,14,0,787.0,180.0,2.7,30.0,915.0,968.84,692.21
2016,6,8,14,15,779.5,178.0,2.7,29.5,888.5,975.09,698.22
2016,6,8,14,30,772.0,176.0,2.7,29.0,862.0,978.09,702.35
2016,6,8,14,45,758.0,176.0,2.7,29.0,828.5,973.35,700.28
2016,6,8,15,0,744.0,176.0,2.7,29.0,795.0,973.08,701.31
2016,6,8,15,15,731.0,172.5,2.7,29.0,756.0,959.73,693.99
2016,6,8,15,30,718.0,169.0,2.7,29.0,717.0,943.44,684.99
2016,6,8,15,45,700.0,165.0,2.7,29.0,673.5,918.79,670.6
2016,6,8,16,0,682.0,161.0,2.7,29.0,630.0,891.62,654.61
2016,6,8,16,15,660.5,155.5,2.6,28.5,582.5,857.0,634.14
2016,6,8,16,30,639.0,150.0,2.5,28.0,535.0,820.4,612.19
2016,6,8,16,45,616.0,142.0,2.4,28.0,485.0,777.79,584.69
2016,6,8,17,0,593.0,134.0,2.3,28.0,435.0,733.8,555.94
2016,6,8,17,15,557.5,126.0,2.15,27.5,383.5,677.63,518.88
2016,6,8,17,30,522.0,118.0,2.0,27.0,332.0,614.5,475.94
2016,6,8,17,45,478.0,107.5,1.85,26.5,281.5,550.08,430.64
2016,6,8,18,0,434.0,97.0,1.7,26.0,231.0,487.43,384.54
2016,6,8,18,15,371.5,84.0,1.6,25.5,183.0,409.97,325.33
2016,6,8,18,30,309.0,71.0,1.5,25.0,135.0,336.82,267.05
2016,6,8,18,45,228.5,54.0,1.4,24.5,93.5,251.13,196.63
2016,6,8,19,0,148.0,37.0,1.3,24.0,52.0,158.65,117.69
2016,6,8,19,15,74.0,18.5,1.35,24.0,26.0,75.84,4.16
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,72.5,16.0,1.0,21.5,22.0,14.55,0.0
2016,6,9,6,0,145.0,32.0,1.1,22.0,44.0,24.95,13.71
2016,6,9,6,15,235.5,47.5,1.0,22.5,84.5,36.49,25.23
2016,6,9,6,30,326.0,63.0,0.9,23.0,125.0,47.64,35.3
2016,6,9,6,45,398.0,73.5,0.85,23.5,173.5,54.63,41.53
2016,6,9,7,0,470.0,84.0,0.8,24.0,222.0,61.37,47.31
2016,6,9,7,15,517.5,92.5,1.0,24.5,273.5,66.49,51.53
2016,6,9,7,30,565.0,101.0,1.2,25.0,325.0,70.31,54.51
2016,6,9,7,45,603.5,106.5,1.4,25.5,377.5,71.57,55.27
2016,6,9,8,0,642.0,112.0,1.6,26.0,430.0,72.74,55.92
2016,6,9,8,15,668.5,117.0,1.7,26.5,480.5,73.32,56.07
2016,6,9,8,30,695.0,122.0,1.8,27.0,531.0,92.22,56.35
2016,6,9,8,45,715.5,126.0,1.95,27.5,579.0,137.45,76.66
2016,6,9,9,0,736.0,130.0,2.1,28.0,627.0,192.41,113.9
2016,6,9,9,15,751.5,133.5,2.2,28.0,671.5,240.78,151.53
2016,6,9,9,30,767.0,137.0,2.3,28.0,716.0,290.9,192.97
2016,6,9,9,45,779.5,139.5,2.4,28.5,755.0,340.91,234.73
2016,6,9,10,0,792.0,142.0,2.5,29.0,794.0,391.92,276.91
2016,6,9,10,15,801.5,144.0,2.6,29.0,827.5,442.12,318.34
2016,6,9,10,30,811.0,146.0,2.7,29.0,861.0,492.6,359.07
2016,6,9,10,45,817.5,148.0,2.8,29.5,888.0,541.59,396.98
2016,6,9,11,0,824.0,150.0,2.9,30.0,915.0,590.16,433.51
2016,6,9,11,15,828.5,151.0,2.95,30.0,935.0,635.83,467.81
2016,6,9,11,30,833.0,152.0,3.0,30.0,955.0,679.35,499.9
2016,6,9,11,45,838.0,151.5,3.1,30.0,967.5,720.85,530.21
2016,6,9,12,0,843.0,151.0,3.2,30.0,980.0,761.01,558.96
2016,6,9,12,15,844.0,151.0,3.25,30.0,984.5,796.99,583.06
2016,6,9,12,30,845.0,151.0,3.3,30.0,989.0,831.29,605.96
2016,6,9,12,45,843.5,151.5,3.35,30.0,985.5,862.15,626.52
2016,6,9,13,0,842.0,152.0,3.4,30.0,982.0,890.85,645.66
2016,6,9,13,15,839.5,151.0,3.4,30.0,970.5,914.84,661.44
2016,6,9,13,30,837.0,150.0,3.4,30.0,959.0,935.97,675.41
2016,6,9,13,45,833.0,148.5,3.4,30.0,940.5,952.21,686.28
2016,6,9,14,0,829.0,147.0,3.4,30.0,922.0,965.31,695.24
2016,6,9,14,15,822.5,145.5,3.35,30.0,896.0,972.75,700.35
2016,6,9,14,30,816.0,144.0,3.3,30.0,870.0,988.87,711.21
2016,6,9,14,45,788.0,153.5,3.3,30.0,833.0,980.13,706.45
2016,6,9,15,0,760.0,163.0,3.3,30.0,796.0,968.09,699.86
2016,6,9,15,15,747.5,160.0,3.25,30.0,757.5,955.45,692.68
2016,6,9,15,30,735.0,157.0,3.2,30.0,719.0,946.84,688.25
2016,6,9,15,45,716.0,154.5,3.2,30.0,675.0,922.73,674.08
2016,6,9,16,0,697.0,152.0,3.2,30.0,631.0,896.13,658.36
2016,6,9,16,15,676.5,147.0,3.1,29.5,584.0,862.85,638.81
2016,6,9,16,30,656.0,142.0,3.0,29.0,537.0,827.54,617.74
2016,6,9,16,45,627.0,136.5,2.95,29.0,486.5,781.9,588.41
2016,6,9,17,0,598.0,131.0,2.9,29.0,436.0,735.13,557.93
2016,6,9,17,15,563.0,123.5,2.7,28.5,384.5,679.91,521.25
2016,6,9,17,30,528.0,116.0,2.5,28.0,333.0,617.25,478.35
2016,6,9,17,45,483.0,106.0,2.35,27.5,282.5,552.43,432.81
2016,6,9,18,0,438.0,96.0,2.2,27.0,232.0,489.43,386.37
2016,6,9,18,15,376.0,83.5,2.05,26.5,184.0,412.8,327.53
2016,6,9,18,30,314.0,71.0,1.9,26.0,136.0,340.44,269.7
2016,6,9,18,45,234.0,54.0,1.75,25.5,94.5,254.76,199.26
2016,6,9,19,0,154.0,37.0,1.6,25.0,53.0,176.08,130.74
2016,6,9,19,15,77.0,18.5,1.65,24.5,26.5,77.61,9.17
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,13.64,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,23.45,12.54
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,32.77,22.09
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,42.93,31.26
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,47.98,35.82
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,52.85,40.02
2016,6,10,7,15,578.0,78.5,1.9,24.5,280.5,55.81,42.43
2016,6,10,7,30,624.0,85.0,2.0,25.0,332.0,58.62,44.61
2016,6,10,7,45,658.5,89.5,2.1,25.5,384.5,59.76,45.32
2016,6,10,8,0,693.0,94.0,2.2,26.0,437.0,60.82,45.93
2016,6,10,8,15,496.0,168.5,2.25,26.0,428.5,108.06,85.14
2016,6,10,8,30,299.0,243.0,2.3,26.0,420.0,168.88,123.61
2016,6,10,8,45,538.5,176.5,2.35,26.5,528.0,158.82,100.18
2016,6,10,9,0,778.0,110.0,2.4,27.0,636.0,183.71,105.95
2016,6,10,9,15,792.5,113.0,2.4,27.0,680.0,233.78,145.33
2016,6,10,9,30,807.0,116.0,2.4,27.0,724.0,285.42,188.43
2016,6,10,9,45,818.0,118.0,2.4,27.5,763.5,343.7,236.81
2016,6,10,10,0,829.0,120.0,2.4,28.0,803.0,394.93,279.44
2016,6,10,10,15,837.5,122.0,2.4,28.0,836.5,445.59,321.39
2016,6,10,10,30,846.0,124.0,2.4,28.0,870.0,496.26,362.3
2016,6,10,10,45,852.0,125.0,2.4,28.5,897.0,544.69,399.73
2016,6,10,11,0,858.0,126.0,2.4,29.0,924.0,592.46,435.5
2016,6,10,11,15,862.5,127.0,2.4,29.0,943.5,638.46,469.86
2016,6,10,11,30,867.0,128.0,2.4,29.0,963.0,683.3,502.56
2016,6,10,11,45,873.5,126.0,2.45,29.5,976.5,725.87,532.27
2016,6,10,12,0,880.0,124.0,2.5,30.0,990.0,767.08,559.39
2016,6,10,12,15,881.0,124.0,2.5,30.0,994.5,804.12,583.56
2016,6,10,12,30,882.0,124.0,2.5,30.0,999.0,839.29,606.38
2016,6,10,12,45,881.0,124.0,2.55,30.5,996.0,870.84,625.83
2016,6,10,13,0,880.0,124.0,2.6,31.0,993.0,900.08,643.71
2016,6,10,13,15,878.0,123.5,2.6,31.0,981.5,925.32,659.91
2016,6,10,13,30,876.0,123.0,2.6,31.0,970.0,947.65,674.29
2016,6,10,13,45,871.5,122.5,2.6,31.0,951.5,964.52,685.28
2016,6,10,14,0,867.0,122.0,2.6,31.0,933.0,978.17,694.37
2016,6,10,14,15,861.0,120.5,2.6,31.0,907.0,986.09,699.98
2016,6,10,14,30,855.0,119.0,2.6,31.0,881.0,990.68,703.67
2016,6,10,14,45,845.5,118.5,2.65,31.0,848.0,989.49,704.34
2016,6,10,15,0,836.0,118.0,2.7,31.0,815.0,985.08,703.14
2016,6,10,15,15,825.5,116.0,2.65,30.5,776.5,974.89,698.95
2016,6,10,15,30,815.0,114.0,2.6,30.0,738.0,961.62,692.94
2016,6,10,15,45,797.5,113.0,2.6,30.0,693.5,950.46,687.46
2016,6,10,16,0,780.0,112.0,2.6,30.0,649.0,925.71,673.24
2016,6,10,16,15,761.5,109.0,2.5,30.0,601.5,895.11,654.46
2016,6,10,16,30,743.0,106.0,2.4,30.0,554.0,862.24,634.17
2016,6,10,16,45,712.5,104.0,2.35,30.0,502.0,822.21,609.36
2016,6,10,17,0,682.0,102.0,2.3,30.0,450.0,776.57,580.47
2016,6,10,17,15,650.0,96.5,2.15,29.5,398.0,724.32,546.98
2016,6,10,17,30,618.0,91.0,2.0,29.0,346.0,671.73,512.48
2016,6,10,17,45,563.5,86.5,1.85,28.5,293.0,601.93,464.57
2016,6,10,18,0,509.0,82.0,1.7,28.0,240.0,533.89,416.34
2016,6,10,18,15,446.0,72.5,1.55,27.5,191.0,455.83,357.96
2016,6,10,18,30,383.0,63.0,1.4,27.0,142.0,377.64,296.76
2016,6,10,18,45,288.5,49.5,1.3,26.5,99.5,283.84,220.87
2016,6,10,19,0,194.0,36.0,1.2,26.0,57.0,198.76,147.64
2016,6,10,19,15,97.0,18.0,1.2,25.5,28.5,98.49,18.24
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.5,16.0,1.75,22.5,21.0,14.55,0.0
2016,6,11,6,0,107.0,32.0,2.0,23.0,42.0,25.72,14.19
2016,6,11,6,15,191.5,49.5,2.2,23.5,81.0,37.94,26.3
2016,6,11,6,30,276.0,67.0,2.4,24.0,120.0,50.52,37.56
2016,6,11,6,45,347.5,79.0,2.6,24.5,167.5,58.49,44.64
2016,6,11,7,0,419.0,91.0,2.8,25.0,215.0,66.16,51.21
2016,6,11,7,15,468.0,101.0,2.9,25.0,265.5,71.98,56.11
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,77.52,60.66
2016,6,11,7,45,280.5,152.5,3.1,25.5,266.0,108.67,86.51
2016,6,11,8,0,44.0,194.0,3.2,26.0,216.0,147.75,118.37
2016,6,11,8,15,66.5,224.5,3.25,26.0,262.0,167.55,134.12
2016,6,11,8,30,89.0,255.0,3.3,26.0,308.0,190.6,144.17
2016,6,11,8,45,387.0,203.0,3.35,26.5,461.0,162.32,108.64
2016,6,11,9,0,685.0,151.0,3.4,27.0,614.0,191.79,116.28
2016,6,11,9,15,474.5,248.0,3.4,27.0,579.5,260.18,178.12
2016,6,11,9,30,264.0,345.0,3.4,27.0,545.0,311.09,225.59
2016,6,11,9,45,269.0,365.0,3.45,27.5,578.0,346.25,252.54
2016,6,11,10,0,274.0,385.0,3.5,28.0,611.0,382.29,279.97
2016,6,11,10,15,510.5,284.5,3.5,28.0,726.5,422.59,308.99
2016,6,11,10,30,747.0,184.0,3.5,28.0,842.0,490.86,360.8
2016,6,11,10,45,745.5,192.5,3.55,28.5,866.5,537.69,397.02
2016,6,11,11,0,744.0,201.0,3.6,29.0,891.0,581.55,430.18
2016,6,11,11,15,749.5,202.5,3.6,29.0,911.0,627.11,464.41
2016,6,11,11,30,755.0,204.0,3.6,29.0,931.0,670.02,496.08
2016,6,11,11,45,752.5,209.5,3.6,29.5,942.0,709.63,523.67
2016,6,11,12,0,750.0,215.0,3.6,30.0,953.0,750.6,551.44
2016,6,11,12,15,751.0,215.0,3.55,30.0,957.5,786.57,576.36
2016,6,11,12,30,752.0,215.0,3.5,30.0,962.0,821.05,599.9
2016,6,11,12,45,752.0,214.0,3.5,30.0,958.5,846.18,616.77
2016,6,11,13,0,752.0,213.0,3.5,30.0,955.0,874.46,635.5
2016,6,11,13,15,611.0,315.0,3.45,30.0,913.5,872.85,631.15
2016,6,11,13,30,470.0,417.0,3.4,30.0,872.0,860.03,618.34
2016,6,11,13,45,382.5,433.5,3.4,30.0,799.0,802.19,578.84
2016,6,11,14,0,295.0,450.0,3.4,30.0,726.0,747.43,540.87
2016,6,11,14,15,287.5,438.0,3.35,30.0,701.0,739.73,536.45
2016,6,11,14,30,280.0,426.0,3.3,30.0,676.0,730.18,530.54
2016,6,11,14,45,375.5,372.0,3.25,30.0,694.0,778.56,567.15
2016,6,11,15,0,471.0,318.0,3.2,30.0,712.0,841.07,612.19
2016,6,11,15,15,469.5,300.0,3.15,30.0,676.5,825.57,602.63
2016,6,11,15,30,468.0,282.0,3.1,30.0,641.0,807.57,592.02
2016,6,11,15,45,536.5,239.0,3.05,30.0,627.0,829.73,610.47
2016,6,11,16,0,605.0,196.0,3.0,30.0,613.0,854.34,629.85
2016,6,11,16,15,582.5,189.0,2.9,29.5,566.5,818.28,607.72
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,773.57,579.88
2016,6,11,16,45,533.0,173.0,2.7,29.0,471.5,728.53,550.07
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,682.73,519.27
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,626.31,480.76
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,570.4,441.76
2016,6,11,17,45,388.0,129.5,2.05,28.0,272.5,504.75,393.83
2016,6,11,18,0,343.0,116.0,1.9,28.0,223.0,441.05,346.03
2016,6,11,18,15,284.5,99.0,1.8,27.5,176.5,350.92,277.37
2016,6,11,18,30,226.0,82.0,1.7,27.0,130.0,280.65,221.35
2016,6,11,18,45,156.0,61.0,1.65,26.5,89.5,200.8,155.94
2016,6,11,19,0,86.0,40.0,1.6,26.0,49.0,125.76,92.13
2016,6,11,19,15,43.0,20.0,1.65,25.5,24.5,53.62,9.92
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
