Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,14.55,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,25.71,14.07
2016,6,12,6,15,181.0,50.5,2.45,24.0,79.5,39.9,27.87
2016,6,12,6,30,261.0,69.0,2.5,24.0,118.0,52.0,38.82
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,60.28,46.16
2016,6,12,7,0,401.0,94.0,2.8,25.0,212.0,68.24,52.98
2016,6,12,7,15,314.0,124.0,2.9,25.0,228.0,91.66,72.82
2016,6,12,7,30,227.0,154.0,3.0,25.0,244.0,109.96,88.04
2016,6,12,7,45,208.5,181.0,3.1,25.5,273.0,132.76,106.58
2016,6,12,8,0,190.0,208.0,3.2,26.0,302.0,149.11,119.45
2016,6,12,8,15,276.5,218.5,3.25,26.5,372.0,146.36,116.51
2016,6,12,8,30,363.0,229.0,3.3,27.0,442.0,162.57,117.4
2016,6,12,8,45,321.0,262.5,3.35,27.5,463.0,203.89,142.81
2016,6,12,9,0,279.0,296.0,3.4,28.0,484.0,241.43,170.6
2016,6,12,9,15,386.5,281.0,3.4,28.0,561.0,274.06,191.16
2016,6,12,9,30,494.0,266.0,3.4,28.0,638.0,307.68,214.72
2016,6,12,9,45,482.0,289.0,3.4,28.5,668.5,351.58,250.33
2016,6,12,10,0,470.0,312.0,3.4,29.0,699.0,394.5,284.56
2016,6,12,10,15,457.0,333.5,3.35,29.0,722.5,434.91,316.66
2016,6,12,10,30,444.0,355.0,3.3,29.0,746.0,474.14,347.06
2016,6,12,10,45,439.5,371.0,3.3,29.5,768.5,512.57,375.47
2016,6,12,11,0,435.0,387.0,3.3,30.0,791.0,550.55,402.79
2016,6,12,11,15,598.0,291.0,3.3,30.0,859.5,601.25,441.78
2016,6,12,11,30,761.0,195.0,3.3,30.0,928.0,666.48,491.03
2016,6,12,11,45,587.5,312.5,3.35,30.0,882.5,676.83,495.91
2016,6,12,12,0,414.0,430.0,3.4,30.0,837.0,678.88,494.18
2016,6,12,12,15,405.5,434.0,3.35,30.0,834.5,702.75,510.58
2016,6,12,12,30,397.0,438.0,3.3,30.0,832.0,722.72,524.05
2016,6,12,12,45,395.0,437.0,3.3,30.0,828.0,742.48,537.67
2016,6,12,13,0,393.0,436.0,3.3,30.0,824.0,760.83,550.27
2016,6,12,13,15,376.0,438.0,3.3,30.0,806.0,766.62,554.1
2016,6,12,13,30,359.0,440.0,3.3,30.0,788.0,770.09,556.46
2016,6,12,13,45,316.5,448.0,3.3,30.5,750.5,752.73,543.12
2016,6,12,14,0,274.0,456.0,3.3,31.0,713.0,732.67,528.08
2016,6,12,14,15,217.0,449.5,3.25,31.0,649.5,667.23,483.22
2016,6,12,14,30,160.0,443.0,3.2,31.0,586.0,611.97,444.69
2016,6,12,14,45,347.0,372.0,3.2,31.0,666.5,749.63,545.37
2016,6,12,15,0,534.0,301.0,3.2,31.0,747.0,887.14,641.87
2016,6,12,15,15,455.0,312.5,3.15,30.5,680.0,823.95,599.38
2016,6,12,15,30,376.0,324.0,3.1,30.0,613.0,743.1,545.89
2016,6,12,15,45,477.5,265.0,3.05,30.0,609.0,799.26,588.63
2016,6,12,16,0,579.0,206.0,3.0,30.0,605.0,839.19,619.52
2016,6,12,16,15,567.5,193.5,2.9,29.5,561.0,801.45,596.31
2016,6,12,16,30,556.0,181.0,2.8,29.0,517.0,768.66,576.59
2016,6,12,16,45,484.5,180.0,2.7,29.0,454.0,691.47,523.22
2016,6,12,17,0,413.0,179.0,2.6,29.0,391.0,615.78,470.0
2016,6,12,17,15,426.0,159.0,2.4,28.5,356.0,594.58,457.53
2016,6,12,17,30,439.0,139.0,2.2,28.0,321.0,570.78,442.46
2016,6,12,17,45,398.5,125.0,2.05,28.0,272.0,507.94,396.49
2016,6,12,18,0,358.0,111.0,1.9,28.0,223.0,446.68,350.63
2016,6,12,18,15,298.5,95.5,1.85,27.5,176.5,356.23,281.88
2016,6,12,18,30,239.0,80.0,1.8,27.0,130.0,286.58,226.39
2016,6,12,18,45,171.0,60.0,1.75,27.0,90.5,208.81,162.24
2016,6,12,19,0,103.0,40.0,1.7,27.0,51.0,135.91,99.9
2016,6,12,19,15,51.5,20.0,1.85,26.5,25.5,66.42,16.19
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,57.0,16.5,2.9,24.0,21.5,15.01,0.0
2016,6,13,6,0,114.0,33.0,3.0,24.0,43.0,26.46,14.61
2016,6,13,6,15,204.0,49.5,3.15,24.5,82.5,37.98,26.19
2016,6,13,6,30,294.0,66.0,3.3,25.0,122.0,49.84,36.8
2016,6,13,6,45,380.5,75.0,3.5,25.5,171.5,55.68,42.06
2016,6,13,7,0,467.0,84.0,3.7,26.0,221.0,61.38,46.93
2016,6,13,7,15,516.0,92.0,3.75,26.0,272.5,66.16,50.95
2016,6,13,7,30,565.0,100.0,3.8,26.0,324.0,69.61,53.74
2016,6,13,7,45,386.0,153.0,3.85,26.5,316.5,102.78,81.27
2016,6,13,8,0,207.0,206.0,3.9,27.0,309.0,148.12,118.3
2016,6,13,8,15,461.5,159.5,3.85,27.5,421.5,102.1,79.7
2016,6,13,8,30,716.0,113.0,3.8,28.0,534.0,86.14,51.51
2016,6,13,8,45,741.0,114.5,3.8,28.5,583.5,137.96,76.22
2016,6,13,9,0,766.0,116.0,3.8,29.0,633.0,185.35,107.15
2016,6,13,9,15,543.0,224.0,3.75,29.0,603.0,257.22,171.93
2016,6,13,9,30,320.0,332.0,3.7,29.0,573.0,316.53,226.2
2016,6,13,9,45,569.5,229.0,3.7,29.5,686.0,333.82,234.43
2016,6,13,10,0,819.0,126.0,3.7,30.0,799.0,394.37,278.4
2016,6,13,10,15,501.0,281.0,3.65,30.0,698.5,415.52,301.63
2016,6,13,10,30,183.0,436.0,3.6,30.0,598.0,426.33,312.38
2016,6,13,10,45,240.0,440.5,3.6,30.5,659.5,466.46,341.19
2016,6,13,11,0,297.0,445.0,3.6,31.0,721.0,521.47,380.3
2016,6,13,11,15,301.5,454.5,3.55,31.0,740.0,553.25,403.02
2016,6,13,11,30,306.0,464.0,3.5,31.0,759.0,585.4,425.77
2016,6,13,11,45,343.0,451.5,3.5,31.5,786.5,623.29,452.11
2016,6,13,12,0,380.0,439.0,3.5,32.0,814.0,663.3,479.59
2016,6,13,12,15,333.0,464.0,3.5,32.0,793.5,670.76,483.82
2016,6,13,12,30,286.0,489.0,3.5,32.0,773.0,675.17,485.9
2016,6,13,12,45,570.0,315.0,3.5,32.0,878.0,783.77,567.24
2016,6,13,13,0,854.0,141.0,3.5,32.0,983.0,890.73,641.49
2016,6,13,13,15,851.0,140.5,3.5,32.0,972.0,914.87,656.69
2016,6,13,13,30,848.0,140.0,3.5,32.0,961.0,936.12,670.65
2016,6,13,13,45,841.5,140.5,3.5,32.0,941.5,951.94,681.17
2016,6,13,14,0,835.0,141.0,3.5,32.0,922.0,964.61,689.8
2016,6,13,14,15,828.5,139.5,3.5,32.0,896.5,972.15,695.27
2016,6,13,14,30,822.0,138.0,3.5,32.0,871.0,976.46,698.83
2016,6,13,14,45,555.0,264.0,3.5,32.0,750.5,866.69,626.17
2016,6,13,15,0,288.0,390.0,3.5,32.0,630.0,716.22,519.3
2016,6,13,15,15,353.0,347.5,3.4,31.5,627.5,741.79,541.59
2016,6,13,15,30,418.0,305.0,3.3,31.0,625.0,781.49,572.09
2016,6,13,15,45,373.5,299.5,3.25,31.0,573.0,715.19,527.3
2016,6,13,16,0,329.0,294.0,3.2,31.0,521.0,665.57,493.64
2016,6,13,16,15,366.0,261.0,3.05,30.5,496.5,663.31,495.7
2016,6,13,16,30,403.0,228.0,2.9,30.0,472.0,676.18,507.69
2016,6,13,16,45,331.0,219.0,2.8,30.0,407.5,574.92,436.18
2016,6,13,17,0,259.0,210.0,2.7,30.0,343.0,494.63,378.24
2016,6,13,17,15,295.0,180.0,2.5,29.5,315.0,486.46,375.53
2016,6,13,17,30,331.0,150.0,2.3,29.0,287.0,474.34,369.3
2016,6,13,17,45,303.5,131.5,2.15,29.0,244.0,421.12,329.84
2016,6,13,18,0,276.0,113.0,2.0,29.0,201.0,368.74,290.19
2016,6,13,18,15,238.5,94.5,1.95,28.5,160.0,310.01,244.91
2016,6,13,18,30,201.0,76.0,1.9,28.0,119.0,253.49,199.69
2016,6,13,18,45,147.5,57.0,1.9,27.5,83.5,187.97,145.69
2016,6,13,19,0,94.0,38.0,1.9,27.0,48.0,126.12,92.65
2016,6,13,19,15,47.0,19.0,2.05,27.0,24.0,61.87,16.85
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,16.5,2.9,24.0,20.5,15.01,0.0
2016,6,14,6,0,90.0,33.0,3.2,24.0,41.0,26.42,14.53
2016,6,14,6,15,175.0,51.0,3.3,24.0,80.0,40.24,28.13
2016,6,14,6,30,260.0,69.0,3.4,24.0,119.0,52.02,38.82
2016,6,14,6,45,178.0,90.5,3.55,24.5,129.5,68.6,53.26
2016,6,14,7,0,96.0,112.0,3.7,25.0,140.0,86.11,68.19
2016,6,14,7,15,56.5,125.5,3.75,25.0,143.0,99.79,79.72
2016,6,14,7,30,17.0,139.0,3.8,25.0,146.0,114.93,92.27
2016,6,14,7,45,9.0,144.0,3.9,25.5,148.0,120.09,96.07
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,124.98,99.59
2016,6,14,8,15,5.5,170.5,3.9,26.0,174.0,141.82,113.12
2016,6,14,8,30,10.0,192.0,3.8,26.0,198.0,159.16,121.14
2016,6,14,8,45,43.0,244.5,3.7,26.5,273.0,190.45,143.32
2016,6,14,9,0,76.0,297.0,3.6,27.0,348.0,234.92,174.96
2016,6,14,9,15,71.0,315.5,3.45,27.5,366.5,255.17,189.68
2016,6,14,9,30,66.0,334.0,3.3,28.0,385.0,275.01,204.2
2016,6,14,9,45,76.5,359.5,3.15,28.5,421.0,303.95,224.93
2016,6,14,10,0,87.0,385.0,3.0,29.0,457.0,334.47,246.66
2016,6,14,10,15,120.0,410.5,2.95,29.5,514.0,366.27,269.04
2016,6,14,10,30,153.0,436.0,2.9,30.0,571.0,412.13,301.54
2016,6,14,10,45,87.5,388.0,2.85,30.5,466.0,364.62,267.13
2016,6,14,11,0,22.0,340.0,2.8,31.0,361.0,304.96,223.3
2016,6,14,11,15,84.5,414.5,2.9,31.0,495.5,400.53,292.89
2016,6,14,11,30,147.0,489.0,3.0,31.0,630.0,505.06,367.06
2016,6,14,11,45,153.0,496.5,3.1,31.0,645.0,529.27,383.91
2016,6,14,12,0,159.0,504.0,3.2,31.0,660.0,554.1,401.49
2016,6,14,12,15,275.0,472.0,3.35,31.0,744.0,631.6,458.03
2016,6,14,12,30,391.0,440.0,3.5,31.0,828.0,718.93,520.43
2016,6,14,12,45,329.0,465.5,3.7,31.5,791.5,710.73,512.88
2016,6,14,13,0,267.0,491.0,3.9,32.0,755.0,698.57,502.97
2016,6,14,13,15,156.5,460.0,4.0,32.0,614.5,578.71,419.43
2016,6,14,13,30,46.0,429.0,4.1,32.0,474.0,445.69,324.2
2016,6,14,13,45,447.5,281.5,4.25,32.0,701.5,726.47,533.34
2016,6,14,14,0,849.0,134.0,4.4,32.0,929.0,971.35,700.87
2016,6,14,14,15,842.5,132.5,4.4,32.0,903.0,978.97,704.89
2016,6,14,14,30,836.0,131.0,4.4,32.0,877.0,983.31,708.52
2016,6,14,14,45,829.5,128.0,4.45,32.0,844.5,982.85,709.45
2016,6,14,15,0,823.0,125.0,4.5,32.0,812.0,979.14,708.44
2016,6,14,15,15,812.0,122.5,4.45,31.5,774.0,968.22,703.76
2016,6,14,15,30,801.0,120.0,4.4,31.0,736.0,965.45,704.63
2016,6,14,15,45,786.5,117.5,4.4,31.0,692.5,944.99,692.69
2016,6,14,16,0,772.0,115.0,4.4,31.0,649.0,921.76,679.06
2016,6,14,16,15,753.5,111.5,4.25,31.0,601.5,890.86,659.58
2016,6,14,16,30,735.0,108.0,4.1,31.0,554.0,857.7,638.56
2016,6,14,16,45,709.0,104.5,4.0,31.0,503.0,820.41,614.82
2016,6,14,17,0,683.0,101.0,3.9,31.0,452.0,777.14,586.72
2016,6,14,17,15,651.0,95.5,3.6,30.5,400.5,724.95,552.29
2016,6,14,17,30,619.0,90.0,3.3,30.0,349.0,672.42,516.92
2016,6,14,17,45,574.0,84.0,3.05,29.5,297.0,608.56,472.51
2016,6,14,18,0,529.0,78.0,2.8,29.0,245.0,545.95,427.61
2016,6,14,18,15,466.5,69.5,2.65,28.5,195.5,468.81,369.94
2016,6,14,18,30,404.0,61.0,2.5,28.0,146.0,395.15,311.76
2016,6,14,18,45,311.5,49.0,2.4,27.5,103.5,298.55,233.42
2016,6,14,19,0,219.0,37.0,2.3,27.0,61.0,215.56,161.86
2016,6,14,19,15,109.5,18.5,2.4,27.0,30.5,107.7,36.81
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,21.5,16.5,2.85,23.5,18.0,15.01,0.0
2016,6,15,6,0,43.0,33.0,3.0,24.0,36.0,27.06,14.98
2016,6,15,6,15,109.5,56.0,3.15,24.5,74.5,44.61,31.7
2016,6,15,6,30,176.0,79.0,3.3,25.0,113.0,60.36,45.69
2016,6,15,6,45,249.0,95.0,3.5,25.5,159.5,71.95,55.87
2016,6,15,7,0,322.0,111.0,3.7,26.0,206.0,83.22,65.46
2016,6,15,7,15,375.5,117.0,3.8,26.0,249.5,82.76,65.02
2016,6,15,7,30,429.0,123.0,3.9,26.0,293.0,85.18,66.9
2016,6,15,7,45,344.5,161.0,4.05,26.5,310.5,114.57,91.13
2016,6,15,8,0,260.0,199.0,4.2,27.0,328.0,136.1,108.4
2016,6,15,8,15,429.5,179.0,4.3,27.5,419.0,114.21,89.74
2016,6,15,8,30,599.0,159.0,4.4,28.0,510.0,112.98,74.93
2016,6,15,8,45,643.0,154.5,4.5,28.5,561.5,148.77,88.37
2016,6,15,9,0,687.0,150.0,4.6,29.0,613.0,189.99,114.12
2016,6,15,9,15,704.0,154.0,4.6,29.0,657.0,236.89,150.48
2016,6,15,9,30,721.0,158.0,4.6,29.0,701.0,285.76,190.8
2016,6,15,9,45,750.0,152.0,4.7,29.5,744.0,338.83,234.46
2016,6,15,10,0,779.0,146.0,4.8,30.0,787.0,387.78,275.11
2016,6,15,10,15,789.0,148.5,4.8,30.0,820.5,437.81,316.78
2016,6,15,10,30,799.0,151.0,4.8,30.0,854.0,488.22,357.84
2016,6,15,10,45,815.0,146.5,4.85,30.5,883.5,536.51,395.79
2016,6,15,11,0,831.0,142.0,4.9,31.0,913.0,586.75,434.13
2016,6,15,11,15,835.5,143.5,4.85,31.0,933.5,632.01,468.55
2016,6,15,11,30,840.0,145.0,4.8,31.0,954.0,676.17,501.39
2016,6,15,11,45,850.5,140.0,4.8,31.5,968.5,718.34,531.4
2016,6,15,12,0,861.0,135.0,4.8,32.0,983.0,759.47,559.48
2016,6,15,12,15,862.0,135.5,4.7,32.0,988.0,796.38,583.79
2016,6,15,12,30,863.0,136.0,4.6,32.0,993.0,831.54,606.84
2016,6,15,12,45,863.5,135.0,4.55,32.5,990.0,863.24,626.45
2016,6,15,13,0,864.0,134.0,4.5,33.0,987.0,892.8,644.49
2016,6,15,13,15,862.0,133.5,4.4,33.0,976.5,918.02,660.69
2016,6,15,13,30,860.0,133.0,4.3,33.0,966.0,940.38,675.01
2016,6,15,13,45,855.5,132.0,4.2,33.0,947.5,956.87,685.54
2016,6,15,14,0,851.0,131.0,4.1,33.0,929.0,970.18,694.09
2016,6,15,14,15,845.0,130.0,4.0,33.0,903.5,978.79,699.71
2016,6,15,14,30,839.0,129.0,3.9,33.0,878.0,984.14,703.36
2016,6,15,14,45,830.5,127.5,3.8,33.0,845.5,983.24,703.12
2016,6,15,15,0,822.0,126.0,3.7,33.0,813.0,979.12,700.99
2016,6,15,15,15,811.5,123.5,3.6,33.0,775.5,980.04,702.26
2016,6,15,15,30,801.0,121.0,3.5,33.0,738.0,966.63,694.39
2016,6,15,15,45,787.0,118.5,3.45,33.0,694.5,946.72,682.84
2016,6,15,16,0,773.0,116.0,3.4,33.0,651.0,924.04,669.6
2016,6,15,16,15,755.0,112.5,3.25,32.5,604.0,893.66,652.05
2016,6,15,16,30,737.0,109.0,3.1,32.0,557.0,860.99,632.91
2016,6,15,16,45,714.5,104.5,3.0,32.0,507.0,825.78,610.95
2016,6,15,17,0,692.0,100.0,2.9,32.0,457.0,784.32,584.54
2016,6,15,17,15,660.5,95.0,2.7,31.5,405.0,732.99,551.56
2016,6,15,17,30,629.0,90.0,2.5,31.0,353.0,681.27,517.61
2016,6,15,17,45,589.0,83.0,2.3,30.5,301.5,619.91,475.81
2016,6,15,18,0,549.0,76.0,2.1,30.0,250.0,559.47,433.31
2016,6,15,18,15,487.0,67.5,2.05,29.0,200.0,481.99,377.63
2016,6,15,18,30,425.0,59.0,2.0,28.0,150.0,407.99,320.75
2016,6,15,18,45,336.0,47.5,1.95,27.5,106.5,316.69,246.99
2016,6,15,19,0,247.0,36.0,1.9,27.0,63.0,231.1,173.79
2016,6,15,19,15,123.5,18.0,2.05,26.5,31.5,114.94,42.86
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.0,16.5,3.45,23.5,21.5,15.01,0.0
2016,6,16,6,0,114.0,33.0,3.7,24.0,43.0,26.45,14.44
2016,6,16,6,15,206.0,49.5,3.8,24.5,82.5,38.01,26.19
2016,6,16,6,30,298.0,66.0,3.9,25.0,122.0,49.88,36.83
2016,6,16,6,45,386.5,74.5,4.05,25.5,172.0,55.37,41.79
2016,6,16,7,0,475.0,83.0,4.2,26.0,222.0,61.79,47.29
2016,6,16,7,15,524.5,91.0,4.2,26.0,273.5,65.49,50.39
2016,6,16,7,30,574.0,99.0,4.2,26.0,325.0,69.0,53.23
2016,6,16,7,45,624.5,100.5,4.25,26.5,380.0,67.5,51.66
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,66.23,50.29
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,66.83,50.48
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,84.02,50.35
2016,6,16,8,45,753.5,111.5,4.35,28.5,588.0,135.62,74.24
2016,6,16,9,0,780.0,112.0,4.4,29.0,638.0,183.11,104.95
2016,6,16,9,15,794.5,115.0,4.4,29.5,682.5,233.16,143.74
2016,6,16,9,30,809.0,118.0,4.4,30.0,727.0,284.8,186.33
2016,6,16,9,45,823.0,118.5,4.45,30.5,767.0,342.94,234.52
2016,6,16,10,0,837.0,119.0,4.5,31.0,807.0,394.38,277.46
2016,6,16,10,15,845.5,120.5,4.5,31.0,840.5,445.04,319.7
2016,6,16,10,30,854.0,122.0,4.5,31.0,874.0,495.7,361.01
2016,6,16,10,45,861.5,122.5,4.55,31.5,901.5,544.91,399.52
2016,6,16,11,0,869.0,123.0,4.6,32.0,929.0,593.61,436.57
2016,6,16,11,15,873.0,124.0,4.6,32.0,949.0,639.82,471.64
2016,6,16,11,30,877.0,125.0,4.6,32.0,969.0,684.82,505.05
2016,6,16,11,45,879.0,125.5,4.6,32.5,981.0,726.64,534.52
2016,6,16,12,0,881.0,126.0,4.6,33.0,993.0,766.77,561.26
2016,6,16,12,15,882.0,126.5,4.6,33.0,998.0,804.35,586.35
2016,6,16,12,30,883.0,127.0,4.6,33.0,1003.0,840.11,610.08
2016,6,16,12,45,882.0,126.5,4.6,33.0,999.5,871.45,630.78
2016,6,16,13,0,881.0,126.0,4.6,33.0,996.0,900.51,649.95
2016,6,16,13,15,878.5,125.5,4.55,33.0,985.0,925.57,666.27
2016,6,16,13,30,876.0,125.0,4.5,33.0,974.0,947.7,680.7
2016,6,16,13,45,872.5,124.0,4.45,33.0,955.5,965.33,692.25
2016,6,16,14,0,869.0,123.0,4.4,33.0,937.0,979.76,701.83
2016,6,16,14,15,863.0,121.5,4.35,33.0,911.5,987.98,707.5
2016,6,16,14,30,857.0,120.0,4.3,33.0,886.0,992.87,711.19
2016,6,16,14,45,843.0,122.0,4.25,33.0,852.0,990.04,710.06
2016,6,16,15,0,829.0,124.0,4.2,33.0,818.0,984.04,707.05
2016,6,16,15,15,818.5,122.0,4.1,33.0,780.0,974.23,701.46
2016,6,16,15,30,808.0,120.0,4.0,33.0,742.0,972.57,701.32
2016,6,16,15,45,794.0,117.5,3.95,33.0,698.5,952.65,689.64
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,929.92,676.32
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,899.47,658.72
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,866.71,639.51
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.5,825.29,613.24
2016,6,16,17,0,694.0,101.0,3.4,32.0,459.0,787.68,589.37
2016,6,16,17,15,662.5,95.5,3.15,31.5,407.0,735.67,555.58
2016,6,16,17,30,631.0,90.0,2.9,31.0,355.0,683.26,520.84
2016,6,16,17,45,585.5,84.0,2.7,30.5,302.5,618.6,476.53
2016,6,16,18,0,540.0,78.0,2.5,30.0,250.0,555.19,431.69
2016,6,16,18,15,477.5,69.5,2.35,29.5,200.0,477.62,374.42
2016,6,16,18,30,415.0,61.0,2.2,29.0,150.0,403.49,316.46
2016,6,16,18,45,322.0,49.5,2.1,28.5,106.5,306.49,238.47
2016,6,16,19,0,229.0,38.0,2.0,28.0,63.0,223.39,167.45
2016,6,16,19,15,114.5,19.0,2.1,27.5,31.5,112.07,44.05
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,80.5,16.0,2.9,23.5,23.0,14.55,0.0
2016,6,17,6,0,161.0,32.0,3.2,24.0,46.0,25.01,13.3
2016,6,17,6,15,261.0,46.5,3.35,24.5,87.5,35.83,24.35
2016,6,17,6,30,361.0,61.0,3.5,25.0,129.0,46.31,33.79
2016,6,17,6,45,454.0,67.0,3.65,25.5,181.0,51.08,38.13
2016,6,17,7,0,547.0,73.0,3.8,26.0,233.0,53.89,40.55
2016,6,17,7,15,594.0,79.5,3.8,26.0,286.0,56.83,43.03
2016,6,17,7,30,641.0,86.0,3.8,26.0,339.0,59.64,45.29
2016,6,17,7,45,687.0,87.0,3.85,26.5,394.0,58.38,43.97
2016,6,17,8,0,733.0,88.0,3.9,27.0,449.0,63.24,47.79
2016,6,17,8,15,757.0,92.0,3.9,27.5,501.0,64.2,48.29
2016,6,17,8,30,781.0,96.0,3.9,28.0,553.0,81.87,48.13
2016,6,17,8,45,804.5,96.5,3.9,28.5,603.5,128.81,67.17
2016,6,17,9,0,828.0,97.0,3.9,29.0,654.0,187.75,106.51
2016,6,17,9,15,841.0,99.5,3.85,29.5,699.0,239.24,146.37
2016,6,17,9,30,854.0,102.0,3.8,30.0,744.0,292.0,189.94
2016,6,17,9,45,866.5,102.5,3.8,30.5,784.5,344.27,233.96
2016,6,17,10,0,879.0,103.0,3.8,31.0,825.0,397.33,278.25
2016,6,17,10,15,886.5,104.5,3.75,31.0,858.5,449.65,321.74
2016,6,17,10,30,894.0,106.0,3.7,31.0,892.0,501.85,364.06
2016,6,17,10,45,900.5,106.0,3.7,31.5,919.5,552.04,403.1
2016,6,17,11,0,907.0,106.0,3.7,32.0,947.0,601.56,440.44
2016,6,17,11,15,910.0,107.0,3.65,32.0,967.0,648.82,475.87
2016,6,17,11,30,913.0,108.0,3.6,32.0,987.0,694.71,509.43
2016,6,17,11,45,916.0,107.5,3.55,32.5,999.5,737.83,539.24
2016,6,17,12,0,919.0,107.0,3.5,33.0,1012.0,779.23,565.63
2016,6,17,12,15,919.5,107.0,3.4,33.0,1016.0,817.26,590.06
2016,6,17,12,30,920.0,107.0,3.3,33.0,1020.0,853.24,612.91
2016,6,17,12,45,919.0,107.0,3.25,33.5,1016.5,885.86,632.37
2016,6,17,13,0,918.0,107.0,3.2,34.0,1013.0,916.05,650.09
2016,6,17,13,15,915.5,106.5,3.15,34.0,1002.0,941.68,666.13
2016,6,17,13,30,913.0,106.0,3.1,34.0,991.0,964.26,680.25
2016,6,17,13,45,908.5,105.5,3.05,34.0,972.0,981.76,691.2
2016,6,17,14,0,904.0,105.0,3.0,34.0,953.0,995.93,700.16
2016,6,17,14,15,898.5,103.5,2.95,34.0,926.5,1004.74,705.88
2016,6,17,14,30,893.0,102.0,2.9,34.0,900.0,1010.13,709.6
2016,6,17,14,45,885.0,101.0,2.85,34.0,867.5,1010.12,710.12
2016,6,17,15,0,877.0,100.0,2.8,34.0,835.0,1006.76,708.73
2016,6,17,15,15,867.5,98.0,2.75,34.0,796.0,997.48,703.79
2016,6,17,15,30,858.0,96.0,2.7,34.0,757.0,984.98,697.02
2016,6,17,15,45,846.0,94.0,2.7,34.0,713.5,966.89,687.27
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,945.91,675.79
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,917.09,659.87
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,895.55,648.66
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.5,857.08,625.31
2016,6,17,17,0,761.0,79.0,2.4,33.0,473.0,816.81,600.64
2016,6,17,17,15,733.0,75.5,2.25,32.5,420.0,768.35,570.54
2016,6,17,17,30,705.0,72.0,2.1,32.0,367.0,719.09,539.24
2016,6,17,17,45,666.5,67.0,2.0,31.5,314.5,658.76,499.56
2016,6,17,18,0,628.0,62.0,1.9,31.0,262.0,603.52,462.1
2016,6,17,18,15,570.5,55.5,1.75,30.0,211.0,529.16,409.5
2016,6,17,18,30,513.0,49.0,1.6,29.0,160.0,458.03,356.57
2016,6,17,18,45,423.0,40.5,1.5,28.5,114.5,366.31,283.44
2016,6,17,19,0,333.0,32.0,1.4,28.0,69.0,282.14,211.51
2016,6,17,19,15,166.5,16.0,1.45,27.5,34.5,141.61,59.85
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,69.0,16.0,2.15,23.5,22.0,14.55,0.0
2016,6,18,6,0,138.0,32.0,2.4,24.0,44.0,24.99,13.21
2016,6,18,6,15,235.0,47.0,2.45,24.5,84.5,36.16,24.63
2016,6,18,6,30,332.0,62.0,2.5,25.0,125.0,46.98,34.36
2016,6,18,6,45,407.0,72.0,2.65,25.5,173.5,53.64,40.31
2016,6,18,7,0,482.0,82.0,2.8,26.0,222.0,61.06,46.66
2016,6,18,7,15,530.5,90.0,2.7,26.0,274.0,64.8,49.79
2016,6,18,7,30,579.0,98.0,2.6,26.0,326.0,68.33,52.65
2016,6,18,7,45,614.5,104.0,2.55,26.5,378.0,70.06,53.81
2016,6,18,8,0,650.0,110.0,2.5,27.0,430.0,71.65,54.81
2016,6,18,8,15,676.5,115.5,2.4,27.5,481.0,72.65,55.31
2016,6,18,8,30,703.0,121.0,2.3,28.0,532.0,88.79,54.99
2016,6,18,8,45,726.0,124.0,2.2,28.5,581.0,133.75,73.81
2016,6,18,9,0,749.0,127.0,2.1,29.0,630.0,188.57,110.05
2016,6,18,9,15,764.5,130.0,1.9,29.0,674.5,237.08,147.2
2016,6,18,9,30,780.0,133.0,1.7,29.0,719.0,287.36,188.16
2016,6,18,9,45,795.5,133.5,1.55,29.5,759.5,337.33,229.14
2016,6,18,10,0,811.0,134.0,1.4,30.0,800.0,388.64,270.54
2016,6,18,10,15,820.0,136.5,1.25,30.0,834.0,439.87,311.39
2016,6,18,10,30,829.0,139.0,1.1,30.0,868.0,495.22,353.62
2016,6,18,10,45,839.5,138.0,0.95,30.5,896.5,543.8,388.87
2016,6,18,11,0,850.0,137.0,0.8,31.0,925.0,592.17,422.37
2016,6,18,11,15,854.5,138.0,0.85,31.0,945.5,637.95,455.41
2016,6,18,11,30,859.0,139.0,0.9,31.0,966.0,682.6,486.94
2016,6,18,11,45,855.0,144.5,1.0,31.5,977.0,723.44,514.69
2016,6,18,12,0,851.0,150.0,1.1,32.0,988.0,762.24,540.46
2016,6,18,12,15,852.5,150.5,1.2,32.0,993.5,799.41,564.76
2016,6,18,12,30,854.0,151.0,1.3,32.0,999.0,834.94,587.96
2016,6,18,12,45,855.0,149.5,1.4,32.0,996.5,866.76,608.79
2016,6,18,13,0,856.0,148.0,1.5,32.0,994.0,896.53,628.39
2016,6,18,13,15,854.0,147.5,1.55,32.0,983.5,921.99,644.73
2016,6,18,13,30,852.0,147.0,1.6,32.0,973.0,944.62,659.42
2016,6,18,13,45,849.0,145.5,1.65,32.0,955.0,962.4,671.21
2016,6,18,14,0,846.0,144.0,1.7,32.0,937.0,977.03,681.23
2016,6,18,14,15,839.5,142.0,1.7,32.0,911.0,984.53,686.37
2016,6,18,14,30,833.0,140.0,1.7,32.0,885.0,988.73,689.7
2016,6,18,14,45,823.0,139.0,1.75,32.0,852.0,998.96,697.55
2016,6,18,15,0,813.0,138.0,1.8,32.0,819.0,994.34,696.36
2016,6,18,15,15,801.5,135.5,1.8,32.0,780.5,983.35,690.88
2016,6,18,15,30,790.0,133.0,1.8,32.0,742.0,969.25,683.64
2016,6,18,15,45,772.5,131.0,1.8,32.0,697.5,946.71,671.23
2016,6,18,16,0,755.0,129.0,1.8,32.0,653.0,921.47,657.21
2016,6,18,16,15,735.5,125.0,1.75,32.0,605.5,889.48,638.32
2016,6,18,16,30,716.0,121.0,1.7,32.0,558.0,861.18,621.79
2016,6,18,16,45,685.5,118.0,1.65,32.0,506.0,816.21,594.23
2016,6,18,17,0,655.0,115.0,1.6,32.0,454.0,770.08,565.66
2016,6,18,17,15,621.5,109.0,1.5,31.5,402.0,716.78,532.38
2016,6,18,17,30,588.0,103.0,1.4,31.0,350.0,663.17,498.09
2016,6,18,17,45,534.5,97.0,1.35,30.5,297.5,593.05,451.44
2016,6,18,18,0,481.0,91.0,1.3,30.0,245.0,518.39,399.74
2016,6,18,18,15,419.5,80.0,1.25,29.0,196.0,442.08,344.38
2016,6,18,18,30,358.0,69.0,1.2,28.0,147.0,369.87,289.25
2016,6,18,18,45,267.5,54.5,1.15,27.5,103.5,278.13,215.83
2016,6,18,19,0,177.0,40.0,1.1,27.0,60.0,194.51,145.57
2016,6,18,19,15,88.5,20.0,1.15,26.5,30.0,99.65,42.47
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.5,1.5,23.5,19.5,14.1,0.0
2016,6,19,6,0,95.0,31.0,1.7,24.0,39.0,24.92,13.09
2016,6,19,6,15,179.0,49.0,1.8,24.5,78.0,38.78,26.81
2016,6,19,6,30,263.0,67.0,1.9,25.0,117.0,50.58,37.4
2016,6,19,6,45,337.5,79.0,2.05,25.5,164.0,58.55,44.48
2016,6,19,7,0,412.0,91.0,2.2,26.0,211.0,66.24,51.05
2016,6,19,7,15,462.0,101.0,2.2,26.0,261.5,72.07,55.95
2016,6,19,7,30,512.0,111.0,2.2,26.0,312.0,77.63,60.5
2016,6,19,7,45,557.5,116.0,2.25,26.5,364.5,78.67,61.03
2016,6,19,8,0,603.0,121.0,2.3,27.0,417.0,79.16,61.08
2016,6,19,8,15,538.5,158.0,2.2,27.5,444.5,102.09,79.69
2016,6,19,8,30,474.0,195.0,2.1,28.0,472.0,132.63,92.84
2016,6,19,8,45,335.5,250.5,2.05,28.5,455.0,196.18,135.83
2016,6,19,9,0,197.0,306.0,2.0,29.0,438.0,245.51,175.77
2016,6,19,9,15,145.0,326.0,1.95,29.0,427.0,264.62,191.74
2016,6,19,9,30,93.0,346.0,1.9,29.0,416.0,288.98,211.73
2016,6,19,9,45,51.0,283.0,1.9,29.5,322.0,242.68,178.48
2016,6,19,10,0,9.0,220.0,1.9,30.0,228.0,192.41,141.72
2016,6,19,10,15,50.5,320.5,1.95,30.0,365.0,281.71,207.27
2016,6,19,10,30,92.0,421.0,2.0,30.0,502.0,381.34,278.64
2016,6,19,10,45,227.0,418.0,2.1,30.0,626.5,450.71,328.12
2016,6,19,11,0,362.0,415.0,2.2,30.0,751.0,534.2,387.96
2016,6,19,11,15,417.0,412.5,2.3,30.0,807.5,584.4,424.07
2016,6,19,11,30,472.0,410.0,2.4,30.0,864.0,646.02,467.81
2016,6,19,11,45,648.5,285.0,2.5,30.0,918.0,695.1,505.92
2016,6,19,12,0,825.0,160.0,2.6,30.0,972.0,754.91,551.58
2016,6,19,12,15,826.0,160.0,2.65,30.0,976.5,791.9,576.47
2016,6,19,12,30,827.0,160.0,2.7,30.0,981.0,827.21,599.83
2016,6,19,12,45,626.0,296.5,2.75,30.0,917.0,813.63,587.91
2016,6,19,13,0,425.0,433.0,2.8,30.0,853.0,787.89,565.84
2016,6,19,13,15,221.5,375.5,2.8,30.0,594.5,565.12,412.59
2016,6,19,13,30,18.0,318.0,2.8,30.0,336.0,304.65,223.43
2016,6,19,13,45,133.0,390.5,2.85,30.0,516.0,508.4,373.79
2016,6,19,14,0,248.0,463.0,2.9,30.0,696.0,712.95,516.01
2016,6,19,14,15,528.5,305.0,2.9,30.0,783.0,856.37,619.72
2016,6,19,14,30,809.0,147.0,2.9,30.0,870.0,983.51,705.54
2016,6,19,14,45,667.0,226.0,2.9,30.0,808.0,940.7,677.83
2016,6,19,15,0,525.0,305.0,2.9,30.0,746.0,881.55,637.0
2016,6,19,15,15,492.5,296.0,2.8,30.0,694.0,844.17,612.97
2016,6,19,15,30,460.0,287.0,2.7,30.0,642.0,804.58,587.15
2016,6,19,15,45,608.0,205.0,2.65,30.0,645.5,871.13,637.07
2016,6,19,16,0,756.0,123.0,2.6,30.0,649.0,915.71,667.12
2016,6,19,16,15,737.5,119.5,2.5,29.5,602.0,885.27,649.06
2016,6,19,16,30,719.0,116.0,2.4,29.0,555.0,857.97,633.62
2016,6,19,16,45,699.0,110.0,2.35,29.0,505.5,819.04,609.36
2016,6,19,17,0,679.0,104.0,2.3,29.0,456.0,778.47,583.78
2016,6,19,17,15,647.5,98.5,2.1,28.5,404.5,726.96,550.33
2016,6,19,17,30,616.0,93.0,1.9,28.0,353.0,675.04,515.93
2016,6,19,17,45,578.0,85.5,1.7,28.0,302.0,615.16,473.94
2016,6,19,18,0,540.0,78.0,1.5,28.0,251.0,556.05,431.36
2016,6,19,18,15,479.5,69.5,1.4,27.5,201.5,479.95,375.84
2016,6,19,18,30,419.0,61.0,1.3,27.0,152.0,407.16,319.45
2016,6,19,18,45,334.5,49.0,1.25,26.5,108.5,314.37,245.32
2016,6,19,19,0,250.0,37.0,1.2,26.0,65.0,234.73,177.41
2016,6,19,19,15,125.0,18.5,1.2,25.5,32.5,117.77,53.33
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,75.5,15.0,1.3,22.5,21.0,13.64,0.0
2016,6,20,6,0,151.0,30.0,1.5,23.0,42.0,23.43,11.96
2016,6,20,6,15,247.0,44.0,1.6,23.5,82.0,33.88,22.82
2016,6,20,6,30,343.0,58.0,1.7,24.0,122.0,44.01,31.98
2016,6,20,6,45,415.5,67.0,1.85,24.5,170.0,50.01,37.38
2016,6,20,7,0,488.0,76.0,2.0,25.0,218.0,56.15,42.66
2016,6,20,7,15,536.0,83.5,2.05,25.5,269.0,59.72,45.58
2016,6,20,7,30,584.0,91.0,2.1,26.0,320.0,63.09,48.22
2016,6,20,7,45,623.5,95.0,2.15,26.5,372.5,63.65,48.42
2016,6,20,8,0,663.0,99.0,2.2,27.0,425.0,64.2,48.58
2016,6,20,8,15,688.5,104.0,2.15,27.5,475.5,65.2,49.12
2016,6,20,8,30,714.0,109.0,2.1,28.0,526.0,80.18,48.71
2016,6,20,8,45,474.0,205.0,2.1,28.5,492.0,168.37,109.81
2016,6,20,9,0,234.0,301.0,2.1,29.0,458.0,247.42,175.85
2016,6,20,9,15,132.5,297.0,2.05,29.5,387.0,244.12,176.69
2016,6,20,9,30,31.0,293.0,2.0,30.0,316.0,238.32,175.74
2016,6,20,9,45,92.5,345.0,1.95,30.5,419.5,298.32,217.7
2016,6,20,10,0,154.0,397.0,1.9,31.0,523.0,355.49,257.36
2016,6,20,10,15,492.0,262.5,1.85,31.0,690.5,395.79,283.65
2016,6,20,10,30,830.0,128.0,1.8,31.0,858.0,486.48,349.22
2016,6,20,10,45,838.5,128.5,1.75,31.5,886.0,535.08,385.6
2016,6,20,11,0,847.0,129.0,1.7,32.0,914.0,583.3,420.69
2016,6,20,11,15,851.5,130.0,1.7,32.0,934.0,628.89,453.98
2016,6,20,11,30,856.0,131.0,1.7,32.0,954.0,673.36,485.66
2016,6,20,11,45,860.5,130.5,1.7,32.5,967.5,715.38,513.95
2016,6,20,12,0,865.0,130.0,1.7,33.0,981.0,755.96,539.99
2016,6,20,12,15,866.0,130.0,1.7,33.0,986.0,792.66,563.23
2016,6,20,12,30,867.0,130.0,1.7,33.0,991.0,827.58,585.18
2016,6,20,12,45,868.5,129.0,1.75,33.0,989.0,860.26,606.1
2016,6,20,13,0,870.0,128.0,1.8,33.0,987.0,890.87,625.69
2016,6,20,13,15,868.0,127.5,1.8,33.0,976.5,916.29,641.51
2016,6,20,13,30,866.0,127.0,1.8,33.0,966.0,938.84,655.6
2016,6,20,13,45,529.5,299.0,1.85,33.5,809.0,821.03,577.62
2016,6,20,14,0,193.0,471.0,1.9,34.0,652.0,654.63,460.84
2016,6,20,14,15,522.0,295.5,1.95,34.0,766.5,840.12,593.25
2016,6,20,14,30,851.0,120.0,2.0,34.0,881.0,986.23,687.65
2016,6,20,14,45,826.0,129.0,2.05,34.0,845.0,979.7,683.64
2016,6,20,15,0,801.0,138.0,2.1,34.0,809.0,982.03,686.78
2016,6,20,15,15,790.0,135.5,2.15,33.5,771.5,971.63,683.47
2016,6,20,15,30,779.0,133.0,2.2,33.0,734.0,958.16,678.42
2016,6,20,15,45,764.5,129.5,2.25,33.0,691.5,937.1,667.25
2016,6,20,16,0,750.0,126.0,2.3,33.0,649.0,913.28,654.37
2016,6,20,16,15,731.5,122.5,2.3,32.5,602.0,882.98,638.13
2016,6,20,16,30,713.0,119.0,2.3,32.0,555.0,856.12,624.01
2016,6,20,16,45,687.5,114.5,2.3,32.0,504.5,814.09,598.38
2016,6,20,17,0,662.0,110.0,2.3,32.0,454.0,770.71,571.55
2016,6,20,17,15,629.5,104.5,2.15,31.5,402.5,718.78,538.5
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,666.51,504.49
2016,6,20,17,45,551.0,92.0,1.95,31.0,299.5,601.21,459.81
2016,6,20,18,0,505.0,85.0,1.9,31.0,248.0,537.18,414.62
2016,6,20,18,15,442.5,75.5,1.75,30.0,198.5,453.46,353.68
2016,6,20,18,30,380.0,66.0,1.6,29.0,149.0,381.51,298.38
2016,6,20,18,45,289.5,53.0,1.45,28.0,106.0,290.69,225.89
2016,6,20,19,0,199.0,40.0,1.3,27.0,63.0,208.15,156.53
2016,6,20,19,15,99.5,20.0,1.35,26.5,31.5,106.37,48.84
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.0,15.5,2.4,22.5,20.5,14.1,0.0
2016,6,21,6,0,124.0,31.0,2.7,23.0,41.0,24.95,12.96
2016,6,21,6,15,220.0,46.0,2.75,23.5,80.5,35.39,24.05
2016,6,21,6,30,316.0,61.0,2.8,24.0,120.0,46.21,33.84
2016,6,21,6,45,390.0,71.0,2.85,25.0,168.0,52.88,39.73
2016,6,21,7,0,464.0,81.0,2.9,26.0,216.0,60.26,45.97
2016,6,21,7,15,513.5,89.0,2.85,26.5,267.0,64.02,49.03
2016,6,21,7,30,563.0,97.0,2.8,27.0,318.0,67.58,51.81
2016,6,21,7,45,603.0,102.5,2.8,28.0,370.5,69.0,52.59
2016,6,21,8,0,643.0,108.0,2.8,29.0,423.0,70.31,53.25
2016,6,21,8,15,670.0,113.0,2.65,29.5,473.5,71.03,53.52
2016,6,21,8,30,697.0,118.0,2.5,30.0,524.0,84.88,52.62
2016,6,21,8,45,718.5,121.5,2.35,30.5,572.5,129.63,70.7
2016,6,21,9,0,740.0,125.0,2.2,31.0,621.0,183.98,106.13
2016,6,21,9,15,755.5,128.5,2.1,31.0,665.5,232.33,142.79
2016,6,21,9,30,771.0,132.0,2.0,31.0,710.0,282.43,183.38
2016,6,21,9,45,784.0,134.0,1.9,31.5,750.0,332.24,224.18
2016,6,21,10,0,797.0,136.0,1.8,32.0,790.0,383.13,265.34
2016,6,21,10,15,806.5,138.0,1.75,32.0,823.5,433.47,305.89
2016,6,21,10,30,816.0,140.0,1.7,32.0,857.0,484.1,345.56
2016,6,21,10,45,825.5,140.0,1.7,32.5,885.5,536.15,384.43
2016,6,21,11,0,835.0,140.0,1.7,33.0,914.0,584.06,419.28
2016,6,21,11,15,839.5,141.0,1.75,33.0,934.0,629.2,452.37
2016,6,21,11,30,844.0,142.0,1.8,33.0,954.0,673.25,483.97
2016,6,21,11,45,589.0,302.5,1.9,33.5,873.0,666.17,475.42
2016,6,21,12,0,334.0,463.0,2.0,34.0,792.0,646.2,457.0
2016,6,21,12,15,599.5,299.0,2.05,34.0,892.5,733.58,521.82
2016,6,21,12,30,865.0,135.0,2.1,34.0,993.0,829.56,588.02
2016,6,21,12,45,863.5,135.0,2.15,34.5,990.0,860.6,606.18
2016,6,21,13,0,862.0,135.0,2.2,35.0,987.0,889.45,623.42
2016,6,21,13,15,860.0,134.5,2.25,35.0,976.5,914.86,639.76
2016,6,21,13,30,858.0,134.0,2.3,35.0,966.0,937.43,654.41
2016,6,21,13,45,853.0,134.0,2.35,35.0,948.0,954.63,665.8
2016,6,21,14,0,848.0,134.0,2.4,35.0,930.0,968.67,675.39
2016,6,21,14,15,842.0,132.5,2.4,35.0,904.5,977.08,681.16
2016,6,21,14,30,836.0,131.0,2.4,35.0,879.0,982.23,685.09
2016,6,21,14,45,833.0,126.0,2.45,35.0,848.5,983.55,687.29
2016,6,21,15,0,830.0,121.0,2.5,35.0,818.0,981.54,687.59
2016,6,21,15,15,550.5,238.0,2.5,34.5,691.0,846.48,602.97
2016,6,21,15,30,271.0,355.0,2.5,34.0,564.0,671.0,482.64
2016,6,21,15,45,526.5,233.5,2.5,34.0,610.0,813.64,587.61
2016,6,21,16,0,782.0,112.0,2.5,34.0,656.0,928.88,664.49
2016,6,21,16,15,764.5,108.5,2.45,33.5,609.0,899.06,647.02
2016,6,21,16,30,747.0,105.0,2.4,33.0,562.0,866.9,629.18
2016,6,21,16,45,725.0,100.5,2.4,33.0,512.0,827.21,605.29
2016,6,21,17,0,703.0,96.0,2.4,33.0,462.0,790.54,583.14
2016,6,21,17,15,672.5,91.5,2.3,32.5,410.0,740.57,552.03
2016,6,21,17,30,642.0,87.0,2.2,32.0,358.0,690.12,519.9
2016,6,21,17,45,604.0,80.0,2.1,32.0,306.5,630.05,479.01
2016,6,21,18,0,566.0,73.0,2.0,32.0,255.0,570.74,437.43
2016,6,21,18,15,506.0,65.5,1.8,31.0,205.0,495.39,383.64
2016,6,21,18,30,446.0,58.0,1.6,30.0,155.0,423.32,329.02
2016,6,21,18,45,360.0,47.0,1.45,29.0,111.0,333.51,257.99
2016,6,21,19,0,274.0,36.0,1.3,28.0,67.0,250.82,188.55
2016,6,21,19,15,137.0,18.0,1.35,27.5,33.5,124.01,59.07
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
