Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.6,23.5,21.0,13.19,0.0
2016,6,22,6,0,150.0,29.0,2.9,24.0,42.0,22.66,11.08
2016,6,22,6,15,249.5,43.0,3.05,24.5,82.0,33.14,22.05
2016,6,22,6,30,349.0,57.0,3.2,25.0,122.0,43.3,31.21
2016,6,22,6,45,423.5,66.0,3.35,25.5,170.5,50.29,37.44
2016,6,22,7,0,498.0,75.0,3.5,26.0,219.0,55.46,41.89
2016,6,22,7,15,546.5,82.5,3.5,26.5,270.5,59.08,44.85
2016,6,22,7,30,595.0,90.0,3.5,27.0,322.0,62.5,47.52
2016,6,22,7,45,632.5,94.5,3.5,27.5,374.5,63.45,48.05
2016,6,22,8,0,670.0,99.0,3.5,28.0,427.0,64.34,48.51
2016,6,22,8,15,695.5,103.5,3.45,28.5,478.0,65.03,48.78
2016,6,22,8,30,721.0,108.0,3.4,29.0,529.0,85.62,53.63
2016,6,22,8,45,742.0,111.5,3.4,29.5,577.5,131.04,71.54
2016,6,22,9,0,763.0,115.0,3.4,30.0,626.0,179.16,102.18
2016,6,22,9,15,778.0,118.0,3.4,30.5,670.5,228.28,139.61
2016,6,22,9,30,793.0,121.0,3.4,31.0,715.0,279.09,181.0
2016,6,22,9,45,805.0,123.0,3.4,31.5,755.0,329.74,223.21
2016,6,22,10,0,817.0,125.0,3.4,32.0,795.0,387.57,270.31
2016,6,22,10,15,826.0,127.0,3.45,32.0,829.0,437.81,311.78
2016,6,22,10,30,835.0,129.0,3.5,32.0,863.0,488.15,352.43
2016,6,22,10,45,842.0,130.0,3.55,32.5,890.5,536.64,390.0
2016,6,22,11,0,849.0,131.0,3.6,33.0,918.0,584.61,426.1
2016,6,22,11,15,854.0,132.0,3.65,33.0,938.5,630.67,460.77
2016,6,22,11,30,859.0,133.0,3.7,33.0,959.0,675.65,493.92
2016,6,22,11,45,622.0,284.0,3.75,33.5,887.0,674.21,489.04
2016,6,22,12,0,385.0,435.0,3.8,34.0,815.0,660.77,474.67
2016,6,22,12,15,632.0,280.5,3.85,34.0,906.5,743.36,537.24
2016,6,22,12,30,879.0,126.0,3.9,34.0,998.0,833.11,600.56
2016,6,22,12,45,879.5,125.0,3.95,34.5,996.0,865.33,620.18
2016,6,22,13,0,880.0,124.0,4.0,35.0,994.0,895.36,638.63
2016,6,22,13,15,592.0,296.0,4.0,35.0,878.5,834.94,596.38
2016,6,22,13,30,304.0,468.0,4.0,35.0,763.0,742.9,527.89
2016,6,22,13,45,586.5,294.5,4.05,35.0,850.0,871.46,622.51
2016,6,22,14,0,869.0,121.0,4.1,35.0,937.0,976.31,692.88
2016,6,22,14,15,863.0,119.5,4.1,35.0,911.5,984.76,698.25
2016,6,22,14,30,857.0,118.0,4.1,35.0,886.0,989.88,702.3
2016,6,22,14,45,495.0,263.0,4.1,35.0,703.5,799.56,576.15
2016,6,22,15,0,133.0,408.0,4.1,35.0,521.0,560.39,404.63
2016,6,22,15,15,462.5,267.5,4.05,34.5,630.5,783.13,569.85
2016,6,22,15,30,792.0,127.0,4.0,34.0,740.0,964.54,694.48
2016,6,22,15,45,569.5,209.5,4.0,34.0,636.5,837.34,610.38
2016,6,22,16,0,347.0,292.0,4.0,34.0,533.0,680.99,500.49
2016,6,22,16,15,535.0,204.0,3.9,33.5,546.0,782.62,578.7
2016,6,22,16,30,723.0,116.0,3.8,33.0,559.0,862.29,635.59
2016,6,22,16,45,697.5,112.0,3.75,33.0,508.5,820.73,608.7
2016,6,22,17,0,672.0,108.0,3.7,33.0,458.0,777.78,581.37
2016,6,22,17,15,640.5,102.5,3.5,32.5,406.0,726.52,548.32
2016,6,22,17,30,609.0,97.0,3.3,32.0,354.0,674.82,514.27
2016,6,22,17,45,565.5,90.0,3.15,31.5,302.5,611.24,470.85
2016,6,22,18,0,522.0,83.0,3.0,31.0,251.0,548.75,426.79
2016,6,22,18,15,461.0,73.5,2.8,30.5,201.5,471.59,369.42
2016,6,22,18,30,400.0,64.0,2.6,30.0,152.0,393.15,308.34
2016,6,22,18,45,314.0,51.5,2.45,29.5,109.0,304.96,237.11
2016,6,22,19,0,228.0,39.0,2.3,29.0,66.0,224.57,168.86
2016,6,22,19,15,114.0,19.5,2.4,28.5,33.0,114.06,54.88
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,69.5,15.0,2.95,23.5,20.5,13.64,0.0
2016,6,23,6,0,139.0,30.0,3.1,24.0,41.0,23.45,11.53
2016,6,23,6,15,236.5,45.0,3.25,24.5,81.5,34.68,23.31
2016,6,23,6,30,334.0,60.0,3.4,25.0,122.0,45.55,33.1
2016,6,23,6,45,422.5,67.5,3.55,25.5,172.0,51.64,38.58
2016,6,23,7,0,511.0,75.0,3.7,26.0,222.0,55.58,41.99
2016,6,23,7,15,559.5,82.0,3.7,26.5,274.0,58.81,44.62
2016,6,23,7,30,608.0,89.0,3.7,27.0,326.0,61.88,47.0
2016,6,23,7,45,657.0,90.0,3.7,27.5,380.5,60.47,45.55
2016,6,23,8,0,706.0,91.0,3.7,28.0,435.0,59.27,44.27
2016,6,23,8,15,730.5,94.5,3.65,28.5,486.5,65.95,49.56
2016,6,23,8,30,755.0,98.0,3.6,29.0,538.0,78.63,48.2
2016,6,23,8,45,780.5,98.5,3.6,29.5,588.0,124.15,65.03
2016,6,23,9,0,806.0,99.0,3.6,30.0,638.0,172.83,95.6
2016,6,23,9,15,819.5,101.5,3.55,30.0,683.0,232.25,141.28
2016,6,23,9,30,833.0,104.0,3.5,30.0,728.0,283.94,184.0
2016,6,23,9,45,846.5,104.5,3.5,30.5,768.0,335.37,227.17
2016,6,23,10,0,860.0,105.0,3.5,31.0,808.0,387.73,270.81
2016,6,23,10,15,867.5,106.5,3.5,31.5,842.0,439.1,312.96
2016,6,23,10,30,875.0,108.0,3.5,32.0,876.0,490.38,353.86
2016,6,23,10,45,882.0,108.5,3.55,32.5,904.0,540.35,392.68
2016,6,23,11,0,889.0,109.0,3.6,33.0,932.0,589.74,429.93
2016,6,23,11,15,892.5,110.0,3.65,33.0,952.0,636.61,465.27
2016,6,23,11,30,896.0,111.0,3.7,33.0,972.0,682.19,498.9
2016,6,23,11,45,891.0,117.0,3.75,33.5,983.0,724.35,528.26
2016,6,23,12,0,886.0,123.0,3.8,34.0,994.0,764.29,554.63
2016,6,23,12,15,886.5,123.0,3.8,34.0,999.0,801.43,579.06
2016,6,23,12,30,887.0,123.0,3.8,34.0,1004.0,836.66,602.1
2016,6,23,12,45,885.0,124.0,3.85,34.5,1001.0,868.69,621.9
2016,6,23,13,0,883.0,125.0,3.9,35.0,998.0,898.45,640.12
2016,6,23,13,15,881.0,124.5,3.9,35.0,987.0,924.28,656.84
2016,6,23,13,30,879.0,124.0,3.9,35.0,976.0,947.21,671.74
2016,6,23,13,45,874.5,123.5,3.95,35.0,958.0,964.7,683.51
2016,6,23,14,0,870.0,123.0,4.0,35.0,940.0,978.99,693.37
2016,6,23,14,15,864.0,121.5,3.95,35.0,914.5,987.54,699.14
2016,6,23,14,30,858.0,120.0,3.9,35.0,889.0,992.77,702.94
2016,6,23,14,45,850.5,118.0,3.9,35.0,857.0,992.65,703.8
2016,6,23,15,0,843.0,116.0,3.9,35.0,825.0,989.24,702.74
2016,6,23,15,15,832.5,114.0,3.85,34.5,786.5,979.58,698.98
2016,6,23,15,30,822.0,112.0,3.8,34.0,748.0,966.81,693.37
2016,6,23,15,45,806.5,110.5,3.8,34.0,704.5,957.38,688.93
2016,6,23,16,0,791.0,109.0,3.8,34.0,661.0,934.44,675.76
2016,6,23,16,15,773.0,106.0,3.75,33.5,613.5,904.66,659.26
2016,6,23,16,30,755.0,103.0,3.7,33.0,566.0,872.53,641.1
2016,6,23,16,45,441.5,163.5,3.7,33.0,428.0,632.48,476.43
2016,6,23,17,0,128.0,224.0,3.7,33.0,290.0,374.22,283.54
2016,6,23,17,15,384.0,156.0,3.5,32.5,324.5,555.07,425.66
2016,6,23,17,30,640.0,88.0,3.3,32.0,359.0,690.21,526.25
2016,6,23,17,45,592.0,83.0,3.15,31.5,306.5,624.56,480.38
2016,6,23,18,0,544.0,78.0,3.0,31.0,254.0,560.27,435.19
2016,6,23,18,15,484.0,69.5,2.75,30.0,204.0,484.36,379.95
2016,6,23,18,30,424.0,61.0,2.5,29.0,154.0,411.71,323.68
2016,6,23,18,45,333.5,49.5,2.3,28.5,110.0,315.0,245.83
2016,6,23,19,0,243.0,38.0,2.1,28.0,66.0,232.27,175.48
2016,6,23,19,15,121.5,19.0,2.2,27.5,33.0,117.52,57.98
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,67.0,15.0,1.8,22.5,20.5,13.64,0.0
2016,6,24,6,0,134.0,30.0,2.0,23.0,41.0,23.46,11.46
2016,6,24,6,15,235.0,45.0,2.15,23.5,81.0,34.69,23.42
2016,6,24,6,30,336.0,60.0,2.3,24.0,121.0,45.58,33.27
2016,6,24,6,45,427.5,66.5,2.5,25.0,171.5,50.84,37.98
2016,6,24,7,0,519.0,73.0,2.7,26.0,222.0,54.02,40.66
2016,6,24,7,15,437.5,102.5,2.75,26.5,246.5,73.12,56.75
2016,6,24,7,30,356.0,132.0,2.8,27.0,271.0,91.19,71.66
2016,6,24,7,45,293.0,166.0,2.85,27.5,291.5,117.39,93.05
2016,6,24,8,0,230.0,200.0,2.9,28.0,312.0,136.58,108.28
2016,6,24,8,15,502.0,146.0,2.95,28.5,427.0,94.36,73.0
2016,6,24,8,30,774.0,92.0,3.0,29.0,542.0,74.11,44.92
2016,6,24,8,45,802.5,90.5,3.05,29.5,593.0,119.52,60.83
2016,6,24,9,0,831.0,89.0,3.1,30.0,644.0,177.59,98.23
2016,6,24,9,15,536.0,217.0,3.15,30.0,585.0,246.13,162.68
2016,6,24,9,30,241.0,345.0,3.2,30.0,526.0,312.91,224.69
2016,6,24,9,45,305.0,349.0,3.3,30.5,590.5,342.99,245.84
2016,6,24,10,0,369.0,353.0,3.4,31.0,655.0,390.7,280.71
2016,6,24,10,15,254.0,392.5,3.5,31.0,604.5,396.75,288.42
2016,6,24,10,30,139.0,432.0,3.6,31.0,554.0,400.84,292.99
2016,6,24,10,45,214.0,438.0,3.7,31.5,633.0,457.15,333.23
2016,6,24,11,0,289.0,444.0,3.8,32.0,712.0,512.87,372.94
2016,6,24,11,15,365.5,428.0,3.9,32.0,774.5,568.72,413.59
2016,6,24,11,30,442.0,412.0,4.0,32.0,837.0,625.65,454.96
2016,6,24,11,45,430.5,420.5,4.1,32.5,839.0,652.17,472.88
2016,6,24,12,0,419.0,429.0,4.2,33.0,841.0,677.4,489.71
2016,6,24,12,15,440.0,434.0,4.25,32.5,869.0,723.99,523.18
2016,6,24,12,30,461.0,439.0,4.3,32.0,897.0,771.73,557.11
2016,6,24,12,45,663.0,287.0,4.4,32.0,943.0,834.89,606.07
2016,6,24,13,0,865.0,135.0,4.5,32.0,989.0,890.8,645.95
2016,6,24,13,15,573.5,305.0,4.5,32.0,869.0,825.38,598.9
2016,6,24,13,30,282.0,475.0,4.5,32.0,749.0,728.5,525.67
2016,6,24,13,45,255.0,471.0,4.55,32.0,715.5,713.73,516.14
2016,6,24,14,0,228.0,467.0,4.6,32.0,682.0,684.25,496.24
2016,6,24,14,15,529.0,300.5,4.55,31.5,780.0,851.39,620.78
2016,6,24,14,30,830.0,134.0,4.5,31.0,878.0,978.75,709.67
2016,6,24,14,45,819.5,134.0,4.5,31.0,845.5,977.81,709.17
2016,6,24,15,0,809.0,134.0,4.5,31.0,813.0,985.43,715.3
2016,6,24,15,15,524.0,248.0,4.4,31.0,680.0,824.25,606.35
2016,6,24,15,30,239.0,362.0,4.3,31.0,547.0,627.98,464.44
2016,6,24,15,45,139.0,321.5,4.25,31.0,427.5,485.62,362.71
2016,6,24,16,0,39.0,281.0,4.2,31.0,308.0,325.09,243.52
2016,6,24,16,15,333.0,217.5,4.05,30.5,423.5,580.16,441.6
2016,6,24,16,30,627.0,154.0,3.9,30.0,539.0,815.81,613.2
2016,6,24,16,45,481.0,177.0,3.8,30.0,457.0,686.0,521.13
2016,6,24,17,0,335.0,200.0,3.7,30.0,375.0,552.25,423.82
2016,6,24,17,15,273.0,184.5,3.45,29.5,317.0,473.14,366.68
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,380.03,297.4
2016,6,24,17,45,196.0,147.0,2.95,29.0,221.0,337.88,265.89
2016,6,24,18,0,181.0,125.0,2.7,29.0,183.0,295.85,233.56
2016,6,24,18,15,158.0,103.0,2.45,28.5,147.0,247.97,196.06
2016,6,24,18,30,135.0,81.0,2.2,28.0,111.0,200.91,158.09
2016,6,24,18,45,98.0,60.5,2.0,27.5,79.5,147.64,113.92
2016,6,24,19,0,61.0,40.0,1.8,27.0,48.0,96.02,70.17
2016,6,24,19,15,30.5,20.0,1.85,26.5,24.0,46.01,19.74
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.0,2.4,24.0,10.0,9.1,0.0
2016,6,25,6,0,0.0,20.0,2.5,24.0,20.0,17.63,7.04
2016,6,25,6,15,4.5,40.5,2.55,24.0,41.5,34.8,23.43
2016,6,25,6,30,9.0,61.0,2.6,24.0,63.0,51.57,38.35
2016,6,25,6,45,24.0,82.5,2.65,24.5,89.0,67.15,51.97
2016,6,25,7,0,39.0,104.0,2.7,25.0,115.0,83.44,65.9
2016,6,25,7,15,59.0,128.5,2.85,25.0,149.5,101.36,81.03
2016,6,25,7,30,79.0,153.0,3.0,25.0,184.0,118.87,95.57
2016,6,25,7,45,101.5,179.0,3.2,25.5,225.0,130.55,104.8
2016,6,25,8,0,124.0,205.0,3.4,26.0,266.0,146.66,117.54
2016,6,25,8,15,110.0,228.5,3.55,26.0,287.0,160.43,128.43
2016,6,25,8,30,96.0,252.0,3.7,26.0,308.0,187.04,142.08
2016,6,25,8,45,89.5,273.5,3.85,26.5,329.5,210.29,157.19
2016,6,25,9,0,83.0,295.0,4.0,27.0,351.0,233.05,173.43
2016,6,25,9,15,94.0,321.0,4.05,27.0,388.5,261.45,194.16
2016,6,25,9,30,105.0,347.0,4.1,27.0,426.0,291.48,216.44
2016,6,25,9,45,162.5,369.0,4.15,27.5,498.5,323.83,238.91
2016,6,25,10,0,220.0,391.0,4.2,28.0,571.0,373.62,274.93
2016,6,25,10,15,267.5,398.5,4.2,28.0,627.0,406.03,299.23
2016,6,25,10,30,315.0,406.0,4.2,28.0,683.0,453.72,334.95
2016,6,25,10,45,315.0,420.5,4.25,28.0,705.5,487.02,360.24
2016,6,25,11,0,315.0,435.0,4.3,28.0,728.0,520.43,385.24
2016,6,25,11,15,269.0,458.5,4.25,28.0,712.0,532.76,394.18
2016,6,25,11,30,223.0,482.0,4.2,28.0,696.0,547.16,404.07
2016,6,25,11,45,119.5,389.0,4.2,28.5,504.0,417.0,309.49
2016,6,25,12,0,16.0,296.0,4.2,29.0,312.0,272.69,201.83
2016,6,25,12,15,9.0,218.0,4.15,29.0,227.0,200.51,148.2
2016,6,25,12,30,2.0,140.0,4.1,29.0,142.0,126.45,92.08
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.5,139.15,101.91
2016,6,25,13,0,6.0,164.0,4.0,29.0,171.0,152.03,111.77
2016,6,25,13,15,7.0,175.0,3.95,29.0,183.0,163.25,120.35
2016,6,25,13,30,8.0,186.0,3.9,29.0,195.0,174.58,129.0
2016,6,25,13,45,10.5,219.0,3.85,29.0,230.0,207.57,154.02
2016,6,25,14,0,13.0,252.0,3.8,29.0,265.0,241.15,179.3
2016,6,25,14,15,14.0,266.5,3.75,29.0,280.0,256.6,190.94
2016,6,25,14,30,15.0,281.0,3.7,29.0,295.0,272.37,202.87
2016,6,25,14,45,12.0,245.0,3.7,29.0,256.0,236.12,176.01
2016,6,25,15,0,9.0,209.0,3.7,29.0,217.0,199.58,148.77
2016,6,25,15,15,4.5,142.0,3.7,28.5,146.0,132.37,97.87
2016,6,25,15,30,0.0,75.0,3.7,28.0,75.0,66.58,46.93
2016,6,25,15,45,7.0,154.0,3.7,28.0,159.0,146.52,109.76
2016,6,25,16,0,14.0,233.0,3.7,28.0,243.0,231.97,175.82
2016,6,25,16,15,7.0,181.0,3.65,28.0,186.0,173.95,131.35
2016,6,25,16,30,0.0,129.0,3.6,28.0,129.0,116.69,86.94
2016,6,25,16,45,0.0,123.5,3.6,28.0,123.5,111.88,83.52
2016,6,25,17,0,0.0,118.0,3.6,28.0,118.0,107.17,80.11
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,82.67,61.03
2016,6,25,17,30,0.0,67.0,3.2,27.0,67.0,59.22,42.51
2016,6,25,17,45,0.0,57.0,3.05,27.0,57.0,50.33,35.46
2016,6,25,18,0,0.0,47.0,2.9,27.0,47.0,41.46,28.31
2016,6,25,18,15,0.0,37.5,2.65,26.5,37.5,33.05,21.49
2016,6,25,18,30,0.0,28.0,2.4,26.0,28.0,24.65,14.56
2016,6,25,18,45,0.0,20.0,2.15,26.0,20.0,17.58,8.61
2016,6,25,19,0,0.0,12.0,1.9,26.0,12.0,10.54,2.64
2016,6,25,19,15,0.0,6.0,1.95,25.5,6.0,5.26,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,5.5,1.2,23.5,5.5,5.0,0.0
2016,6,26,6,0,0.0,11.0,1.3,24.0,11.0,9.66,1.23
2016,6,26,6,15,0.0,22.5,1.45,24.0,22.5,19.81,10.93
2016,6,26,6,30,0.0,34.0,1.6,24.0,34.0,29.97,19.99
2016,6,26,6,45,0.0,49.0,1.8,24.5,49.0,43.26,31.59
2016,6,26,7,0,0.0,64.0,2.0,25.0,64.0,56.13,42.65
2016,6,26,7,15,23.5,105.5,2.05,25.0,115.0,86.08,68.1
2016,6,26,7,30,47.0,147.0,2.1,25.0,166.0,114.93,92.21
2016,6,26,7,45,216.5,159.0,2.2,25.5,262.5,112.44,89.6
2016,6,26,8,0,386.0,171.0,2.3,26.0,359.0,112.36,89.03
2016,6,26,8,15,453.0,173.5,2.35,26.5,418.5,111.46,87.78
2016,6,26,8,30,520.0,176.0,2.4,27.0,478.0,118.12,83.62
2016,6,26,8,45,645.0,142.5,2.45,27.5,550.5,134.26,78.62
2016,6,26,9,0,770.0,109.0,2.5,28.0,623.0,172.58,97.64
2016,6,26,9,15,785.0,111.5,2.55,28.5,667.0,221.7,135.0
2016,6,26,9,30,800.0,114.0,2.6,29.0,711.0,272.48,176.53
2016,6,26,9,45,456.0,251.5,2.7,29.5,596.0,311.93,219.83
2016,6,26,10,0,112.0,389.0,2.8,30.0,481.0,333.97,244.6
2016,6,26,10,15,480.0,253.0,2.85,30.0,671.0,381.07,275.79
2016,6,26,10,30,848.0,117.0,2.9,30.0,861.0,482.31,350.0
2016,6,26,10,45,854.0,118.5,3.0,30.5,888.0,531.3,388.08
2016,6,26,11,0,860.0,120.0,3.1,31.0,915.0,579.67,424.83
2016,6,26,11,15,642.5,265.0,3.15,31.0,866.5,601.57,439.89
2016,6,26,11,30,425.0,410.0,3.2,31.0,818.0,612.11,445.01
2016,6,26,11,45,635.0,277.0,3.25,31.5,896.0,675.66,492.92
2016,6,26,12,0,845.0,144.0,3.3,32.0,974.0,748.72,546.96
2016,6,26,12,15,642.0,292.0,3.3,32.0,925.0,758.7,549.09
2016,6,26,12,30,439.0,440.0,3.3,32.0,876.0,753.79,540.79
2016,6,26,12,45,640.5,293.5,3.35,32.0,927.5,820.42,591.63
2016,6,26,13,0,842.0,147.0,3.4,32.0,979.0,879.9,633.56
2016,6,26,13,15,839.5,146.0,3.4,32.0,968.5,904.36,649.31
2016,6,26,13,30,837.0,145.0,3.4,32.0,958.0,926.02,663.5
2016,6,26,13,45,602.5,281.5,3.4,32.0,861.5,873.61,627.64
2016,6,26,14,0,368.0,418.0,3.4,32.0,765.0,784.12,562.61
2016,6,26,14,15,429.0,386.5,3.35,32.0,780.0,837.07,600.26
2016,6,26,14,30,490.0,355.0,3.3,32.0,795.0,879.0,629.68
2016,6,26,14,45,644.0,246.0,3.3,32.0,802.0,937.06,673.29
2016,6,26,15,0,798.0,137.0,3.3,32.0,809.0,977.44,700.28
2016,6,26,15,15,646.0,206.5,3.25,32.0,734.0,910.18,657.27
2016,6,26,15,30,494.0,276.0,3.2,32.0,659.0,826.99,600.49
2016,6,26,15,45,622.0,200.5,3.15,32.0,654.0,880.6,641.17
2016,6,26,16,0,750.0,125.0,3.1,32.0,649.0,912.68,663.19
2016,6,26,16,15,731.5,121.0,2.95,31.5,602.0,882.01,644.85
2016,6,26,16,30,713.0,117.0,2.8,31.0,555.0,854.52,629.02
2016,6,26,16,45,689.5,112.5,2.7,31.0,505.5,814.52,603.72
2016,6,26,17,0,666.0,108.0,2.6,31.0,456.0,773.06,577.25
2016,6,26,17,15,634.0,102.5,2.3,30.5,404.5,721.58,543.4
2016,6,26,17,30,602.0,97.0,2.0,30.0,353.0,669.71,508.64
2016,6,26,17,45,558.5,90.0,1.7,29.5,301.5,606.39,464.82
2016,6,26,18,0,515.0,83.0,1.4,29.0,250.0,544.16,420.51
2016,6,26,18,15,454.0,74.0,1.3,28.5,201.0,467.82,364.74
2016,6,26,18,30,393.0,65.0,1.2,28.0,152.0,390.3,305.27
2016,6,26,18,45,304.5,52.5,1.15,27.5,108.5,300.63,233.75
2016,6,26,19,0,216.0,40.0,1.1,27.0,65.0,218.99,165.22
2016,6,26,19,15,108.0,20.0,1.1,26.5,32.5,112.2,57.1
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,23.5,20.0,12.28,0.0
2016,6,27,6,0,166.0,27.0,1.6,24.0,40.0,21.16,9.22
2016,6,27,6,15,268.5,40.0,1.65,24.5,80.0,30.93,20.13
2016,6,27,6,30,371.0,53.0,1.7,25.0,120.0,41.66,29.79
2016,6,27,6,45,453.0,59.5,1.75,25.5,169.5,45.1,33.0
2016,6,27,7,0,535.0,66.0,1.8,26.0,219.0,48.55,36.0
2016,6,27,7,15,582.0,72.5,1.75,26.5,270.5,51.73,38.62
2016,6,27,7,30,629.0,79.0,1.7,27.0,322.0,54.76,40.99
2016,6,27,7,45,670.0,81.5,1.7,27.5,375.5,54.75,40.75
2016,6,27,8,0,711.0,84.0,1.7,28.0,429.0,60.41,45.23
2016,6,27,8,15,597.0,136.5,1.7,28.5,449.0,87.02,66.98
2016,6,27,8,30,483.0,189.0,1.7,29.0,469.0,124.82,88.82
2016,6,27,8,45,641.5,142.5,1.75,29.5,549.0,133.22,77.37
2016,6,27,9,0,800.0,96.0,1.8,30.0,629.0,166.44,90.78
2016,6,27,9,15,813.5,98.5,1.8,30.5,673.5,225.58,135.35
2016,6,27,9,30,827.0,101.0,1.8,31.0,718.0,276.92,176.8
2016,6,27,9,45,838.0,103.0,1.8,31.5,758.0,328.35,219.31
2016,6,27,10,0,849.0,105.0,1.8,32.0,798.0,380.48,262.02
2016,6,27,10,15,857.0,106.5,1.8,32.0,832.0,431.54,303.7
2016,6,27,10,30,865.0,108.0,1.8,32.0,866.0,482.58,344.3
2016,6,27,10,45,870.5,109.5,1.8,32.5,893.0,532.13,381.94
2016,6,27,11,0,876.0,111.0,1.8,33.0,920.0,580.99,417.83
2016,6,27,11,15,652.5,260.5,1.8,33.5,871.0,603.56,431.79
2016,6,27,11,30,429.0,410.0,1.8,34.0,822.0,614.27,435.7
2016,6,27,11,45,651.5,267.0,1.8,34.5,902.5,678.66,482.59
2016,6,27,12,0,874.0,124.0,1.8,35.0,983.0,753.81,535.32
2016,6,27,12,15,875.0,124.5,1.8,35.0,988.5,791.44,558.74
2016,6,27,12,30,876.0,125.0,1.8,35.0,994.0,827.25,581.14
2016,6,27,12,45,875.0,125.0,1.8,35.0,991.0,859.09,600.92
2016,6,27,13,0,874.0,125.0,1.8,35.0,988.0,888.73,619.26
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,914.02,635.41
2016,6,27,13,30,869.0,124.0,1.9,35.0,968.0,936.43,649.85
2016,6,27,13,45,864.5,123.5,1.95,35.5,949.5,953.9,660.0
2016,6,27,14,0,860.0,123.0,2.0,36.0,931.0,968.19,668.29
2016,6,27,14,15,854.5,121.5,2.0,36.0,906.0,977.29,674.38
2016,6,27,14,30,849.0,120.0,2.0,36.0,881.0,983.1,678.63
2016,6,27,14,45,826.0,128.0,2.0,36.0,846.0,977.85,676.3
2016,6,27,15,0,803.0,136.0,2.0,36.0,811.0,981.33,679.56
2016,6,27,15,15,792.0,133.5,2.0,35.5,773.5,971.21,675.93
2016,6,27,15,30,781.0,131.0,2.0,35.0,736.0,958.0,670.61
2016,6,27,15,45,669.0,173.5,2.05,35.0,671.0,898.1,635.15
2016,6,27,16,0,557.0,216.0,2.1,35.0,606.0,822.61,588.54
2016,6,27,16,15,521.0,210.0,2.1,34.5,553.5,776.18,561.12
2016,6,27,16,30,485.0,204.0,2.1,34.0,501.0,728.78,532.2
2016,6,27,16,45,537.5,168.0,2.15,34.0,470.5,728.85,536.36
2016,6,27,17,0,590.0,132.0,2.2,34.0,440.0,732.55,541.04
2016,6,27,17,15,448.0,145.0,2.1,33.5,364.0,599.19,450.16
2016,6,27,17,30,306.0,158.0,2.0,33.0,288.0,464.39,353.82
2016,6,27,17,45,287.5,137.5,1.9,33.0,246.0,417.0,320.44
2016,6,27,18,0,269.0,117.0,1.8,33.0,204.0,369.68,285.68
2016,6,27,18,15,238.0,97.5,1.65,32.0,164.0,314.6,244.63
2016,6,27,18,30,207.0,78.0,1.5,31.0,124.0,261.01,203.08
2016,6,27,18,45,161.0,59.0,1.35,30.0,89.0,199.8,153.76
2016,6,27,19,0,115.0,40.0,1.2,29.0,54.0,141.48,104.92
2016,6,27,19,15,57.5,20.0,1.2,28.5,27.0,70.65,33.94
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,12.28,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,21.86,9.42
2016,6,28,6,15,174.5,45.5,2.45,25.5,72.0,36.15,24.31
2016,6,28,6,30,254.0,64.0,2.5,26.0,110.0,48.46,35.36
2016,6,28,6,45,319.5,78.5,2.6,27.0,156.0,58.34,43.96
2016,6,28,7,0,385.0,93.0,2.7,28.0,202.0,67.82,51.94
2016,6,28,7,15,434.0,104.5,2.5,28.5,252.0,74.66,57.55
2016,6,28,7,30,483.0,116.0,2.3,29.0,302.0,81.16,62.71
2016,6,28,7,45,521.0,124.5,2.1,30.0,353.0,85.23,65.58
2016,6,28,8,0,559.0,133.0,1.9,31.0,404.0,88.3,67.55
2016,6,28,8,15,587.5,140.0,1.7,31.0,454.0,89.53,68.29
2016,6,28,8,30,616.0,147.0,1.5,31.0,504.0,97.44,66.23
2016,6,28,8,45,638.5,153.0,1.35,31.5,551.5,139.42,81.74
2016,6,28,9,0,661.0,159.0,1.2,32.0,599.0,184.35,109.01
2016,6,28,9,15,678.5,163.5,1.2,32.5,643.0,230.11,142.31
2016,6,28,9,30,696.0,168.0,1.2,33.0,687.0,277.96,179.62
2016,6,28,9,45,707.5,173.0,1.25,33.5,726.0,326.32,218.31
2016,6,28,10,0,719.0,178.0,1.3,34.0,765.0,375.78,257.54
2016,6,28,10,15,729.5,181.0,1.4,34.0,798.5,424.3,296.14
2016,6,28,10,30,740.0,184.0,1.5,34.0,832.0,477.59,337.2
2016,6,28,10,45,744.0,189.0,1.65,34.0,858.5,524.38,373.13
2016,6,28,11,0,748.0,194.0,1.8,34.0,885.0,570.73,407.97
2016,6,28,11,15,753.5,195.5,1.9,34.0,905.5,614.67,440.25
2016,6,28,11,30,759.0,197.0,2.0,34.0,926.0,657.95,471.43
2016,6,28,11,45,777.5,187.0,2.1,34.5,942.5,700.26,500.66
2016,6,28,12,0,796.0,177.0,2.2,35.0,959.0,742.36,529.2
2016,6,28,12,15,797.0,177.5,2.25,34.5,964.5,779.21,555.41
2016,6,28,12,30,798.0,178.0,2.3,34.0,970.0,814.5,579.43
2016,6,28,12,45,607.5,305.0,2.4,34.0,907.0,801.29,567.9
2016,6,28,13,0,417.0,432.0,2.5,34.0,844.0,776.95,547.87
2016,6,28,13,15,390.0,435.5,2.55,34.0,817.5,772.82,545.6
2016,6,28,13,30,363.0,439.0,2.6,34.0,791.0,769.12,543.36
2016,6,28,13,45,185.0,306.0,2.7,34.0,485.5,484.54,351.16
2016,6,28,14,0,7.0,173.0,2.8,34.0,180.0,162.53,116.88
2016,6,28,14,15,3.5,135.0,2.9,33.5,138.5,124.59,89.32
2016,6,28,14,30,0.0,97.0,3.0,33.0,97.0,86.6,60.79
2016,6,28,14,45,0.0,66.0,3.1,33.0,66.0,58.69,39.6
2016,6,28,15,0,0.0,35.0,3.2,33.0,35.0,31.06,18.42
2016,6,28,15,15,0.0,44.0,3.25,32.5,44.0,39.04,24.69
2016,6,28,15,30,0.0,53.0,3.3,32.0,53.0,47.01,31.0
2016,6,28,15,45,0.0,59.0,3.35,32.0,59.0,52.31,35.2
2016,6,28,16,0,0.0,65.0,3.4,32.0,65.0,57.6,39.43
2016,6,28,16,15,17.0,152.0,3.35,31.5,162.5,164.78,123.22
2016,6,28,16,30,34.0,239.0,3.3,31.0,260.0,279.32,211.0
2016,6,28,16,45,38.5,222.5,3.25,30.5,244.5,268.03,203.52
2016,6,28,17,0,43.0,206.0,3.2,30.0,229.0,256.44,196.06
2016,6,28,17,15,123.0,188.5,3.0,29.5,243.5,327.22,253.8
2016,6,28,17,30,203.0,171.0,2.8,29.0,258.0,375.92,294.08
2016,6,28,17,45,191.0,148.0,2.6,28.5,220.5,335.24,263.86
2016,6,28,18,0,179.0,125.0,2.4,28.0,183.0,294.38,233.06
2016,6,28,18,15,155.5,103.5,2.15,27.5,147.0,246.91,195.77
2016,6,28,18,30,132.0,82.0,1.9,27.0,111.0,200.38,158.12
2016,6,28,18,45,99.5,61.0,1.7,27.0,79.5,149.45,115.57
2016,6,28,19,0,67.0,40.0,1.5,27.0,48.0,99.62,73.12
2016,6,28,19,15,33.5,20.0,1.35,26.5,24.0,47.76,21.48
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.0,13.0,2.05,23.5,18.5,11.82,0.0
2016,6,29,6,0,144.0,26.0,2.3,24.0,37.0,20.36,8.21
2016,6,29,6,15,239.5,40.5,2.3,24.5,76.0,31.28,20.36
2016,6,29,6,30,335.0,55.0,2.3,25.0,115.0,41.87,29.93
2016,6,29,6,45,200.0,80.0,2.35,25.5,119.5,61.44,46.88
2016,6,29,7,0,65.0,105.0,2.4,26.0,124.0,84.03,66.11
2016,6,29,7,15,323.0,97.5,2.4,26.5,218.5,69.06,53.29
2016,6,29,7,30,581.0,90.0,2.4,27.0,313.0,62.77,47.76
2016,6,29,7,45,619.0,95.0,2.4,27.5,365.0,64.06,48.58
2016,6,29,8,0,657.0,100.0,2.4,28.0,417.0,65.26,49.29
2016,6,29,8,15,684.0,105.0,2.4,28.0,468.5,66.25,49.92
2016,6,29,8,30,711.0,110.0,2.4,28.0,520.0,73.65,55.86
2016,6,29,8,45,439.5,207.0,2.4,28.5,468.0,162.05,107.32
2016,6,29,9,0,168.0,304.0,2.4,29.0,416.0,237.47,171.41
2016,6,29,9,15,171.0,327.5,2.45,29.5,448.5,267.73,193.02
2016,6,29,9,30,174.0,351.0,2.5,30.0,481.0,298.72,215.8
2016,6,29,9,45,490.5,240.0,2.55,30.5,634.0,312.45,218.03
2016,6,29,10,0,807.0,129.0,2.6,31.0,787.0,375.0,260.93
2016,6,29,10,15,816.5,131.0,2.65,31.0,821.5,431.22,306.6
2016,6,29,10,30,826.0,133.0,2.7,31.0,856.0,481.47,347.1
2016,6,29,10,45,833.0,135.0,2.75,31.5,884.0,530.43,384.95
2016,6,29,11,0,840.0,137.0,2.8,32.0,912.0,578.93,421.33
2016,6,29,11,15,844.5,138.0,2.85,32.0,932.5,624.53,455.58
2016,6,29,11,30,849.0,139.0,2.9,32.0,953.0,669.03,488.29
2016,6,29,11,45,858.0,135.0,2.95,32.5,968.0,711.57,518.06
2016,6,29,12,0,867.0,131.0,3.0,33.0,983.0,752.97,546.05
2016,6,29,12,15,868.0,131.5,3.0,33.0,988.5,790.51,570.58
2016,6,29,12,30,869.0,132.0,3.0,33.0,994.0,826.26,593.79
2016,6,29,12,45,868.0,132.0,3.05,33.0,991.5,858.09,614.63
2016,6,29,13,0,867.0,132.0,3.1,33.0,989.0,887.75,634.06
2016,6,29,13,15,865.0,131.5,3.1,33.0,978.5,913.57,650.7
2016,6,29,13,30,863.0,131.0,3.1,33.0,968.0,936.55,665.56
2016,6,29,13,45,465.0,285.5,3.1,33.0,736.0,743.87,535.9
2016,6,29,14,0,67.0,440.0,3.1,33.0,504.0,486.82,350.55
2016,6,29,14,15,454.0,284.0,3.1,33.0,693.0,759.52,550.32
2016,6,29,14,30,841.0,128.0,3.1,33.0,882.0,982.9,698.87
2016,6,29,14,45,811.5,139.0,3.1,33.0,845.5,986.01,699.94
2016,6,29,15,0,782.0,150.0,3.1,33.0,809.0,975.12,694.09
2016,6,29,15,15,770.5,147.5,3.15,33.0,771.5,964.76,689.16
2016,6,29,15,30,759.0,145.0,3.2,33.0,734.0,951.34,682.36
2016,6,29,15,45,515.0,228.0,3.25,33.0,617.5,796.06,580.42
2016,6,29,16,0,271.0,311.0,3.3,33.0,501.0,627.34,461.17
2016,6,29,16,15,298.0,281.5,3.3,32.5,476.5,620.98,461.06
2016,6,29,16,30,325.0,252.0,3.3,32.0,452.0,611.86,458.18
2016,6,29,16,45,482.0,186.0,3.35,32.0,453.0,698.14,524.77
2016,6,29,17,0,639.0,120.0,3.4,32.0,454.0,763.65,573.33
2016,6,29,17,15,606.5,113.5,3.2,31.5,403.0,711.22,538.54
2016,6,29,17,30,574.0,107.0,3.0,31.0,352.0,658.4,503.49
2016,6,29,17,45,531.0,99.0,2.85,30.5,300.5,595.04,459.99
2016,6,29,18,0,488.0,91.0,2.7,30.0,249.0,532.68,415.78
2016,6,29,18,15,429.0,80.0,2.4,29.5,200.5,451.2,354.4
2016,6,29,18,30,370.0,69.0,2.1,29.0,152.0,380.1,298.51
2016,6,29,18,45,292.5,55.0,1.85,28.5,109.0,296.74,231.0
2016,6,29,19,0,215.0,41.0,1.6,28.0,66.0,220.27,166.11
2016,6,29,19,15,107.5,20.5,1.55,27.5,33.0,113.19,58.18
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,62.5,13.0,1.2,24.5,18.0,11.82,0.0
2016,6,30,6,0,125.0,26.0,1.4,25.0,36.0,20.34,7.89
2016,6,30,6,15,218.5,42.0,1.45,25.5,74.5,32.42,21.19
2016,6,30,6,30,312.0,58.0,1.5,26.0,113.0,44.11,31.68
2016,6,30,6,45,387.0,68.5,1.6,26.5,160.5,51.22,38.02
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,59.12,44.79
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,62.93,47.91
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,66.55,50.73
2016,6,30,7,45,599.0,101.0,2.0,28.5,362.5,68.37,51.97
2016,6,30,8,0,637.0,107.0,2.1,29.0,415.0,70.06,53.06
2016,6,30,8,15,664.5,112.5,2.15,29.5,466.0,71.15,53.64
2016,6,30,8,30,692.0,118.0,2.2,30.0,517.0,77.53,58.56
2016,6,30,8,45,710.0,123.5,2.25,30.5,565.0,122.93,67.65
2016,6,30,9,0,728.0,129.0,2.3,31.0,613.0,170.72,96.88
2016,6,30,9,15,744.5,132.5,2.3,31.0,657.5,225.83,138.02
2016,6,30,9,30,761.0,136.0,2.3,31.0,702.0,275.56,178.07
2016,6,30,9,45,773.0,139.5,2.35,31.5,742.0,325.69,219.31
2016,6,30,10,0,785.0,143.0,2.4,32.0,782.0,376.86,261.14
2016,6,30,10,15,474.5,287.0,2.45,32.0,678.5,400.86,286.65
2016,6,30,10,30,164.0,431.0,2.5,32.0,575.0,410.01,296.67
2016,6,30,10,45,492.5,290.5,2.55,32.5,741.5,472.61,341.91
2016,6,30,11,0,821.0,150.0,2.6,33.0,908.0,575.7,416.9
2016,6,30,11,15,826.0,151.5,2.6,33.0,929.0,622.61,451.24
2016,6,30,11,30,831.0,153.0,2.6,33.0,950.0,667.13,483.45
2016,6,30,11,45,833.5,154.0,2.65,33.5,963.0,708.39,511.95
2016,6,30,12,0,836.0,155.0,2.7,34.0,976.0,748.17,538.78
2016,6,30,12,15,837.5,155.0,2.75,34.0,982.0,784.84,563.23
2016,6,30,12,30,839.0,155.0,2.8,34.0,988.0,819.89,586.11
2016,6,30,12,45,841.0,153.5,2.85,34.5,986.5,852.52,606.11
2016,6,30,13,0,843.0,152.0,2.9,35.0,985.0,883.25,624.78
2016,6,30,13,15,841.0,151.0,2.95,35.0,975.0,908.5,641.19
2016,6,30,13,30,839.0,150.0,3.0,35.0,965.0,930.97,655.93
2016,6,30,13,45,835.0,149.0,3.05,35.0,947.5,948.59,667.69
2016,6,30,14,0,831.0,148.0,3.1,35.0,930.0,963.1,677.62
2016,6,30,14,15,825.0,146.5,3.15,35.0,905.0,972.02,684.17
2016,6,30,14,30,819.0,145.0,3.2,35.0,880.0,989.57,696.33
2016,6,30,14,45,819.5,137.5,3.3,35.0,850.0,980.68,692.25
2016,6,30,15,0,820.0,130.0,3.4,35.0,820.0,980.25,693.83
2016,6,30,15,15,809.5,127.5,3.45,34.5,782.5,982.11,698.04
2016,6,30,15,30,799.0,125.0,3.5,34.0,745.0,969.4,693.06
2016,6,30,15,45,786.0,122.0,3.55,34.0,702.5,950.59,682.89
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,928.93,670.95
2016,6,30,16,15,755.0,115.5,3.6,33.5,612.5,899.1,654.69
2016,6,30,16,30,737.0,112.0,3.6,33.0,565.0,866.94,636.76
2016,6,30,16,45,715.0,107.0,3.65,33.0,515.0,832.2,615.87
2016,6,30,17,0,693.0,102.0,3.7,33.0,465.0,790.93,590.22
2016,6,30,17,15,662.5,97.0,3.6,32.5,413.5,740.75,558.48
2016,6,30,17,30,632.0,92.0,3.5,32.0,362.0,690.04,525.63
2016,6,30,17,45,591.5,85.0,3.4,31.5,310.0,628.27,483.83
2016,6,30,18,0,551.0,78.0,3.3,31.0,258.0,567.37,441.22
2016,6,30,18,15,492.5,69.5,3.0,30.0,208.0,492.27,386.46
2016,6,30,18,30,434.0,61.0,2.7,29.0,158.0,420.26,330.75
2016,6,30,18,45,350.0,49.5,2.4,28.5,114.0,331.33,258.67
2016,6,30,19,0,266.0,38.0,2.1,28.0,70.0,247.27,187.35
2016,6,30,19,15,133.0,19.0,2.05,27.5,35.0,124.93,64.9
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.0,13.0,1.4,23.5,18.5,11.82,0.0
2016,7,1,6,0,158.0,26.0,1.6,24.0,37.0,20.4,7.68
2016,7,1,6,15,259.0,40.0,1.6,24.5,77.0,30.97,20.06
2016,7,1,6,30,360.0,54.0,1.6,25.0,117.0,41.23,29.38
2016,7,1,6,45,433.5,63.5,1.65,26.0,166.0,48.69,35.96
2016,7,1,7,0,507.0,73.0,1.7,27.0,215.0,54.36,40.76
2016,7,1,7,15,556.5,80.5,1.75,27.5,267.0,58.04,43.78
2016,7,1,7,30,606.0,88.0,1.8,28.0,319.0,61.54,46.53
2016,7,1,7,45,642.5,93.5,1.9,29.0,372.5,63.27,47.61
2016,7,1,8,0,679.0,99.0,2.0,30.0,426.0,64.87,48.55
2016,7,1,8,15,705.5,104.0,2.05,30.0,478.0,65.9,49.2
2016,7,1,8,30,732.0,109.0,2.1,30.0,530.0,78.87,59.66
2016,7,1,8,45,752.5,112.5,2.15,30.5,579.5,124.72,67.96
2016,7,1,9,0,773.0,116.0,2.2,31.0,629.0,173.25,97.03
2016,7,1,9,15,788.0,119.0,2.2,31.5,674.0,222.93,133.73
2016,7,1,9,30,803.0,122.0,2.2,32.0,719.0,274.31,174.83
2016,7,1,9,45,816.5,123.5,2.25,32.5,759.5,325.67,217.05
2016,7,1,10,0,830.0,125.0,2.3,33.0,800.0,384.5,264.45
2016,7,1,10,15,838.5,127.0,2.35,33.0,834.5,435.41,306.03
2016,7,1,10,30,847.0,129.0,2.4,33.0,869.0,486.38,346.74
2016,7,1,10,45,854.5,129.5,2.45,33.5,897.5,535.61,384.42
2016,7,1,11,0,862.0,130.0,2.5,34.0,926.0,584.37,420.63
2016,7,1,11,15,866.5,131.5,2.55,34.0,946.5,631.42,455.5
2016,7,1,11,30,871.0,133.0,2.6,34.0,967.0,677.35,488.78
2016,7,1,11,45,867.0,138.0,2.65,34.5,978.5,718.8,517.17
2016,7,1,12,0,863.0,143.0,2.7,35.0,990.0,758.19,543.5
2016,7,1,12,15,864.0,143.0,2.75,35.0,995.5,795.44,567.78
2016,7,1,12,30,865.0,143.0,2.8,35.0,1001.0,830.91,590.78
2016,7,1,12,45,865.0,142.5,2.9,35.5,998.5,863.34,610.8
2016,7,1,13,0,865.0,142.0,3.0,36.0,996.0,893.69,629.42
2016,7,1,13,15,862.5,141.5,3.05,36.0,985.5,919.33,646.01
2016,7,1,13,30,860.0,141.0,3.1,36.0,975.0,942.13,660.88
2016,7,1,13,45,855.5,140.0,3.2,36.0,957.0,959.56,672.8
2016,7,1,14,0,851.0,139.0,3.3,36.0,939.0,973.8,682.87
2016,7,1,14,15,845.0,137.5,3.35,36.0,913.5,982.85,689.47
2016,7,1,14,30,839.0,136.0,3.4,36.0,888.0,988.61,694.18
2016,7,1,14,45,830.5,134.0,3.5,36.0,856.0,988.08,695.43
2016,7,1,15,0,822.0,132.0,3.6,36.0,824.0,984.29,694.79
2016,7,1,15,15,811.0,129.5,3.65,35.5,786.0,985.84,698.82
2016,7,1,15,30,800.0,127.0,3.7,35.0,748.0,972.69,693.56
2016,7,1,15,45,785.5,124.5,3.75,35.0,705.0,953.0,682.83
2016,7,1,16,0,771.0,122.0,3.8,35.0,662.0,930.49,670.33
2016,7,1,16,15,753.0,118.0,3.8,34.5,614.5,900.15,653.78
2016,7,1,16,30,735.0,114.0,3.8,34.0,567.0,867.47,635.53
2016,7,1,16,45,709.5,110.5,3.85,34.0,516.0,831.62,613.89
2016,7,1,17,0,684.0,107.0,3.9,34.0,465.0,789.21,587.48
2016,7,1,17,15,652.5,101.5,3.75,33.5,413.0,737.75,554.71
2016,7,1,17,30,621.0,96.0,3.6,33.0,361.0,685.82,520.88
2016,7,1,17,45,577.0,89.0,3.5,32.5,308.5,621.48,477.3
2016,7,1,18,0,533.0,82.0,3.4,32.0,256.0,558.22,433.01
2016,7,1,18,15,473.5,73.0,3.15,31.0,206.0,482.3,377.66
2016,7,1,18,30,414.0,64.0,2.9,30.0,156.0,409.52,321.42
