Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,45,328.0,51.5,2.65,29.5,112.0,315.49,245.73
2016,7,1,19,0,242.0,39.0,2.4,29.0,68.0,234.06,176.66
2016,7,1,19,15,121.0,19.5,2.45,28.5,34.0,119.06,61.19
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,24.5,15.5,12.28,0.0
2016,7,2,6,0,64.0,27.0,2.9,25.0,31.0,21.76,8.12
2016,7,2,6,15,149.5,46.0,3.1,25.5,68.5,36.39,24.37
2016,7,2,6,30,235.0,65.0,3.3,26.0,106.0,50.7,37.18
2016,7,2,6,45,317.0,77.5,3.5,26.5,153.5,57.72,43.5
2016,7,2,7,0,399.0,90.0,3.7,27.0,201.0,65.85,50.49
2016,7,2,7,15,452.0,100.0,3.75,27.5,252.0,71.73,55.35
2016,7,2,7,30,505.0,110.0,3.8,28.0,303.0,77.34,59.83
2016,7,2,7,45,555.0,114.5,3.9,28.5,356.0,78.41,60.39
2016,7,2,8,0,605.0,119.0,4.0,29.0,409.0,78.59,60.18
2016,7,2,8,15,634.0,125.0,4.05,29.5,460.0,79.61,60.68
2016,7,2,8,30,663.0,131.0,4.1,30.0,511.0,83.77,63.73
2016,7,2,8,45,692.0,132.5,4.15,30.5,561.0,125.7,71.03
2016,7,2,9,0,721.0,134.0,4.2,31.0,611.0,171.24,97.95
2016,7,2,9,15,737.5,137.5,4.25,31.5,656.0,226.34,138.87
2016,7,2,9,30,754.0,141.0,4.3,32.0,701.0,275.7,178.44
2016,7,2,9,45,772.0,141.0,4.35,32.5,742.5,324.64,218.85
2016,7,2,10,0,790.0,141.0,4.4,33.0,784.0,375.26,260.55
2016,7,2,10,15,799.5,143.5,4.4,33.5,818.5,425.8,301.68
2016,7,2,10,30,809.0,146.0,4.4,34.0,853.0,476.7,342.02
2016,7,2,10,45,819.5,145.5,4.45,34.5,881.5,525.95,380.16
2016,7,2,11,0,830.0,145.0,4.5,35.0,910.0,576.88,418.37
2016,7,2,11,15,835.0,146.0,4.5,35.0,931.0,622.49,452.7
2016,7,2,11,30,840.0,147.0,4.5,35.0,952.0,667.09,485.55
2016,7,2,11,45,843.5,147.5,4.55,35.5,965.5,709.1,515.01
2016,7,2,12,0,847.0,148.0,4.6,36.0,979.0,749.67,542.82
2016,7,2,12,15,848.0,148.5,4.6,36.0,984.5,786.78,567.61
2016,7,2,12,30,849.0,149.0,4.6,36.0,990.0,822.2,590.9
2016,7,2,12,45,849.0,148.5,4.65,36.5,988.0,854.25,610.8
2016,7,2,13,0,849.0,148.0,4.7,37.0,986.0,884.27,629.28
2016,7,2,13,15,846.5,147.0,4.7,37.0,976.0,909.22,645.52
2016,7,2,13,30,844.0,146.0,4.7,37.0,966.0,931.35,660.0
2016,7,2,13,45,840.0,145.0,4.75,37.0,948.5,949.07,671.94
2016,7,2,14,0,836.0,144.0,4.8,37.0,931.0,963.68,682.0
2016,7,2,14,15,830.0,142.5,4.8,36.5,906.0,972.67,689.73
2016,7,2,14,30,824.0,141.0,4.8,36.0,881.0,978.42,695.65
2016,7,2,14,45,814.5,140.0,4.85,36.0,849.0,989.75,704.25
2016,7,2,15,0,805.0,139.0,4.9,36.0,817.0,986.25,703.4
2016,7,2,15,15,793.5,136.5,4.9,36.0,779.0,975.87,697.97
2016,7,2,15,30,782.0,134.0,4.9,36.0,741.0,962.39,690.68
2016,7,2,15,45,764.5,132.5,4.9,36.0,697.5,941.03,678.35
2016,7,2,16,0,747.0,131.0,4.9,36.0,654.0,916.95,664.3
2016,7,2,16,15,728.0,127.0,4.85,35.5,606.5,891.81,650.63
2016,7,2,16,30,709.0,123.0,4.8,35.0,559.0,858.89,631.64
2016,7,2,16,45,679.0,120.0,4.75,34.5,508.0,814.87,604.9
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,769.64,576.91
2016,7,2,17,15,615.5,111.0,4.5,33.5,405.0,716.7,542.51
2016,7,2,17,30,582.0,105.0,4.3,33.0,353.0,663.42,507.13
2016,7,2,17,45,533.5,98.0,4.15,33.0,301.0,596.45,459.96
2016,7,2,18,0,485.0,91.0,4.0,33.0,249.0,524.2,407.54
2016,7,2,18,15,421.5,81.0,3.75,32.0,200.0,447.36,350.44
2016,7,2,18,30,358.0,71.0,3.5,31.0,151.0,374.77,293.96
2016,7,2,18,45,268.0,57.0,3.3,30.5,107.5,283.63,220.22
2016,7,2,19,0,178.0,43.0,3.1,30.0,64.0,200.64,150.35
2016,7,2,19,15,89.0,21.5,3.15,29.5,32.0,92.17,45.81
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,9.55,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,18.38,5.62
2016,7,3,6,15,22.0,41.5,5.1,25.5,45.5,34.81,23.01
2016,7,3,6,30,44.0,62.0,5.3,26.0,70.0,50.98,37.38
2016,7,3,6,45,73.5,83.0,5.5,26.5,101.5,65.27,49.89
2016,7,3,7,0,103.0,104.0,5.7,27.0,133.0,80.55,62.95
2016,7,3,7,15,62.0,119.5,5.75,27.5,138.0,95.29,75.25
2016,7,3,7,30,21.0,135.0,5.8,28.0,143.0,111.53,88.52
2016,7,3,7,45,85.0,168.0,5.9,28.5,208.0,129.84,103.25
2016,7,3,8,0,149.0,201.0,6.0,29.0,273.0,144.45,114.69
2016,7,3,8,15,100.5,217.5,6.0,29.5,268.5,163.2,129.32
2016,7,3,8,30,52.0,234.0,6.0,30.0,264.0,174.33,137.59
2016,7,3,8,45,61.5,260.5,6.05,30.5,299.0,198.9,147.74
2016,7,3,9,0,71.0,287.0,6.1,31.0,334.0,224.96,165.83
2016,7,3,9,15,91.5,316.0,6.05,31.5,381.5,256.05,187.6
2016,7,3,9,30,112.0,345.0,6.0,32.0,429.0,289.95,211.74
2016,7,3,9,45,78.0,344.5,5.95,32.5,404.5,291.36,213.57
2016,7,3,10,0,44.0,344.0,5.9,33.0,380.0,288.26,211.66
2016,7,3,10,15,60.5,376.5,5.8,33.0,428.5,324.65,238.09
2016,7,3,10,30,77.0,409.0,5.7,33.0,477.0,363.48,266.18
2016,7,3,10,45,272.0,394.5,5.65,33.5,643.5,443.28,323.57
2016,7,3,11,0,467.0,380.0,5.6,34.0,810.0,553.92,403.18
2016,7,3,11,15,400.5,414.5,5.5,34.5,789.5,575.74,417.76
2016,7,3,11,30,334.0,449.0,5.4,35.0,769.0,585.29,423.24
2016,7,3,11,45,384.0,440.0,5.35,35.5,813.0,635.67,458.42
2016,7,3,12,0,434.0,431.0,5.3,36.0,857.0,686.3,493.21
2016,7,3,12,15,627.0,296.0,5.2,36.0,915.5,746.85,539.22
2016,7,3,12,30,820.0,161.0,5.1,36.0,974.0,815.12,588.69
2016,7,3,12,45,818.5,161.5,5.05,36.0,971.5,847.24,609.48
2016,7,3,13,0,817.0,162.0,5.0,36.0,969.0,877.19,628.92
2016,7,3,13,15,814.5,161.5,4.9,36.0,958.5,902.82,645.15
2016,7,3,13,30,812.0,161.0,4.8,36.0,948.0,925.64,659.52
2016,7,3,13,45,809.0,158.5,4.75,36.5,931.0,943.06,669.49
2016,7,3,14,0,806.0,156.0,4.7,37.0,914.0,957.34,677.51
2016,7,3,14,15,800.0,154.0,4.6,37.0,889.5,966.0,683.18
2016,7,3,14,30,794.0,152.0,4.5,37.0,865.0,971.42,686.92
2016,7,3,14,45,787.0,149.0,4.45,37.0,834.0,971.55,687.66
2016,7,3,15,0,780.0,146.0,4.4,37.0,803.0,968.45,686.5
2016,7,3,15,15,769.0,143.0,4.4,36.5,765.5,958.15,682.55
2016,7,3,15,30,758.0,140.0,4.4,36.0,728.0,944.8,676.74
2016,7,3,15,45,746.5,135.0,4.4,36.0,686.5,925.77,665.94
2016,7,3,16,0,735.0,130.0,4.4,36.0,645.0,903.93,653.37
2016,7,3,16,15,716.0,126.5,4.4,35.5,598.5,879.49,640.44
2016,7,3,16,30,697.0,123.0,4.4,35.0,552.0,847.42,622.29
2016,7,3,16,45,677.0,116.5,4.45,35.0,503.0,808.75,598.41
2016,7,3,17,0,657.0,110.0,4.5,35.0,454.0,768.43,573.1
2016,7,3,17,15,625.0,104.5,4.4,34.5,403.0,717.28,540.42
2016,7,3,17,30,593.0,99.0,4.3,34.0,352.0,665.72,506.71
2016,7,3,17,45,555.0,90.5,4.25,34.0,301.0,605.4,464.81
2016,7,3,18,0,517.0,82.0,4.2,34.0,250.0,545.82,422.21
2016,7,3,18,15,456.0,73.0,4.1,33.0,201.0,469.37,366.48
2016,7,3,18,30,395.0,64.0,4.0,32.0,152.0,391.32,306.47
2016,7,3,18,45,309.5,51.5,3.95,31.5,109.0,303.31,235.39
2016,7,3,19,0,224.0,39.0,3.9,31.0,66.0,223.02,167.41
2016,7,3,19,15,112.0,19.5,4.0,30.5,33.0,113.87,57.14
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,7.73,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,14.97,3.21
2016,7,4,6,15,11.0,39.0,4.45,25.0,41.0,32.96,21.51
2016,7,4,6,30,22.0,61.0,4.6,25.0,65.0,50.18,36.85
2016,7,4,6,45,53.5,82.0,4.75,25.5,96.0,66.49,51.12
2016,7,4,7,0,85.0,103.0,4.9,26.0,127.0,79.78,62.55
2016,7,4,7,15,53.5,119.0,5.0,26.5,135.5,94.87,75.18
2016,7,4,7,30,22.0,135.0,5.1,27.0,144.0,111.49,88.82
2016,7,4,7,45,74.5,168.0,5.2,27.5,203.0,129.71,103.51
2016,7,4,8,0,127.0,201.0,5.3,28.0,262.0,144.24,114.92
2016,7,4,8,15,204.0,219.0,5.35,28.5,330.0,155.94,123.83
2016,7,4,8,30,281.0,237.0,5.4,29.0,398.0,156.64,123.7
2016,7,4,8,45,301.0,257.5,5.5,29.5,444.0,190.86,134.66
2016,7,4,9,0,321.0,278.0,5.6,30.0,490.0,227.75,158.29
2016,7,4,9,15,322.0,300.0,5.6,30.5,526.0,264.85,185.49
2016,7,4,9,30,323.0,322.0,5.6,31.0,562.0,302.5,214.38
2016,7,4,9,45,544.0,236.5,5.65,31.5,667.0,322.17,224.53
2016,7,4,10,0,765.0,151.0,5.7,32.0,772.0,372.24,260.81
2016,7,4,10,15,775.5,153.5,5.65,32.5,806.5,421.95,301.67
2016,7,4,10,30,786.0,156.0,5.6,33.0,841.0,472.17,341.93
2016,7,4,10,45,800.0,154.0,5.55,33.5,871.0,520.98,380.12
2016,7,4,11,0,814.0,152.0,5.5,34.0,901.0,570.15,417.52
2016,7,4,11,15,819.5,153.0,5.45,34.5,922.5,616.71,451.98
2016,7,4,11,30,825.0,154.0,5.4,35.0,944.0,661.16,484.02
2016,7,4,11,45,818.0,162.5,5.35,35.5,955.5,704.62,514.24
2016,7,4,12,0,811.0,171.0,5.3,36.0,967.0,744.8,541.42
2016,7,4,12,15,636.0,305.0,5.2,36.0,931.5,760.66,548.15
2016,7,4,12,30,461.0,439.0,5.1,36.0,896.0,767.75,548.17
2016,7,4,12,45,425.0,437.5,5.1,36.5,858.5,762.64,543.5
2016,7,4,13,0,389.0,436.0,5.1,37.0,821.0,750.89,534.42
2016,7,4,13,15,411.5,428.5,5.05,37.0,831.5,789.17,560.57
2016,7,4,13,30,434.0,421.0,5.0,37.0,842.0,823.6,583.85
2016,7,4,13,45,635.5,283.0,5.0,37.5,887.0,904.33,642.07
2016,7,4,14,0,837.0,145.0,5.0,38.0,932.0,965.09,681.6
2016,7,4,14,15,650.5,253.5,5.0,38.0,855.0,925.95,656.22
2016,7,4,14,30,464.0,362.0,5.0,38.0,778.0,858.82,607.93
2016,7,4,14,45,361.5,381.0,5.0,38.0,698.0,771.47,549.37
2016,7,4,15,0,259.0,400.0,5.0,38.0,618.0,695.81,497.17
2016,7,4,15,15,510.0,274.0,4.95,37.5,678.5,837.78,602.21
2016,7,4,15,30,761.0,148.0,4.9,37.0,739.0,956.61,684.85
2016,7,4,15,45,575.5,214.5,4.9,37.0,646.5,848.92,614.23
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,711.3,518.76
2016,7,4,16,15,412.5,252.5,4.8,36.5,523.0,718.0,526.78
2016,7,4,16,30,435.0,224.0,4.7,36.0,492.0,704.0,520.44
2016,7,4,16,45,415.0,206.5,4.65,36.0,444.0,659.19,490.75
2016,7,4,17,0,395.0,189.0,4.6,36.0,396.0,613.37,460.07
2016,7,4,17,15,451.0,154.5,4.4,35.5,366.5,614.36,464.82
2016,7,4,17,30,507.0,120.0,4.2,35.0,337.0,608.91,464.19
2016,7,4,17,45,464.5,110.5,4.05,34.5,287.5,547.53,421.27
2016,7,4,18,0,422.0,101.0,3.9,34.0,238.0,487.74,377.97
2016,7,4,18,15,368.5,87.5,3.7,33.0,191.0,416.41,324.91
2016,7,4,18,30,315.0,74.0,3.5,32.0,144.0,348.46,272.21
2016,7,4,18,45,236.0,58.5,3.35,31.5,103.0,264.56,204.37
2016,7,4,19,0,157.0,43.0,3.2,31.0,62.0,174.08,129.62
2016,7,4,19,15,78.5,21.5,3.3,30.5,31.0,86.14,41.47
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.0,4.15,25.0,8.0,7.28,0.0
2016,7,5,6,0,0.0,16.0,4.2,25.0,16.0,14.09,2.33
2016,7,5,6,15,0.0,35.5,4.35,25.5,35.5,30.66,19.54
2016,7,5,6,30,0.0,55.0,4.5,26.0,55.0,46.74,33.78
2016,7,5,6,45,13.0,76.0,4.65,26.5,80.0,63.82,48.64
2016,7,5,7,0,26.0,97.0,4.8,27.0,105.0,78.33,61.05
2016,7,5,7,15,13.0,106.5,4.9,27.0,110.5,89.36,70.38
2016,7,5,7,30,0.0,116.0,5.0,27.0,116.0,97.73,77.27
2016,7,5,7,45,165.0,147.0,5.1,27.5,226.0,111.47,88.34
2016,7,5,8,0,330.0,178.0,5.2,28.0,336.0,124.42,98.56
2016,7,5,8,15,347.5,198.5,5.25,28.5,381.5,135.81,107.36
2016,7,5,8,30,365.0,219.0,5.3,29.0,427.0,146.62,115.56
2016,7,5,8,45,390.5,235.5,5.35,29.5,476.5,183.05,126.05
2016,7,5,9,0,416.0,252.0,5.4,30.0,526.0,212.72,142.95
2016,7,5,9,15,457.0,254.0,5.4,30.5,575.5,248.82,167.89
2016,7,5,9,30,498.0,256.0,5.4,31.0,625.0,289.54,198.52
2016,7,5,9,45,672.0,182.0,5.4,31.5,709.5,316.32,216.56
2016,7,5,10,0,846.0,108.0,5.4,32.0,794.0,373.92,260.2
2016,7,5,10,15,667.0,223.0,5.4,32.5,779.0,424.4,304.09
2016,7,5,10,30,488.0,338.0,5.4,33.0,764.0,470.94,341.34
2016,7,5,10,45,684.0,224.5,5.4,33.5,842.5,512.3,373.2
2016,7,5,11,0,880.0,111.0,5.4,34.0,921.0,576.6,422.37
2016,7,5,11,15,884.0,111.5,5.35,34.5,941.5,623.44,457.18
2016,7,5,11,30,888.0,112.0,5.3,35.0,962.0,669.08,490.17
2016,7,5,11,45,883.0,118.0,5.3,35.5,973.5,711.48,520.03
2016,7,5,12,0,878.0,124.0,5.3,36.0,985.0,751.69,547.24
2016,7,5,12,15,879.0,124.5,5.25,36.0,990.5,789.88,572.53
2016,7,5,12,30,880.0,125.0,5.2,36.0,996.0,826.21,596.4
2016,7,5,12,45,880.0,124.5,5.2,36.5,994.0,858.97,616.71
2016,7,5,13,0,880.0,124.0,5.2,37.0,992.0,889.53,635.44
2016,7,5,13,15,877.5,123.5,5.2,37.0,982.0,915.33,652.35
2016,7,5,13,30,875.0,123.0,5.2,37.0,972.0,938.24,667.43
2016,7,5,13,45,872.0,121.5,5.2,37.0,954.5,956.69,679.69
2016,7,5,14,0,869.0,120.0,5.2,37.0,937.0,971.94,690.0
2016,7,5,14,15,685.0,237.0,5.15,37.0,870.0,943.47,671.82
2016,7,5,14,30,501.0,354.0,5.1,37.0,803.0,887.76,630.79
2016,7,5,14,45,668.0,236.5,5.1,37.0,812.5,950.56,678.31
2016,7,5,15,0,835.0,119.0,5.1,37.0,822.0,983.4,700.29
2016,7,5,15,15,824.5,117.0,5.1,37.0,784.5,974.29,695.44
2016,7,5,15,30,814.0,115.0,5.1,37.0,747.0,962.08,688.96
2016,7,5,15,45,802.0,112.0,5.1,37.0,704.5,955.1,686.04
2016,7,5,16,0,790.0,109.0,5.1,37.0,662.0,934.32,674.16
2016,7,5,16,15,773.0,105.5,5.1,36.5,615.0,905.29,658.32
2016,7,5,16,30,756.0,102.0,5.1,36.0,568.0,873.85,640.77
2016,7,5,16,45,734.0,98.5,5.1,35.5,518.0,835.51,618.3
2016,7,5,17,0,712.0,95.0,5.1,35.0,468.0,795.44,594.28
2016,7,5,17,15,681.5,90.0,5.0,34.5,415.5,749.3,565.07
2016,7,5,17,30,651.0,85.0,4.9,34.0,363.0,698.08,531.59
2016,7,5,17,45,608.5,79.5,4.8,34.0,311.0,636.02,488.32
2016,7,5,18,0,566.0,74.0,4.7,34.0,259.0,574.96,444.55
2016,7,5,18,15,506.0,66.5,4.55,33.0,208.5,499.46,389.93
2016,7,5,18,30,446.0,59.0,4.4,32.0,158.0,427.15,334.53
2016,7,5,18,45,352.5,48.5,4.3,31.5,113.5,332.45,258.17
2016,7,5,19,0,259.0,38.0,4.2,31.0,69.0,243.54,183.15
2016,7,5,19,15,129.5,19.0,4.25,30.5,34.5,122.95,60.77
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,28.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,27.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,32.5,12.0,4.7,25.0,14.5,10.91,0.0
2016,7,6,6,0,65.0,24.0,4.8,25.0,29.0,19.46,4.82
2016,7,6,6,15,156.0,42.5,4.9,25.5,66.0,33.81,22.06
2016,7,6,6,30,247.0,61.0,5.0,26.0,103.0,46.39,33.47
2016,7,6,6,45,340.0,70.5,5.15,26.5,151.0,52.7,39.22
2016,7,6,7,0,433.0,80.0,5.3,27.0,199.0,58.87,44.58
2016,7,6,7,15,486.0,89.0,5.4,27.5,249.5,64.89,49.6
2016,7,6,7,30,539.0,98.0,5.5,28.0,300.0,69.22,53.04
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.0,68.35,52.03
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,67.66,51.14
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.0,68.54,51.56
2016,7,6,8,30,696.0,113.0,5.8,30.0,510.0,69.28,51.86
2016,7,6,8,45,722.0,115.0,5.9,30.5,559.5,119.21,66.45
2016,7,6,9,0,748.0,117.0,6.0,31.0,609.0,165.62,93.08
2016,7,6,9,15,764.0,120.5,6.0,31.5,654.5,214.49,129.05
2016,7,6,9,30,780.0,124.0,6.0,32.0,700.0,265.22,169.98
2016,7,6,9,45,795.0,124.5,6.05,32.5,741.0,315.11,211.76
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,366.31,254.66
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,423.13,301.65
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,473.72,343.26
2016,7,6,10,45,838.0,129.5,6.0,33.5,880.0,522.96,382.25
2016,7,6,11,0,847.0,130.0,6.0,34.0,909.0,571.93,419.95
2016,7,6,11,15,852.0,131.0,5.95,34.5,930.5,618.39,454.71
2016,7,6,11,30,857.0,132.0,5.9,35.0,952.0,663.82,487.75
2016,7,6,11,45,863.5,130.0,5.9,35.5,966.5,706.74,518.4
2016,7,6,12,0,870.0,128.0,5.9,36.0,981.0,748.37,547.23
2016,7,6,12,15,871.5,128.5,5.85,36.0,987.0,786.73,572.91
2016,7,6,12,30,873.0,129.0,5.8,36.0,993.0,823.31,597.22
2016,7,6,12,45,874.5,127.5,5.8,36.5,992.0,856.37,617.97
2016,7,6,13,0,876.0,126.0,5.8,37.0,991.0,887.32,637.18
2016,7,6,13,15,874.5,125.5,5.75,37.0,981.5,914.0,654.6
2016,7,6,13,30,873.0,125.0,5.7,37.0,972.0,937.87,670.18
2016,7,6,13,45,870.0,124.0,5.7,37.5,955.0,956.84,681.45
2016,7,6,14,0,867.0,123.0,5.7,38.0,938.0,972.65,690.71
2016,7,6,14,15,861.5,121.5,5.7,38.0,913.0,982.28,697.55
2016,7,6,14,30,856.0,120.0,5.7,38.0,888.0,988.58,702.39
2016,7,6,14,45,841.0,123.0,5.7,38.0,855.0,986.69,702.09
2016,7,6,15,0,826.0,126.0,5.7,38.0,822.0,981.61,699.91
2016,7,6,15,15,815.5,124.0,5.7,37.5,784.0,972.68,696.86
2016,7,6,15,30,805.0,122.0,5.7,37.0,746.0,971.96,699.33
2016,7,6,15,45,787.0,121.0,5.7,37.0,702.5,950.56,686.8
2016,7,6,16,0,769.0,120.0,5.7,37.0,659.0,926.42,672.59
2016,7,6,16,15,750.5,116.5,5.7,36.5,611.5,896.32,655.8
2016,7,6,16,30,732.0,113.0,5.7,36.0,564.0,863.88,637.28
2016,7,6,16,45,701.5,111.0,5.75,36.0,512.5,825.27,613.22
2016,7,6,17,0,671.0,109.0,5.8,36.0,461.0,780.41,584.51
2016,7,6,17,15,638.5,104.0,5.7,35.0,409.0,729.09,552.5
2016,7,6,17,30,606.0,99.0,5.6,34.0,357.0,677.33,519.3
2016,7,6,17,45,553.0,93.5,5.55,33.5,304.0,607.79,471.02
2016,7,6,18,0,500.0,88.0,5.5,33.0,251.0,539.79,422.3
2016,7,6,18,15,435.5,78.5,5.3,32.5,201.5,454.99,358.06
2016,7,6,18,30,371.0,69.0,5.1,32.0,152.0,381.73,299.94
2016,7,6,18,45,274.5,56.0,4.95,31.5,108.0,286.98,222.91
2016,7,6,19,0,178.0,43.0,4.8,31.0,64.0,201.13,150.38
2016,7,6,19,15,89.0,21.5,4.7,30.5,32.0,92.27,43.53
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,25.0,5.5,5.0,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,9.67,0.0
2016,7,7,6,15,0.0,26.0,5.1,25.5,26.0,22.92,13.11
2016,7,7,6,30,0.0,41.0,5.2,26.0,41.0,35.96,24.69
2016,7,7,6,45,0.0,60.0,5.35,26.5,60.0,51.81,38.46
2016,7,7,7,0,0.0,79.0,5.5,27.0,79.0,67.47,51.87
2016,7,7,7,15,154.0,106.0,5.55,27.5,164.0,83.22,65.09
2016,7,7,7,30,308.0,133.0,5.6,28.0,249.0,97.31,76.64
2016,7,7,7,45,502.0,110.5,5.65,29.0,333.5,75.36,57.77
2016,7,7,8,0,696.0,88.0,5.7,30.0,418.0,57.82,42.73
2016,7,7,8,15,722.0,92.0,5.75,30.5,470.0,64.73,48.2
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,65.56,48.59
2016,7,7,8,45,772.5,97.0,5.85,31.5,572.0,108.44,56.66
2016,7,7,9,0,797.0,98.0,5.9,32.0,622.0,156.78,84.01
2016,7,7,9,15,811.5,100.5,5.9,32.5,667.0,216.15,127.82
2016,7,7,9,30,826.0,103.0,5.9,33.0,712.0,267.81,169.49
2016,7,7,9,45,838.5,104.0,5.9,33.5,753.0,319.15,212.49
2016,7,7,10,0,851.0,105.0,5.9,34.0,794.0,371.36,256.25
2016,7,7,10,15,859.0,106.5,5.85,34.5,828.5,422.85,298.87
2016,7,7,10,30,867.0,108.0,5.8,35.0,863.0,474.34,340.41
2016,7,7,10,45,873.5,109.0,5.8,35.5,891.0,524.5,379.9
2016,7,7,11,0,880.0,110.0,5.8,36.0,919.0,574.09,417.81
2016,7,7,11,15,884.0,111.0,5.75,36.0,940.0,621.41,453.86
2016,7,7,11,30,888.0,112.0,5.7,36.0,961.0,667.54,488.19
2016,7,7,11,45,881.0,119.5,5.7,36.5,972.0,709.88,518.02
2016,7,7,12,0,874.0,127.0,5.7,37.0,983.0,749.86,545.24
2016,7,7,12,15,875.0,127.0,5.65,37.0,988.5,787.64,570.33
2016,7,7,12,30,876.0,127.0,5.6,37.0,994.0,823.56,594.0
2016,7,7,12,45,873.0,128.5,5.55,37.5,991.5,855.46,613.58
2016,7,7,13,0,870.0,130.0,5.5,38.0,989.0,885.09,631.5
2016,7,7,13,15,867.5,129.5,5.45,38.0,979.0,910.84,648.14
2016,7,7,13,30,865.0,129.0,5.4,38.0,969.0,933.74,662.94
2016,7,7,13,45,858.5,130.0,5.4,38.0,950.5,951.24,674.58
2016,7,7,14,0,852.0,131.0,5.4,38.0,932.0,965.55,684.29
2016,7,7,14,15,846.5,129.5,5.4,38.0,907.0,975.19,691.11
2016,7,7,14,30,841.0,128.0,5.4,38.0,882.0,981.55,695.97
2016,7,7,14,45,830.0,128.0,5.4,38.0,850.0,980.65,696.3
2016,7,7,15,0,819.0,128.0,5.4,38.0,818.0,976.53,694.74
2016,7,7,15,15,808.5,125.5,5.4,37.5,780.5,978.48,698.76
2016,7,7,15,30,798.0,123.0,5.4,37.0,743.0,966.0,693.5
2016,7,7,15,45,781.5,121.5,5.4,37.0,699.5,945.61,681.75
2016,7,7,16,0,765.0,120.0,5.4,37.0,656.0,922.46,668.26
2016,7,7,16,15,747.0,116.5,5.45,36.5,609.0,892.93,652.18
2016,7,7,16,30,729.0,113.0,5.5,36.0,562.0,861.05,634.36
2016,7,7,16,45,700.5,110.5,5.55,36.0,511.0,823.77,611.29
2016,7,7,17,0,672.0,108.0,5.6,36.0,460.0,780.16,583.52
2016,7,7,17,15,639.5,103.0,5.55,35.5,408.5,728.82,550.62
2016,7,7,17,30,607.0,98.0,5.5,35.0,357.0,677.05,516.63
2016,7,7,17,45,563.0,91.0,5.45,34.5,305.0,613.14,472.75
2016,7,7,18,0,519.0,84.0,5.4,34.0,253.0,550.29,428.17
2016,7,7,18,15,456.0,75.0,5.25,33.0,203.0,472.11,370.37
2016,7,7,18,30,393.0,66.0,5.1,32.0,153.0,393.28,309.08
2016,7,7,18,45,303.0,53.5,5.0,31.5,109.5,302.49,235.23
2016,7,7,19,0,213.0,41.0,4.9,31.0,66.0,220.0,165.0
2016,7,7,19,15,106.5,20.5,4.75,30.5,33.0,112.54,53.1
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,12.0,3.85,24.5,14.0,10.91,0.0
2016,7,8,6,0,65.0,24.0,4.0,25.0,28.0,19.42,3.43
2016,7,8,6,15,161.0,42.0,4.15,25.5,65.5,33.42,21.64
2016,7,8,6,30,257.0,60.0,4.3,26.0,103.0,45.72,32.87
2016,7,8,6,45,349.0,70.0,4.5,27.0,151.5,52.43,38.89
2016,7,8,7,0,441.0,80.0,4.7,28.0,200.0,58.98,44.47
2016,7,8,7,15,220.5,82.5,4.75,28.5,142.5,63.09,47.87
2016,7,8,7,30,0.0,85.0,4.8,29.0,85.0,74.06,56.88
2016,7,8,7,45,129.0,136.5,4.85,29.5,197.5,104.46,81.84
2016,7,8,8,0,258.0,188.0,4.9,30.0,310.0,129.96,102.32
2016,7,8,8,15,146.5,203.5,4.9,30.5,274.5,146.55,115.2
2016,7,8,8,30,35.0,219.0,4.9,31.0,239.0,164.95,129.36
2016,7,8,8,45,150.5,253.0,4.95,31.5,350.5,188.09,136.29
2016,7,8,9,0,266.0,287.0,5.0,32.0,462.0,224.41,156.69
2016,7,8,9,15,291.5,304.5,5.0,32.5,509.0,260.1,181.38
2016,7,8,9,30,317.0,322.0,5.0,33.0,556.0,298.91,209.72
2016,7,8,9,45,574.0,219.5,5.0,33.5,672.5,312.88,214.32
2016,7,8,10,0,831.0,117.0,5.0,34.0,789.0,372.16,256.31
2016,7,8,10,15,840.0,119.0,4.95,34.0,824.0,423.49,298.96
2016,7,8,10,30,849.0,121.0,4.9,34.0,859.0,474.95,340.82
2016,7,8,10,45,858.5,120.0,4.9,34.5,888.0,524.36,379.53
2016,7,8,11,0,868.0,119.0,4.9,35.0,917.0,573.49,416.9
2016,7,8,11,15,872.5,120.0,4.85,35.5,938.0,620.67,451.63
2016,7,8,11,30,877.0,121.0,4.8,36.0,959.0,666.73,484.52
2016,7,8,11,45,878.5,122.5,4.8,36.5,972.5,709.81,514.63
2016,7,8,12,0,880.0,124.0,4.8,37.0,986.0,751.22,542.54
2016,7,8,12,15,881.5,124.0,4.8,37.0,992.0,789.64,567.87
2016,7,8,12,30,883.0,124.0,4.8,37.0,998.0,826.2,591.84
2016,7,8,12,45,883.5,123.5,4.8,37.0,996.5,859.61,613.62
2016,7,8,13,0,884.0,123.0,4.8,37.0,995.0,890.83,633.92
2016,7,8,13,15,882.0,122.5,4.8,37.0,985.5,917.3,651.12
2016,7,8,13,30,880.0,122.0,4.8,37.0,976.0,940.9,666.58
2016,7,8,13,45,876.0,121.5,4.8,37.5,958.0,959.57,677.47
2016,7,8,14,0,872.0,121.0,4.8,38.0,940.0,975.04,686.37
2016,7,8,14,15,866.5,119.5,4.8,38.0,915.5,984.78,693.17
2016,7,8,14,30,861.0,118.0,4.8,38.0,891.0,991.18,698.0
2016,7,8,14,45,848.0,120.0,4.8,38.0,858.0,990.35,698.38
2016,7,8,15,0,835.0,122.0,4.8,38.0,825.0,986.3,696.9
2016,7,8,15,15,825.0,120.0,4.8,37.5,787.5,977.87,694.21
2016,7,8,15,30,815.0,118.0,4.8,37.0,750.0,977.38,696.81
2016,7,8,15,45,799.0,116.5,4.8,37.0,706.5,957.37,685.41
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,934.54,672.33
2016,7,8,16,15,765.0,111.5,4.8,36.5,615.5,904.75,656.05
2016,7,8,16,30,747.0,108.0,4.8,36.0,568.0,872.57,638.12
2016,7,8,16,45,719.5,106.0,4.8,36.0,517.0,831.03,612.32
2016,7,8,17,0,692.0,104.0,4.8,36.0,466.0,793.56,589.03
2016,7,8,17,15,660.0,98.5,4.7,35.5,413.5,741.5,555.95
2016,7,8,17,30,628.0,93.0,4.6,35.0,361.0,688.96,521.88
2016,7,8,17,45,580.5,87.5,4.5,34.5,308.0,623.41,477.4
2016,7,8,18,0,533.0,82.0,4.4,34.0,255.0,559.09,432.3
2016,7,8,18,15,470.0,73.5,4.15,33.0,205.0,481.03,375.36
2016,7,8,18,30,407.0,65.0,3.9,32.0,155.0,401.95,314.42
2016,7,8,18,45,311.5,53.0,3.7,31.5,110.5,307.56,238.26
2016,7,8,19,0,216.0,41.0,3.5,31.0,66.0,222.04,165.96
2016,7,8,19,15,108.0,20.5,3.55,30.5,33.0,113.32,52.11
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,8.5,10.5,3.45,24.5,11.0,9.55,0.0
2016,7,9,6,0,17.0,21.0,3.6,25.0,22.0,18.11,2.04
2016,7,9,6,15,71.5,41.0,3.75,25.5,52.0,33.44,21.6
2016,7,9,6,30,126.0,61.0,3.9,26.0,82.0,47.46,34.3
2016,7,9,6,45,172.5,80.5,4.05,26.5,120.5,61.6,46.72
2016,7,9,7,0,219.0,100.0,4.2,27.0,159.0,75.29,58.46
2016,7,9,7,15,252.5,117.5,4.2,27.5,200.0,87.12,68.34
2016,7,9,7,30,286.0,135.0,4.2,28.0,241.0,98.48,77.57
2016,7,9,7,45,315.5,154.0,4.2,28.5,288.5,110.29,86.98
2016,7,9,8,0,345.0,173.0,4.2,29.0,336.0,121.57,95.77
2016,7,9,8,15,285.5,208.0,4.2,29.5,353.5,140.99,111.08
2016,7,9,8,30,226.0,243.0,4.2,30.0,371.0,169.93,133.81
2016,7,9,8,45,113.5,203.0,4.2,30.5,268.0,155.53,112.84
2016,7,9,9,0,1.0,163.0,4.2,31.0,165.0,139.66,103.3
2016,7,9,9,15,3.5,173.5,4.15,31.5,177.0,149.37,110.12
2016,7,9,9,30,6.0,184.0,4.1,32.0,189.0,159.39,117.12
2016,7,9,9,45,35.5,273.5,4.1,32.5,302.5,229.21,168.1
2016,7,9,10,0,65.0,363.0,4.1,33.0,416.0,307.56,224.51
2016,7,9,10,15,61.0,376.0,4.05,33.5,427.0,323.49,235.52
2016,7,9,10,30,57.0,389.0,4.0,34.0,438.0,339.04,246.24
2016,7,9,10,45,77.0,418.0,4.0,34.5,487.0,378.08,273.57
2016,7,9,11,0,97.0,447.0,4.0,35.0,536.0,419.83,302.54
2016,7,9,11,15,100.0,459.5,3.95,35.0,553.5,441.41,317.63
2016,7,9,11,30,103.0,472.0,3.9,35.0,571.0,463.45,333.0
2016,7,9,11,45,64.0,421.5,3.85,35.5,483.5,405.57,291.42
2016,7,9,12,0,25.0,371.0,3.8,36.0,396.0,341.75,245.31
2016,7,9,12,15,136.0,433.5,3.75,36.0,568.0,486.4,349.15
2016,7,9,12,30,247.0,496.0,3.7,36.0,740.0,642.02,456.47
2016,7,9,12,45,300.5,474.5,3.65,36.5,771.0,687.4,486.52
2016,7,9,13,0,354.0,453.0,3.6,37.0,802.0,734.28,517.77
2016,7,9,13,15,586.5,305.5,3.55,37.0,877.5,832.58,588.62
2016,7,9,13,30,819.0,158.0,3.5,37.0,953.0,927.17,651.89
2016,7,9,13,45,626.5,276.5,3.5,37.0,878.0,888.36,625.29
2016,7,9,14,0,434.0,395.0,3.5,37.0,803.0,833.66,585.17
2016,7,9,14,15,610.5,277.5,3.45,37.0,834.0,908.82,639.83
2016,7,9,14,30,787.0,160.0,3.4,37.0,865.0,971.73,681.29
2016,7,9,14,45,785.0,153.5,3.35,37.0,835.5,973.53,682.54
2016,7,9,15,0,783.0,147.0,3.3,37.0,806.0,972.02,682.31
2016,7,9,15,15,771.5,144.0,3.2,36.5,768.5,961.44,677.58
2016,7,9,15,30,760.0,141.0,3.1,36.0,731.0,947.77,671.06
2016,7,9,15,45,742.0,139.5,3.05,36.0,688.0,926.29,658.61
2016,7,9,16,0,724.0,138.0,3.0,36.0,645.0,908.35,648.56
2016,7,9,16,15,686.5,143.0,3.0,35.5,596.0,870.82,627.43
2016,7,9,16,30,649.0,148.0,3.0,35.0,547.0,831.55,604.99
2016,7,9,16,45,395.0,186.5,3.0,35.0,423.0,617.36,458.4
2016,7,9,17,0,141.0,225.0,3.0,35.0,299.0,387.92,290.77
2016,7,9,17,15,347.0,168.0,2.85,34.5,323.0,519.45,394.41
2016,7,9,17,30,553.0,111.0,2.7,34.0,347.0,646.24,488.9
2016,7,9,17,45,502.0,104.0,2.55,33.5,295.0,570.69,435.98
2016,7,9,18,0,451.0,97.0,2.4,33.0,243.0,506.02,390.12
2016,7,9,18,15,387.0,86.0,2.35,32.5,194.5,428.89,332.86
2016,7,9,18,30,323.0,75.0,2.3,32.0,146.0,356.08,276.47
2016,7,9,18,45,234.0,59.5,2.25,31.5,103.5,265.23,203.86
2016,7,9,19,0,145.0,44.0,2.2,31.0,61.0,169.5,125.3
2016,7,9,19,15,72.5,22.0,2.5,30.5,30.5,83.76,35.91
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,9.1,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,17.32,0.84
2016,7,10,6,15,84.5,43.0,2.75,25.0,56.0,34.79,22.69
2016,7,10,6,30,151.0,66.0,3.0,25.0,91.0,51.0,37.42
2016,7,10,6,45,219.0,84.0,3.3,25.5,135.0,64.17,49.08
2016,7,10,7,0,287.0,102.0,3.6,26.0,179.0,76.96,60.11
2016,7,10,7,15,143.5,98.0,3.7,26.5,136.5,77.73,60.67
2016,7,10,7,30,0.0,94.0,3.8,27.0,94.0,81.04,63.23
2016,7,10,7,45,15.5,135.0,3.9,27.5,142.5,112.91,89.53
2016,7,10,8,0,31.0,176.0,4.0,28.0,191.0,135.86,107.95
2016,7,10,8,15,16.5,169.0,4.0,28.5,177.0,140.19,110.85
2016,7,10,8,30,2.0,162.0,4.0,29.0,163.0,136.15,106.92
2016,7,10,8,45,55.0,228.5,4.0,29.5,264.5,177.7,132.15
2016,7,10,9,0,108.0,295.0,4.0,30.0,366.0,232.2,170.04
2016,7,10,9,15,150.0,319.5,3.95,30.5,426.0,255.24,184.53
2016,7,10,9,30,192.0,344.0,3.9,31.0,486.0,294.41,211.9
2016,7,10,9,45,127.5,352.5,3.9,31.5,449.0,298.59,217.18
2016,7,10,10,0,63.0,361.0,3.9,32.0,412.0,305.33,223.56
2016,7,10,10,15,156.0,389.5,3.9,32.5,523.5,360.24,261.84
2016,7,10,10,30,249.0,418.0,3.9,33.0,635.0,426.14,308.41
2016,7,10,10,45,503.0,301.0,3.9,33.5,756.5,479.62,347.14
2016,7,10,11,0,757.0,184.0,3.9,34.0,878.0,558.86,405.61
2016,7,10,11,15,763.0,185.5,3.9,34.0,899.5,603.92,439.29
2016,7,10,11,30,769.0,187.0,3.9,34.0,921.0,648.36,471.91
2016,7,10,11,45,520.0,335.0,3.9,34.5,835.0,639.51,461.84
2016,7,10,12,0,271.0,483.0,3.9,35.0,749.0,609.92,436.26
2016,7,10,12,15,306.5,472.0,3.9,35.0,774.5,648.45,463.66
2016,7,10,12,30,342.0,461.0,3.9,35.0,800.0,688.79,491.8
2016,7,10,12,45,572.5,317.0,3.95,35.5,882.0,780.86,558.68
2016,7,10,13,0,803.0,173.0,4.0,36.0,964.0,871.87,621.36
2016,7,10,13,15,495.0,333.0,4.05,36.0,819.0,776.7,553.67
2016,7,10,13,30,187.0,493.0,4.1,36.0,674.0,645.56,458.36
2016,7,10,13,45,488.0,331.5,4.15,36.0,792.5,808.19,577.05
2016,7,10,14,0,789.0,170.0,4.2,36.0,911.0,953.01,676.06
2016,7,10,14,15,783.0,168.0,4.2,36.0,887.0,961.99,681.51
2016,7,10,14,30,777.0,166.0,4.2,36.0,863.0,967.75,685.94
2016,7,10,14,45,765.0,166.0,4.2,36.0,831.0,966.33,685.93
2016,7,10,15,0,753.0,166.0,4.2,36.0,799.0,961.73,684.06
2016,7,10,15,15,524.0,258.5,4.2,36.0,689.5,835.02,600.24
2016,7,10,15,30,295.0,351.0,4.2,36.0,580.0,690.42,498.64
2016,7,10,15,45,488.0,256.0,4.25,36.0,608.5,800.16,580.66
2016,7,10,16,0,681.0,161.0,4.3,36.0,637.0,892.65,646.32
2016,7,10,16,15,490.5,209.0,4.3,35.5,539.5,745.79,548.22
2016,7,10,16,30,300.0,257.0,4.3,35.0,442.0,594.3,441.54
2016,7,10,16,45,426.0,204.0,4.3,35.0,441.0,667.09,498.32
2016,7,10,17,0,552.0,151.0,4.3,35.0,440.0,712.93,534.66
2016,7,10,17,15,515.0,142.5,4.1,34.5,389.0,657.36,497.53
2016,7,10,17,30,478.0,134.0,3.9,34.0,338.0,602.14,459.84
2016,7,10,17,45,408.0,128.0,3.75,33.5,285.0,523.43,403.37
2016,7,10,18,0,338.0,122.0,3.6,33.0,232.0,432.78,336.56
2016,7,10,18,15,274.5,106.0,3.4,32.0,184.0,355.95,278.45
2016,7,10,18,30,211.0,90.0,3.2,31.0,136.0,283.98,221.82
2016,7,10,18,45,129.5,68.5,3.0,30.5,94.0,184.35,141.52
2016,7,10,19,0,48.0,47.0,2.8,30.0,52.0,103.61,74.56
2016,7,10,19,15,24.0,23.5,2.9,29.5,26.0,42.29,14.7
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,25.0,9.5,8.64,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,16.52,0.0
2016,7,11,6,15,67.0,44.0,4.75,25.5,54.0,35.37,23.01
2016,7,11,6,30,125.0,69.0,4.9,26.0,89.0,53.99,39.72
2016,7,11,6,45,211.5,85.5,5.1,26.5,135.0,65.15,49.68
2016,7,11,7,0,298.0,102.0,5.3,27.0,181.0,77.01,59.92
2016,7,11,7,15,356.0,115.0,5.45,27.5,231.0,82.37,64.37
2016,7,11,7,30,414.0,128.0,5.6,28.0,281.0,89.74,70.32
2016,7,11,7,45,316.5,159.5,5.75,28.5,288.0,113.8,90.01
2016,7,11,8,0,219.0,191.0,5.9,29.0,295.0,139.14,110.4
2016,7,11,8,15,413.0,169.5,6.0,29.5,393.0,109.59,85.49
2016,7,11,8,30,607.0,148.0,6.1,30.0,491.0,92.47,70.98
2016,7,11,8,45,641.5,149.5,6.2,31.0,542.0,124.77,74.78
2016,7,11,9,0,676.0,151.0,6.3,32.0,593.0,168.01,97.94
2016,7,11,9,15,695.5,155.5,6.35,32.5,639.0,214.99,131.5
2016,7,11,9,30,715.0,160.0,6.4,33.0,685.0,264.3,170.45
2016,7,11,9,45,733.5,161.0,6.5,33.5,727.0,313.03,210.57
2016,7,11,10,0,752.0,162.0,6.6,34.0,769.0,369.3,256.55
2016,7,11,10,15,763.5,165.0,6.6,34.0,804.5,419.36,298.16
2016,7,11,10,30,775.0,168.0,6.6,34.0,840.0,470.07,339.58
2016,7,11,10,45,784.5,169.5,6.65,34.5,869.5,519.11,378.25
2016,7,11,11,0,794.0,171.0,6.7,35.0,899.0,568.17,415.94
2016,7,11,11,15,800.0,172.5,6.65,35.0,921.0,614.97,451.8
2016,7,11,11,30,806.0,174.0,6.6,35.0,943.0,661.07,486.37
2016,7,11,11,45,796.5,184.5,6.6,35.5,954.0,702.92,516.05
2016,7,11,12,0,787.0,195.0,6.6,36.0,965.0,742.61,543.49
2016,7,11,12,15,789.0,195.5,6.55,36.0,971.5,780.77,570.62
2016,7,11,12,30,791.0,196.0,6.5,36.0,978.0,817.47,596.08
2016,7,11,12,45,789.0,197.0,6.45,36.5,976.0,849.65,616.3
2016,7,11,13,0,787.0,198.0,6.4,37.0,974.0,879.76,634.97
2016,7,11,13,15,784.5,197.5,6.3,37.0,964.5,905.67,651.89
2016,7,11,13,30,782.0,197.0,6.2,37.0,955.0,928.85,666.97
2016,7,11,13,45,776.0,196.5,6.15,37.5,937.0,945.79,676.78
2016,7,11,14,0,770.0,196.0,6.1,38.0,919.0,959.59,684.58
2016,7,11,14,15,763.0,194.0,6.05,38.0,894.5,967.78,690.27
2016,7,11,14,30,756.0,192.0,6.0,38.0,870.0,972.73,693.99
2016,7,11,14,45,751.5,186.0,5.95,38.0,839.5,972.99,694.8
2016,7,11,15,0,747.0,180.0,5.9,38.0,809.0,977.81,698.75
2016,7,11,15,15,734.5,177.0,5.85,37.5,771.5,966.88,694.01
2016,7,11,15,30,722.0,174.0,5.8,37.0,734.0,952.94,687.47
2016,7,11,15,45,704.0,170.5,5.8,37.0,690.5,930.03,673.9
2016,7,11,16,0,686.0,167.0,5.8,37.0,647.0,904.5,658.64
2016,7,11,16,15,664.5,162.0,5.75,36.5,599.5,871.39,639.37
2016,7,11,16,30,643.0,157.0,5.7,36.0,552.0,836.16,618.5
2016,7,11,16,45,612.0,152.0,5.7,35.5,501.0,790.08,590.06
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,742.75,560.25
2016,7,11,17,15,543.5,139.0,5.6,34.5,398.0,678.54,517.32
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,622.63,479.39
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.5,551.69,428.56
2016,7,11,18,0,396.0,113.0,5.4,33.0,241.0,483.21,377.94
2016,7,11,18,15,329.0,99.5,5.3,32.5,192.0,402.95,316.36
2016,7,11,18,30,262.0,86.0,5.2,32.0,143.0,314.34,246.45
2016,7,11,18,45,175.0,67.0,5.1,31.5,100.5,224.52,173.2
