Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,0,88.0,48.0,5.0,31.0,58.0,131.26,95.93
2016,7,11,19,15,44.0,24.0,5.0,30.5,29.0,62.7,23.21
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,24.5,11.5,9.55,0.0
2016,7,12,6,0,37.0,21.0,5.0,25.0,23.0,17.61,0.0
2016,7,12,6,15,127.0,41.0,5.15,25.5,59.5,32.55,20.65
2016,7,12,6,30,217.0,61.0,5.3,26.0,96.0,47.67,34.4
2016,7,12,6,45,315.5,72.0,5.45,26.5,144.0,53.96,40.22
2016,7,12,7,0,414.0,83.0,5.6,27.0,192.0,61.2,46.54
2016,7,12,7,15,470.0,92.5,5.6,27.5,243.5,66.91,51.32
2016,7,12,7,30,526.0,102.0,5.6,28.0,295.0,72.9,56.16
2016,7,12,7,45,369.0,147.0,5.7,28.5,293.0,100.15,78.65
2016,7,12,8,0,212.0,192.0,5.8,29.0,291.0,139.62,110.82
2016,7,12,8,15,240.5,213.5,5.85,29.5,338.5,143.91,113.66
2016,7,12,8,30,269.0,235.0,5.9,30.0,386.0,155.09,122.1
2016,7,12,8,45,510.5,176.5,5.95,30.5,497.5,137.15,88.42
2016,7,12,9,0,752.0,118.0,6.0,31.0,609.0,159.95,89.2
2016,7,12,9,15,768.0,121.5,6.0,31.5,654.5,209.16,124.58
2016,7,12,9,30,784.0,125.0,6.0,32.0,700.0,260.24,165.43
2016,7,12,9,45,799.0,126.0,6.0,33.0,741.0,310.89,207.24
2016,7,12,10,0,814.0,127.0,6.0,34.0,782.0,362.87,250.14
2016,7,12,10,15,823.0,129.0,5.95,34.0,817.0,419.98,297.26
2016,7,12,10,30,832.0,131.0,5.9,34.0,852.0,470.82,338.99
2016,7,12,10,45,841.0,131.0,5.9,34.5,881.0,520.15,377.99
2016,7,12,11,0,850.0,131.0,5.9,35.0,910.0,569.19,415.68
2016,7,12,11,15,579.0,293.5,5.85,35.5,830.5,575.48,418.95
2016,7,12,11,30,308.0,456.0,5.8,36.0,751.0,570.56,411.69
2016,7,12,11,45,593.5,290.5,5.8,36.5,867.5,648.89,471.31
2016,7,12,12,0,879.0,125.0,5.8,37.0,984.0,748.71,545.12
2016,7,12,12,15,623.5,285.5,5.75,37.0,897.5,731.32,528.32
2016,7,12,12,30,368.0,446.0,5.7,37.0,811.0,696.34,498.64
2016,7,12,12,45,327.5,464.5,5.7,37.0,789.0,700.63,501.07
2016,7,12,13,0,287.0,483.0,5.7,37.0,767.0,702.06,501.28
2016,7,12,13,15,584.0,301.0,5.65,37.0,870.0,825.44,593.16
2016,7,12,13,30,881.0,119.0,5.6,37.0,973.0,937.64,669.98
2016,7,12,13,45,578.0,288.0,5.6,37.5,844.5,852.17,609.63
2016,7,12,14,0,275.0,457.0,5.6,38.0,716.0,729.95,518.75
2016,7,12,14,15,292.5,438.5,5.55,38.0,707.0,740.95,527.75
2016,7,12,14,30,310.0,420.0,5.5,38.0,698.0,750.43,535.28
2016,7,12,14,45,222.5,415.0,5.5,38.0,611.0,650.66,466.66
2016,7,12,15,0,135.0,410.0,5.5,38.0,524.0,563.83,405.58
2016,7,12,15,15,150.5,390.0,5.5,37.5,512.0,563.93,408.26
2016,7,12,15,30,166.0,370.0,5.5,37.0,500.0,562.93,409.98
2016,7,12,15,45,482.0,237.0,5.5,37.0,581.0,773.07,566.03
2016,7,12,16,0,798.0,104.0,5.5,37.0,662.0,936.3,679.04
2016,7,12,16,15,780.5,101.0,5.5,36.5,614.5,907.35,662.14
2016,7,12,16,30,763.0,98.0,5.5,36.0,567.0,875.99,644.52
2016,7,12,16,45,733.5,97.0,5.55,36.0,515.0,833.55,618.03
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,794.38,593.48
2016,7,12,17,15,673.0,91.0,5.55,35.5,411.0,743.52,561.05
2016,7,12,17,30,642.0,86.0,5.5,35.0,359.0,692.13,527.49
2016,7,12,17,45,591.5,82.0,5.5,34.5,305.5,625.67,482.07
2016,7,12,18,0,541.0,78.0,5.5,34.0,252.0,560.65,436.09
2016,7,12,18,15,479.0,69.5,5.4,33.5,202.0,483.16,378.53
2016,7,12,18,30,417.0,61.0,5.3,33.0,152.0,409.02,320.18
2016,7,12,18,45,323.0,49.5,5.25,32.5,108.0,310.31,240.44
2016,7,12,19,0,229.0,38.0,5.2,32.0,64.0,225.87,168.25
2016,7,12,19,15,114.5,19.0,5.15,31.5,32.0,113.51,43.9
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,40.0,10.5,4.05,25.5,12.5,9.55,0.0
2016,7,13,6,0,80.0,21.0,4.2,26.0,25.0,17.1,0.0
2016,7,13,6,15,189.5,36.5,4.35,26.5,62.0,28.35,17.11
2016,7,13,6,30,299.0,52.0,4.5,27.0,99.0,39.84,27.7
2016,7,13,6,45,401.5,59.0,4.65,27.5,149.0,45.56,32.96
2016,7,13,7,0,504.0,66.0,4.8,28.0,199.0,49.38,36.34
2016,7,13,7,15,556.5,73.0,4.9,28.5,251.0,52.9,39.28
2016,7,13,7,30,609.0,80.0,5.0,29.0,303.0,56.27,41.96
2016,7,13,7,45,660.5,80.5,5.15,29.5,358.0,54.78,40.48
2016,7,13,8,0,712.0,81.0,5.3,30.0,413.0,58.96,43.72
2016,7,13,8,15,737.5,85.0,5.4,30.5,465.0,60.11,44.4
2016,7,13,8,30,763.0,89.0,5.5,31.0,517.0,61.16,44.99
2016,7,13,8,45,786.5,90.0,5.6,32.0,567.5,96.96,49.9
2016,7,13,9,0,810.0,91.0,5.7,33.0,618.0,155.37,82.84
2016,7,13,9,15,824.0,93.0,5.7,33.5,663.5,205.91,118.76
2016,7,13,9,30,838.0,95.0,5.7,34.0,709.0,257.89,160.21
2016,7,13,9,45,849.5,96.5,5.75,34.5,750.0,310.1,203.73
2016,7,13,10,0,861.0,98.0,5.8,35.0,791.0,363.1,248.09
2016,7,13,10,15,869.0,100.0,5.85,35.5,826.0,415.71,291.64
2016,7,13,10,30,877.0,102.0,5.9,36.0,861.0,468.32,334.18
2016,7,13,10,45,882.5,103.5,5.95,36.5,889.5,519.14,374.3
2016,7,13,11,0,888.0,105.0,6.0,37.0,918.0,569.28,412.77
2016,7,13,11,15,892.0,106.0,6.0,37.0,939.5,617.28,449.48
2016,7,13,11,30,896.0,107.0,6.0,37.0,961.0,664.07,484.48
2016,7,13,11,45,875.0,124.0,6.0,37.5,968.5,705.08,513.21
2016,7,13,12,0,854.0,141.0,6.0,38.0,976.0,742.51,538.7
2016,7,13,12,15,855.5,141.0,6.0,38.0,982.0,780.42,564.49
2016,7,13,12,30,857.0,141.0,6.0,38.0,988.0,816.57,588.6
2016,7,13,12,45,855.5,141.5,6.05,38.5,986.0,848.8,608.92
2016,7,13,13,0,854.0,142.0,6.1,39.0,984.0,878.86,627.71
2016,7,13,13,15,852.0,141.5,6.1,39.0,974.0,905.15,645.1
2016,7,13,13,30,850.0,141.0,6.1,39.0,964.0,928.67,660.71
2016,7,13,13,45,845.0,140.5,6.1,39.0,946.0,946.4,672.61
2016,7,13,14,0,840.0,140.0,6.1,39.0,928.0,960.97,682.57
2016,7,13,14,15,834.0,138.5,6.05,39.0,903.5,970.39,689.03
2016,7,13,14,30,828.0,137.0,6.0,39.0,879.0,976.54,693.5
2016,7,13,14,45,809.0,142.0,6.0,39.0,845.0,984.85,699.83
2016,7,13,15,0,790.0,147.0,6.0,39.0,811.0,978.66,696.86
2016,7,13,15,15,779.0,144.0,5.95,38.5,773.5,968.71,692.85
2016,7,13,15,30,768.0,141.0,5.9,38.0,736.0,955.63,686.91
2016,7,13,15,45,748.0,140.5,5.9,38.0,692.5,933.28,673.75
2016,7,13,16,0,728.0,140.0,5.9,38.0,649.0,914.68,663.19
2016,7,13,16,15,708.0,136.0,5.85,37.5,602.0,883.55,645.36
2016,7,13,16,30,688.0,132.0,5.8,37.0,555.0,850.24,625.96
2016,7,13,16,45,654.5,130.0,5.75,36.5,503.5,804.65,597.87
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,757.92,568.56
2016,7,13,17,15,585.5,121.5,5.6,35.5,400.0,703.28,532.84
2016,7,13,17,30,550.0,115.0,5.5,35.0,348.0,648.34,496.09
2016,7,13,17,45,494.5,108.0,5.4,34.5,295.0,569.9,440.96
2016,7,13,18,0,439.0,101.0,5.3,34.0,242.0,501.99,391.24
2016,7,13,18,15,372.0,89.5,5.0,33.5,193.0,422.5,330.36
2016,7,13,18,30,305.0,78.0,4.7,33.0,144.0,347.62,270.97
2016,7,13,18,45,214.0,61.5,4.45,32.5,101.5,241.69,185.96
2016,7,13,19,0,123.0,45.0,4.2,32.0,59.0,158.98,116.45
2016,7,13,19,15,61.5,22.5,4.05,31.5,29.5,78.41,26.43
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,9.1,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,15.77,0.0
2016,7,14,6,15,236.0,33.5,3.95,25.5,64.5,26.11,15.32
2016,7,14,6,30,358.0,47.0,4.1,26.0,103.0,37.46,25.82
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,42.75,30.71
2016,7,14,7,0,525.0,64.0,4.4,27.0,201.0,47.9,35.24
2016,7,14,7,15,577.5,70.0,4.5,27.5,253.5,50.72,37.61
2016,7,14,7,30,630.0,76.0,4.6,28.0,306.0,53.46,39.77
2016,7,14,7,45,666.5,81.5,4.75,29.0,360.0,55.6,41.26
2016,7,14,8,0,703.0,87.0,4.9,30.0,414.0,57.59,42.58
2016,7,14,8,15,729.5,91.0,4.9,30.5,466.5,64.48,48.02
2016,7,14,8,30,756.0,95.0,4.9,31.0,519.0,65.35,48.44
2016,7,14,8,45,774.0,99.0,4.95,31.5,568.5,101.25,54.17
2016,7,14,9,0,792.0,103.0,5.0,32.0,618.0,151.13,80.7
2016,7,14,9,15,807.0,105.5,4.95,32.5,663.5,201.71,116.57
2016,7,14,9,30,822.0,108.0,4.9,33.0,709.0,262.27,164.31
2016,7,14,9,45,831.0,111.5,4.85,34.0,749.5,314.51,207.23
2016,7,14,10,0,840.0,115.0,4.8,35.0,790.0,367.31,250.53
2016,7,14,10,15,848.5,117.0,4.75,35.5,825.0,419.19,292.94
2016,7,14,10,30,857.0,119.0,4.7,36.0,860.0,471.15,334.31
2016,7,14,10,45,861.0,121.5,4.7,36.5,888.0,521.15,373.19
2016,7,14,11,0,865.0,124.0,4.7,37.0,916.0,570.37,410.3
2016,7,14,11,15,869.5,125.0,4.7,37.0,937.0,617.8,446.01
2016,7,14,11,30,874.0,126.0,4.7,37.0,958.0,664.1,480.07
2016,7,14,11,45,874.5,127.5,4.7,37.5,971.5,706.79,509.84
2016,7,14,12,0,875.0,129.0,4.7,38.0,985.0,747.71,537.66
2016,7,14,12,15,876.0,129.5,4.7,38.0,990.5,786.38,563.08
2016,7,14,12,30,877.0,130.0,4.7,38.0,996.0,823.18,587.11
2016,7,14,12,45,874.0,131.5,4.75,38.5,993.0,855.53,607.03
2016,7,14,13,0,871.0,133.0,4.8,39.0,990.0,885.56,625.34
2016,7,14,13,15,868.5,132.5,4.85,39.0,980.0,911.71,642.39
2016,7,14,13,30,866.0,132.0,4.9,39.0,970.0,935.01,657.82
2016,7,14,13,45,860.0,132.0,4.95,39.0,952.0,952.44,669.59
2016,7,14,14,0,854.0,132.0,5.0,39.0,934.0,966.64,679.45
2016,7,14,14,15,848.5,131.0,5.05,38.5,909.0,977.11,688.55
2016,7,14,14,30,843.0,130.0,5.1,38.0,884.0,984.29,695.74
2016,7,14,14,45,832.5,129.5,5.15,38.0,852.0,983.69,696.61
2016,7,14,15,0,822.0,129.0,5.2,38.0,820.0,979.83,695.58
2016,7,14,15,15,811.5,127.0,5.25,37.5,782.5,982.62,700.5
2016,7,14,15,30,801.0,125.0,5.3,37.0,745.0,970.91,696.12
2016,7,14,15,45,785.5,123.0,5.35,37.0,701.5,951.11,685.12
2016,7,14,16,0,770.0,121.0,5.4,37.0,658.0,928.48,672.32
2016,7,14,16,15,751.5,117.5,5.35,36.5,610.5,898.5,655.44
2016,7,14,16,30,733.0,114.0,5.3,36.0,563.0,866.14,636.86
2016,7,14,16,45,706.5,110.5,5.25,36.0,512.0,829.63,613.95
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,786.49,586.27
2016,7,14,17,15,647.5,101.5,5.05,35.5,409.0,734.32,552.62
2016,7,14,17,30,615.0,96.0,4.9,35.0,357.0,681.7,517.93
2016,7,14,17,45,565.5,90.5,4.8,34.5,304.0,614.81,472.1
2016,7,14,18,0,516.0,85.0,4.7,34.0,251.0,549.23,425.68
2016,7,14,18,15,451.0,75.5,4.45,33.5,200.5,468.95,365.65
2016,7,14,18,30,386.0,66.0,4.2,33.0,150.0,388.81,303.05
2016,7,14,18,45,286.5,53.5,4.0,32.5,106.0,292.17,225.08
2016,7,14,19,0,187.0,41.0,3.8,32.0,62.0,204.95,151.17
2016,7,14,19,15,93.5,20.5,3.8,31.5,31.0,103.87,33.6
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.0,3.65,25.0,10.0,9.1,0.0
2016,7,15,6,0,0.0,20.0,3.8,25.0,20.0,17.16,0.0
2016,7,15,6,15,101.0,40.5,3.85,25.5,56.0,32.07,19.99
2016,7,15,6,30,202.0,61.0,3.9,26.0,92.0,47.56,34.24
2016,7,15,6,45,301.0,72.5,4.0,26.5,140.0,54.41,40.56
2016,7,15,7,0,400.0,84.0,4.1,27.0,188.0,62.0,47.19
2016,7,15,7,15,458.5,94.0,4.15,27.5,240.0,68.06,52.28
2016,7,15,7,30,517.0,104.0,4.2,28.0,292.0,73.86,56.96
2016,7,15,7,45,361.0,147.0,4.3,29.0,288.5,100.32,78.59
2016,7,15,8,0,205.0,190.0,4.4,30.0,285.0,138.33,109.19
2016,7,15,8,15,441.5,157.5,4.4,30.5,395.0,102.42,79.2
2016,7,15,8,30,678.0,125.0,4.4,31.0,505.0,77.71,58.56
2016,7,15,8,45,696.5,132.0,4.45,31.5,554.0,111.25,64.34
2016,7,15,9,0,715.0,139.0,4.5,32.0,603.0,159.55,90.24
2016,7,15,9,15,732.5,142.5,4.45,32.5,648.5,207.7,123.97
2016,7,15,9,30,750.0,146.0,4.4,33.0,694.0,264.85,168.48
2016,7,15,9,45,757.0,153.0,4.35,34.0,733.5,316.02,209.96
2016,7,15,10,0,764.0,160.0,4.3,35.0,773.0,367.77,251.8
2016,7,15,10,15,774.0,162.5,4.15,35.5,807.5,417.66,291.97
2016,7,15,10,30,784.0,165.0,4.0,36.0,842.0,468.05,331.46
2016,7,15,10,45,783.0,172.0,3.85,36.5,868.5,516.79,368.6
2016,7,15,11,0,782.0,179.0,3.7,37.0,895.0,564.57,403.75
2016,7,15,11,15,787.5,180.5,3.55,37.0,916.0,610.77,437.6
2016,7,15,11,30,793.0,182.0,3.4,37.0,937.0,656.25,470.01
2016,7,15,11,45,783.5,191.5,3.3,37.5,947.0,697.04,497.31
2016,7,15,12,0,774.0,201.0,3.2,38.0,957.0,735.68,522.35
2016,7,15,12,15,775.0,201.5,3.2,38.0,963.0,772.85,547.58
2016,7,15,12,30,776.0,202.0,3.2,38.0,969.0,808.51,571.43
2016,7,15,12,45,772.0,204.0,3.2,38.5,965.5,839.63,590.09
2016,7,15,13,0,768.0,206.0,3.2,39.0,962.0,868.61,607.2
2016,7,15,13,15,765.0,205.5,3.3,39.0,952.5,893.83,623.75
2016,7,15,13,30,762.0,205.0,3.4,39.0,943.0,916.35,638.66
2016,7,15,13,45,755.5,204.5,3.5,39.5,925.0,932.66,648.4
2016,7,15,14,0,749.0,204.0,3.6,40.0,907.0,945.86,656.3
2016,7,15,14,15,741.5,202.0,3.7,39.5,882.0,961.57,668.69
2016,7,15,14,30,734.0,200.0,3.8,39.0,857.0,966.36,674.38
2016,7,15,14,45,717.0,201.0,3.95,39.0,824.0,961.63,673.14
2016,7,15,15,0,700.0,202.0,4.1,39.0,791.0,953.76,670.06
2016,7,15,15,15,686.5,198.5,4.1,39.0,753.5,941.57,663.55
2016,7,15,15,30,673.0,195.0,4.1,39.0,716.0,926.45,655.29
2016,7,15,15,45,656.5,189.5,4.2,39.0,673.5,903.34,642.45
2016,7,15,16,0,640.0,184.0,4.3,39.0,631.0,877.63,627.92
2016,7,15,16,15,617.0,178.0,4.3,38.5,583.5,842.59,608.02
2016,7,15,16,30,594.0,172.0,4.3,38.0,536.0,805.53,586.57
2016,7,15,16,45,565.0,165.0,4.3,37.5,486.5,752.48,553.88
2016,7,15,17,0,536.0,158.0,4.3,37.0,437.0,706.87,525.73
2016,7,15,17,15,497.5,149.0,4.15,36.5,385.5,649.87,488.04
2016,7,15,17,30,459.0,140.0,4.0,36.0,334.0,593.34,449.68
2016,7,15,17,45,407.0,128.5,3.85,35.5,282.5,523.42,400.33
2016,7,15,18,0,355.0,117.0,3.7,35.0,231.0,455.81,351.12
2016,7,15,18,15,289.0,102.0,3.4,34.0,183.0,361.66,280.72
2016,7,15,18,30,223.0,87.0,3.1,33.0,135.0,288.75,223.69
2016,7,15,18,45,145.5,66.0,2.8,32.5,93.5,204.02,155.28
2016,7,15,19,0,68.0,45.0,2.5,32.0,52.0,114.05,81.49
2016,7,15,19,15,34.0,22.5,2.55,31.5,26.0,54.18,12.83
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.55,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,8.79,0.0
2016,7,16,6,15,0.0,29.5,2.95,24.5,29.5,25.63,14.84
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,41.75,29.5
2016,7,16,6,45,14.5,71.0,3.15,25.5,75.0,59.61,45.13
2016,7,16,7,0,29.0,93.0,3.3,26.0,101.0,75.04,58.45
2016,7,16,7,15,40.0,115.5,3.3,26.5,128.5,91.83,72.59
2016,7,16,7,30,51.0,138.0,3.3,27.0,156.0,108.28,86.11
2016,7,16,7,45,94.5,165.5,3.35,28.0,206.5,127.63,101.54
2016,7,16,8,0,138.0,193.0,3.4,29.0,257.0,139.46,110.45
2016,7,16,8,15,301.0,190.0,3.4,29.5,352.0,130.64,102.6
2016,7,16,8,30,464.0,187.0,3.4,30.0,447.0,118.43,92.09
2016,7,16,8,45,451.0,212.0,3.45,31.0,484.0,153.01,103.07
2016,7,16,9,0,438.0,237.0,3.5,32.0,521.0,197.18,129.59
2016,7,16,9,15,611.0,181.0,3.45,32.5,609.0,213.83,133.26
2016,7,16,9,30,784.0,125.0,3.4,33.0,697.0,255.64,159.96
2016,7,16,9,45,799.5,126.0,3.4,33.5,739.0,306.56,201.67
2016,7,16,10,0,815.0,127.0,3.4,34.0,781.0,358.88,244.66
2016,7,16,10,15,824.5,129.5,3.35,34.5,816.5,416.85,291.07
2016,7,16,10,30,834.0,132.0,3.3,35.0,852.0,468.55,331.89
2016,7,16,10,45,842.5,132.5,3.3,35.5,881.0,518.32,370.27
2016,7,16,11,0,851.0,133.0,3.3,36.0,910.0,567.77,407.23
2016,7,16,11,15,586.0,293.0,3.3,36.5,834.5,576.87,412.51
2016,7,16,11,30,321.0,453.0,3.3,37.0,759.0,575.13,407.86
2016,7,16,11,45,580.5,304.0,3.3,37.5,867.0,648.59,461.98
2016,7,16,12,0,840.0,155.0,3.3,38.0,975.0,741.35,528.28
2016,7,16,12,15,841.0,155.5,3.35,38.0,981.0,779.08,553.36
2016,7,16,12,30,842.0,156.0,3.4,38.0,987.0,815.09,576.7
2016,7,16,12,45,840.5,156.5,3.5,38.5,985.0,847.22,596.47
2016,7,16,13,0,839.0,157.0,3.6,39.0,983.0,877.25,614.81
2016,7,16,13,15,837.0,156.5,3.65,39.0,973.0,903.57,631.81
2016,7,16,13,30,835.0,156.0,3.7,39.0,963.0,927.18,647.15
2016,7,16,13,45,830.0,155.0,3.8,39.0,945.5,955.68,665.93
2016,7,16,14,0,825.0,154.0,3.9,39.0,928.0,970.42,676.1
2016,7,16,14,15,818.5,152.5,4.0,39.0,903.0,979.9,683.19
2016,7,16,14,30,812.0,151.0,4.1,39.0,878.0,986.04,688.35
2016,7,16,14,45,806.0,147.5,4.2,39.0,846.5,987.25,690.57
2016,7,16,15,0,800.0,144.0,4.3,39.0,815.0,985.12,690.85
2016,7,16,15,15,788.5,141.0,4.35,38.5,777.5,974.71,687.2
2016,7,16,15,30,777.0,138.0,4.4,38.0,740.0,961.12,681.67
2016,7,16,15,45,762.5,134.5,4.45,38.0,696.5,940.93,670.52
2016,7,16,16,0,748.0,131.0,4.5,38.0,653.0,917.89,657.59
2016,7,16,16,15,728.5,127.5,4.55,37.5,605.5,893.18,644.92
2016,7,16,16,30,709.0,124.0,4.6,37.0,558.0,860.6,626.89
2016,7,16,16,45,683.5,119.0,4.65,37.0,507.0,818.5,600.95
2016,7,16,17,0,658.0,114.0,4.7,37.0,456.0,774.94,573.67
2016,7,16,17,15,624.0,108.0,4.65,36.5,403.5,721.37,539.76
2016,7,16,17,30,590.0,102.0,4.6,36.0,351.0,667.44,504.75
2016,7,16,17,45,543.5,94.5,4.55,35.5,298.5,601.28,459.78
2016,7,16,18,0,497.0,87.0,4.5,35.0,246.0,536.31,414.08
2016,7,16,18,15,432.0,77.0,4.25,34.0,196.0,450.83,350.96
2016,7,16,18,30,367.0,67.0,4.0,33.0,146.0,376.75,293.4
2016,7,16,18,45,276.0,53.0,3.75,32.5,102.5,284.57,218.87
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,200.85,147.48
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,100.85,24.47
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.5,9.0,2.65,23.5,10.5,8.19,0.0
2016,7,17,6,0,63.0,18.0,2.9,24.0,21.0,14.74,0.0
2016,7,17,6,15,169.5,35.0,2.95,24.5,57.5,27.24,16.02
2016,7,17,6,30,276.0,52.0,3.0,25.0,94.0,39.9,27.92
2016,7,17,6,45,368.5,62.5,3.15,26.0,142.5,47.19,34.51
2016,7,17,7,0,461.0,73.0,3.3,27.0,191.0,55.45,41.64
2016,7,17,7,15,516.0,81.5,3.3,27.5,243.5,59.86,45.34
2016,7,17,7,30,571.0,90.0,3.3,28.0,296.0,64.06,48.72
2016,7,17,7,45,617.0,94.5,3.3,28.5,350.5,64.95,49.2
2016,7,17,8,0,663.0,99.0,3.3,29.0,405.0,65.83,49.65
2016,7,17,8,15,691.5,104.0,3.3,29.5,457.5,66.84,50.18
2016,7,17,8,30,720.0,109.0,3.3,30.0,510.0,67.72,50.6
2016,7,17,8,45,743.0,112.0,3.35,31.0,560.5,105.14,59.63
2016,7,17,9,0,766.0,115.0,3.4,32.0,611.0,153.17,83.62
2016,7,17,9,15,782.0,118.5,3.4,32.5,657.0,203.3,118.41
2016,7,17,9,30,798.0,122.0,3.4,33.0,703.0,255.31,159.12
2016,7,17,9,45,811.0,124.0,3.45,33.5,744.5,307.09,201.61
2016,7,17,10,0,824.0,126.0,3.5,34.0,786.0,360.0,245.21
2016,7,17,10,15,833.0,128.0,3.5,34.5,821.5,418.0,291.82
2016,7,17,10,30,842.0,130.0,3.5,35.0,857.0,469.62,332.78
2016,7,17,10,45,849.5,131.0,3.55,35.5,885.5,519.73,371.61
2016,7,17,11,0,857.0,132.0,3.6,36.0,914.0,569.4,408.97
2016,7,17,11,15,861.0,133.0,3.65,36.0,935.5,616.4,444.29
2016,7,17,11,30,865.0,134.0,3.7,36.0,957.0,662.25,477.99
2016,7,17,11,45,871.5,132.0,3.75,36.5,971.5,706.18,508.66
2016,7,17,12,0,878.0,130.0,3.8,37.0,986.0,748.8,537.71
2016,7,17,12,15,878.5,130.0,3.85,37.0,992.0,787.0,562.92
2016,7,17,12,30,879.0,130.0,3.9,37.0,998.0,823.26,586.64
2016,7,17,12,45,879.0,129.5,4.0,37.5,995.5,856.66,607.36
2016,7,17,13,0,879.0,129.0,4.1,38.0,993.0,887.82,626.55
2016,7,17,13,15,876.5,128.5,4.1,38.0,982.5,914.22,643.49
2016,7,17,13,30,874.0,128.0,4.1,38.0,972.0,937.74,658.64
2016,7,17,13,45,869.5,126.5,4.2,38.0,954.0,955.37,670.63
2016,7,17,14,0,865.0,125.0,4.3,38.0,936.0,969.74,680.7
2016,7,17,14,15,859.0,124.0,4.3,38.0,911.0,979.82,687.68
2016,7,17,14,30,853.0,123.0,4.3,38.0,886.0,986.57,692.7
2016,7,17,14,45,845.0,121.0,4.35,38.0,854.0,986.94,694.11
2016,7,17,15,0,837.0,119.0,4.4,38.0,822.0,983.97,693.58
2016,7,17,15,15,826.5,117.0,4.4,37.5,784.0,975.21,690.7
2016,7,17,15,30,816.0,115.0,4.4,37.0,746.0,963.29,685.94
2016,7,17,15,45,802.0,112.5,4.4,37.0,702.5,955.15,682.32
2016,7,17,16,0,788.0,110.0,4.4,37.0,659.0,933.21,669.83
2016,7,17,16,15,770.0,107.0,4.4,36.5,611.5,904.01,654.05
2016,7,17,16,30,752.0,104.0,4.4,36.0,564.0,872.41,636.56
2016,7,17,16,45,728.0,100.0,4.4,36.0,513.0,831.74,611.47
2016,7,17,17,0,704.0,96.0,4.4,36.0,462.0,794.19,588.24
2016,7,17,17,15,672.5,91.5,4.3,35.5,409.0,743.55,556.36
2016,7,17,17,30,641.0,87.0,4.2,35.0,356.0,692.39,523.4
2016,7,17,17,45,595.0,81.0,4.15,35.0,303.0,627.06,478.37
2016,7,17,18,0,549.0,75.0,4.1,35.0,250.0,562.95,432.81
2016,7,17,18,15,486.5,67.0,3.85,34.0,199.5,485.47,376.72
2016,7,17,18,30,424.0,59.0,3.6,33.0,149.0,411.36,319.66
2016,7,17,18,45,327.0,47.5,3.35,32.5,105.0,310.3,238.62
2016,7,17,19,0,230.0,36.0,3.1,32.0,61.0,224.1,164.66
2016,7,17,19,15,115.0,18.0,3.05,31.5,30.5,110.65,21.82
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,8.5,1.75,24.5,10.0,7.73,0.0
2016,7,18,6,0,58.0,17.0,2.0,25.0,20.0,13.95,0.0
2016,7,18,6,15,163.5,33.5,2.15,25.5,55.0,26.07,14.9
2016,7,18,6,30,269.0,50.0,2.3,26.0,90.0,38.37,26.49
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.0,45.67,33.14
2016,7,18,7,0,443.0,71.0,2.7,27.0,184.0,53.74,40.18
2016,7,18,7,15,498.5,79.5,2.75,27.5,235.0,58.21,43.95
2016,7,18,7,30,554.0,88.0,2.8,28.0,286.0,62.46,47.37
2016,7,18,7,45,603.5,91.0,2.85,28.5,340.0,62.32,47.0
2016,7,18,8,0,653.0,94.0,2.9,29.0,394.0,62.28,46.69
2016,7,18,8,15,681.5,98.5,2.9,29.5,446.0,63.11,47.09
2016,7,18,8,30,710.0,103.0,2.9,30.0,498.0,63.83,47.4
2016,7,18,8,45,372.5,178.0,2.95,30.5,387.0,126.23,85.06
2016,7,18,9,0,35.0,253.0,3.0,31.0,276.0,196.84,145.53
2016,7,18,9,15,411.5,184.5,2.95,31.5,482.5,185.89,120.75
2016,7,18,9,30,788.0,116.0,2.9,32.0,689.0,247.62,154.16
2016,7,18,9,45,798.5,119.5,2.9,32.5,729.5,299.27,196.63
2016,7,18,10,0,809.0,123.0,2.9,33.0,770.0,351.79,239.98
2016,7,18,10,15,818.5,125.0,2.9,33.5,805.0,409.32,286.22
2016,7,18,10,30,828.0,127.0,2.9,34.0,840.0,460.39,326.77
2016,7,18,10,45,834.0,129.0,2.9,34.5,868.5,509.79,364.97
2016,7,18,11,0,840.0,131.0,2.9,35.0,897.0,558.65,401.58
2016,7,18,11,15,844.5,132.0,2.9,35.0,918.5,605.15,436.33
2016,7,18,11,30,849.0,133.0,2.9,35.0,940.0,650.58,469.46
2016,7,18,11,45,519.0,314.0,2.9,35.5,809.5,618.28,442.87
2016,7,18,12,0,189.0,495.0,2.9,36.0,679.0,561.46,397.76
2016,7,18,12,15,206.0,496.5,2.9,36.0,699.0,591.51,418.86
2016,7,18,12,30,223.0,498.0,2.9,36.0,719.0,622.57,440.08
2016,7,18,12,45,534.0,320.5,2.95,36.0,846.5,748.82,532.22
2016,7,18,13,0,845.0,143.0,3.0,36.0,974.0,869.86,615.2
2016,7,18,13,15,843.0,142.5,3.05,36.0,964.5,896.09,631.57
2016,7,18,13,30,841.0,142.0,3.1,36.0,955.0,919.58,646.93
2016,7,18,13,45,838.5,140.0,3.15,36.5,938.0,938.29,657.99
2016,7,18,14,0,836.0,138.0,3.2,37.0,921.0,953.89,667.17
2016,7,18,14,15,830.0,136.5,3.25,36.5,896.5,963.36,675.41
2016,7,18,14,30,824.0,135.0,3.3,36.0,872.0,969.57,681.79
2016,7,18,14,45,808.0,138.0,3.35,36.0,838.5,978.68,688.78
2016,7,18,15,0,792.0,141.0,3.4,36.0,805.0,973.46,686.84
2016,7,18,15,15,781.0,138.5,3.45,36.0,767.5,964.08,682.5
2016,7,18,15,30,770.0,136.0,3.5,36.0,730.0,951.58,676.3
2016,7,18,15,45,753.0,134.0,3.55,36.0,687.0,930.61,664.75
2016,7,18,16,0,736.0,132.0,3.6,36.0,644.0,906.88,651.47
2016,7,18,16,15,716.5,128.0,3.65,35.5,596.5,881.85,638.65
2016,7,18,16,30,697.0,124.0,3.7,35.0,549.0,848.87,620.41
2016,7,18,16,45,637.0,129.0,3.8,35.0,491.0,786.68,581.09
2016,7,18,17,0,577.0,134.0,3.9,35.0,433.0,724.17,540.79
2016,7,18,17,15,543.5,126.5,3.9,34.5,383.0,671.24,506.96
2016,7,18,17,30,510.0,119.0,3.9,34.0,333.0,610.82,466.73
2016,7,18,17,45,473.5,106.5,3.95,34.0,283.0,550.44,424.46
2016,7,18,18,0,437.0,94.0,4.0,34.0,233.0,491.09,381.08
2016,7,18,18,15,378.0,81.5,3.9,33.5,185.0,416.28,324.53
2016,7,18,18,30,319.0,69.0,3.8,33.0,137.0,345.4,268.73
2016,7,18,18,45,239.0,53.5,3.75,32.5,96.0,260.74,200.09
2016,7,18,19,0,159.0,38.0,3.7,32.0,55.0,183.43,133.66
2016,7,18,19,15,79.5,19.0,3.7,31.5,27.5,81.4,9.7
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.1,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,16.94,0.0
2016,7,19,6,15,166.0,31.5,1.35,26.0,56.0,24.52,13.53
2016,7,19,6,30,332.0,43.0,1.3,26.0,92.0,34.18,22.99
2016,7,19,6,45,421.0,51.0,1.3,26.5,140.0,39.17,27.65
2016,7,19,7,0,510.0,59.0,1.3,27.0,188.0,44.07,31.98
2016,7,19,7,15,562.0,65.5,1.3,27.5,239.5,47.44,34.83
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,50.68,37.44
2016,7,19,7,45,656.5,75.0,1.3,29.0,345.0,51.2,37.59
2016,7,19,8,0,699.0,78.0,1.3,30.0,399.0,56.91,42.02
2016,7,19,8,15,725.0,82.0,1.35,30.5,451.0,58.15,42.77
2016,7,19,8,30,751.0,86.0,1.4,31.0,503.0,59.28,43.44
2016,7,19,8,45,773.0,88.0,1.5,31.5,553.0,87.02,45.81
2016,7,19,9,0,795.0,90.0,1.6,32.0,603.0,145.39,76.74
2016,7,19,9,15,810.0,92.5,1.75,32.5,648.5,195.8,111.18
2016,7,19,9,30,825.0,95.0,1.9,33.0,694.0,247.81,151.68
2016,7,19,9,45,837.5,96.0,2.1,33.5,735.5,299.47,194.09
2016,7,19,10,0,850.0,97.0,2.3,34.0,777.0,352.05,237.55
2016,7,19,10,15,858.5,99.0,2.45,34.5,812.5,404.55,280.44
2016,7,19,10,30,867.0,101.0,2.6,35.0,848.0,457.14,322.37
2016,7,19,10,45,873.5,102.0,2.8,35.5,876.5,507.88,361.98
2016,7,19,11,0,880.0,103.0,3.0,36.0,905.0,558.05,400.07
2016,7,19,11,15,884.5,104.0,3.15,36.0,927.0,606.29,436.53
2016,7,19,11,30,889.0,105.0,3.3,36.0,949.0,653.39,471.39
2016,7,19,11,45,889.5,107.0,3.45,36.5,962.5,697.25,502.28
2016,7,19,12,0,890.0,109.0,3.6,37.0,976.0,739.31,530.87
2016,7,19,12,15,891.0,109.0,3.75,37.0,982.5,778.19,556.8
2016,7,19,12,30,892.0,109.0,3.9,37.0,989.0,815.07,581.36
2016,7,19,12,45,891.0,110.0,4.05,37.5,987.0,849.06,602.73
2016,7,19,13,0,890.0,111.0,4.2,38.0,985.0,880.71,622.49
2016,7,19,13,15,888.0,110.5,4.25,38.0,975.0,907.51,639.97
2016,7,19,13,30,886.0,110.0,4.3,38.0,965.0,931.4,655.65
2016,7,19,13,45,881.0,110.0,4.4,38.0,947.5,949.89,668.21
2016,7,19,14,0,876.0,110.0,4.5,38.0,930.0,965.12,678.83
2016,7,19,14,15,870.5,109.0,4.55,37.5,905.5,975.56,687.74
2016,7,19,14,30,865.0,108.0,4.6,37.0,881.0,982.64,694.7
2016,7,19,14,45,856.5,107.5,4.65,37.0,849.0,983.9,696.67
2016,7,19,15,0,848.0,107.0,4.7,37.0,817.0,981.83,696.68
2016,7,19,15,15,683.5,187.0,4.7,36.5,742.5,925.54,662.89
2016,7,19,15,30,519.0,267.0,4.7,36.0,668.0,841.97,607.97
2016,7,19,15,45,657.5,184.0,4.75,36.0,661.5,897.96,650.03
2016,7,19,16,0,796.0,101.0,4.8,36.0,655.0,930.05,672.8
2016,7,19,16,15,633.0,154.0,4.8,35.5,574.5,830.92,609.6
2016,7,19,16,30,470.0,207.0,4.8,35.0,494.0,718.7,534.02
2016,7,19,16,45,502.0,177.0,4.8,35.0,458.5,707.27,529.61
2016,7,19,17,0,534.0,147.0,4.8,35.0,423.0,691.39,521.07
2016,7,19,17,15,451.5,145.5,4.7,34.5,360.5,604.37,460.45
2016,7,19,17,30,369.0,144.0,4.6,34.0,298.0,520.52,400.18
2016,7,19,17,45,346.0,125.0,4.6,33.5,253.0,468.38,363.5
2016,7,19,18,0,323.0,106.0,4.6,33.0,208.0,416.42,325.53
2016,7,19,18,15,369.5,82.0,4.35,32.5,177.0,410.55,322.09
2016,7,19,18,30,416.0,58.0,4.1,32.0,146.0,404.2,316.17
2016,7,19,18,45,316.5,46.5,3.95,31.5,102.0,301.83,233.22
2016,7,19,19,0,217.0,35.0,3.8,31.0,58.0,214.72,157.61
2016,7,19,19,15,108.5,17.5,3.7,30.5,29.0,105.32,6.78
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,28.0,8.0,1.45,25.5,9.0,7.28,0.0
2016,7,20,6,0,56.0,16.0,1.7,26.0,18.0,14.55,0.0
2016,7,20,6,15,166.5,32.0,1.75,26.0,53.0,24.94,13.71
2016,7,20,6,30,277.0,48.0,1.8,26.0,88.0,36.9,25.22
2016,7,20,6,45,374.0,57.0,1.85,26.5,136.5,43.16,31.0
2016,7,20,7,0,471.0,66.0,1.9,27.0,185.0,49.79,36.82
2016,7,20,7,15,526.0,73.5,1.9,27.5,236.5,53.65,40.09
2016,7,20,7,30,581.0,81.0,1.9,28.0,288.0,57.35,43.07
2016,7,20,7,45,627.5,84.5,1.9,29.0,342.0,57.86,43.17
2016,7,20,8,0,674.0,88.0,1.9,30.0,396.0,58.41,43.27
2016,7,20,8,15,702.0,92.5,1.95,30.5,448.5,59.44,43.86
2016,7,20,8,30,730.0,97.0,2.0,31.0,501.0,66.89,49.7
2016,7,20,8,45,752.5,99.5,2.05,31.5,551.0,92.77,51.36
2016,7,20,9,0,775.0,102.0,2.1,32.0,601.0,141.0,74.38
2016,7,20,9,15,790.5,105.0,2.2,32.5,647.0,191.25,108.67
2016,7,20,9,30,806.0,108.0,2.3,33.0,693.0,243.31,149.16
2016,7,20,9,45,820.0,109.5,2.45,33.5,734.5,303.22,197.48
2016,7,20,10,0,834.0,111.0,2.6,34.0,776.0,355.88,240.79
2016,7,20,10,15,510.0,266.5,2.75,34.5,679.0,386.77,272.56
2016,7,20,10,30,186.0,422.0,2.9,35.0,582.0,407.15,291.36
2016,7,20,10,45,141.5,432.0,3.05,35.5,556.5,409.12,293.06
2016,7,20,11,0,97.0,442.0,3.2,36.0,531.0,414.03,296.22
2016,7,20,11,15,140.5,460.5,3.3,36.0,592.0,457.39,327.03
2016,7,20,11,30,184.0,479.0,3.4,36.0,653.0,512.98,366.07
2016,7,20,11,45,518.0,309.5,3.5,36.5,811.0,613.09,440.07
2016,7,20,12,0,852.0,140.0,3.6,37.0,969.0,736.03,528.65
2016,7,20,12,15,559.5,314.0,3.65,37.0,860.0,706.68,503.42
2016,7,20,12,30,267.0,488.0,3.7,37.0,751.0,649.2,458.79
2016,7,20,12,45,560.5,314.0,3.8,37.5,865.0,764.64,543.02
2016,7,20,13,0,854.0,140.0,3.9,38.0,979.0,874.33,617.58
2016,7,20,13,15,852.0,139.5,3.95,38.0,969.0,900.82,634.32
2016,7,20,13,30,850.0,139.0,4.0,38.0,959.0,924.54,649.86
2016,7,20,13,45,844.0,139.0,4.05,38.0,941.0,941.98,661.49
2016,7,20,14,0,838.0,139.0,4.1,38.0,923.0,956.25,671.24
2016,7,20,14,15,832.0,137.5,4.1,38.0,898.5,965.83,677.9
2016,7,20,14,30,826.0,136.0,4.1,38.0,874.0,972.13,682.63
2016,7,20,14,45,793.0,149.0,4.2,38.0,836.5,975.04,685.92
2016,7,20,15,0,760.0,162.0,4.3,38.0,799.0,963.29,680.03
2016,7,20,15,15,747.5,159.0,4.3,37.5,761.0,952.1,675.59
2016,7,20,15,30,735.0,156.0,4.3,37.0,723.0,937.83,669.23
2016,7,20,15,45,713.5,155.5,4.3,37.0,679.0,921.65,660.34
2016,7,20,16,0,692.0,155.0,4.3,37.0,635.0,896.08,645.38
2016,7,20,16,15,671.0,150.0,4.25,36.5,588.0,863.41,626.84
2016,7,20,16,30,650.0,145.0,4.2,36.0,541.0,828.62,606.72
2016,7,20,16,45,613.0,139.5,4.2,36.0,486.0,776.27,573.36
2016,7,20,17,0,576.0,134.0,4.2,36.0,431.0,723.03,538.91
2016,7,20,17,15,483.0,137.0,4.1,35.5,366.5,621.86,470.33
2016,7,20,17,30,390.0,140.0,4.0,35.0,302.0,533.68,407.58
2016,7,20,17,45,349.5,126.5,3.95,34.5,256.5,473.15,364.64
2016,7,20,18,0,309.0,113.0,3.9,34.0,211.0,397.98,309.46
2016,7,20,18,15,305.5,93.5,3.6,33.5,174.0,377.7,293.9
2016,7,20,18,30,302.0,74.0,3.3,33.0,137.0,340.33,264.02
2016,7,20,18,45,217.5,56.5,3.0,32.5,95.0,251.05,191.71
2016,7,20,19,0,133.0,39.0,2.7,32.0,53.0,156.13,112.27
2016,7,20,19,15,66.5,19.5,2.7,31.5,26.5,74.85,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,46.5,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,93.0,15.0,2.5,25.0,19.0,13.64,0.0
2016,7,21,6,15,215.5,29.0,2.6,25.5,55.5,22.67,11.84
2016,7,21,6,30,338.0,43.0,2.7,26.0,92.0,34.37,23.07
2016,7,21,6,45,429.5,51.0,2.8,27.0,140.5,39.35,27.7
2016,7,21,7,0,521.0,59.0,2.9,28.0,189.0,44.25,31.97
2016,7,21,7,15,574.0,65.5,2.8,28.5,241.5,47.63,34.83
2016,7,21,7,30,627.0,72.0,2.7,29.0,294.0,50.88,37.45
2016,7,21,7,45,667.5,76.0,2.6,30.0,348.5,52.1,38.18
2016,7,21,8,0,708.0,80.0,2.5,31.0,403.0,58.62,43.27
2016,7,21,8,15,734.5,84.0,2.3,31.5,455.5,59.8,43.96
2016,7,21,8,30,761.0,88.0,2.1,32.0,508.0,60.88,44.57
2016,7,21,8,45,781.0,91.0,1.9,33.0,558.5,86.7,46.37
2016,7,21,9,0,801.0,94.0,1.7,34.0,609.0,136.63,69.61
2016,7,21,9,15,816.0,96.5,1.7,34.5,655.0,196.95,110.83
2016,7,21,9,30,831.0,99.0,1.7,35.0,701.0,249.43,151.02
2016,7,21,9,45,841.5,101.5,1.75,35.5,742.5,302.13,193.61
2016,7,21,10,0,852.0,104.0,1.8,36.0,784.0,355.54,236.98
2016,7,21,10,15,861.0,106.0,1.95,36.0,819.5,408.53,280.24
2016,7,21,10,30,870.0,108.0,2.1,36.0,855.0,461.66,322.75
2016,7,21,10,45,875.0,110.0,2.25,36.5,884.0,512.78,362.15
2016,7,21,11,0,880.0,112.0,2.4,37.0,913.0,563.2,399.89
2016,7,21,11,15,884.5,113.0,2.45,37.5,934.5,611.66,434.85
2016,7,21,11,30,889.0,114.0,2.5,38.0,956.0,658.98,468.0
2016,7,21,11,45,890.0,115.5,2.65,38.5,970.0,703.01,498.48
2016,7,21,12,0,891.0,117.0,2.8,39.0,984.0,745.27,527.0
2016,7,21,12,15,892.0,117.5,2.9,39.0,990.5,784.85,552.7
2016,7,21,12,30,893.0,118.0,3.0,39.0,997.0,822.45,577.05
2016,7,21,12,45,892.5,118.0,3.1,39.0,995.0,856.31,598.94
2016,7,21,13,0,892.0,118.0,3.2,39.0,993.0,887.8,619.34
2016,7,21,13,15,890.0,117.5,3.25,39.0,983.0,914.91,636.7
2016,7,21,13,30,888.0,117.0,3.3,39.0,973.0,939.1,652.29
2016,7,21,13,45,887.0,114.0,3.4,39.0,956.5,958.78,665.47
2016,7,21,14,0,886.0,111.0,3.5,39.0,940.0,975.2,676.75
2016,7,21,14,15,881.0,110.0,3.55,39.0,915.0,986.37,684.59
2016,7,21,14,30,876.0,109.0,3.6,39.0,890.0,994.15,690.49
2016,7,21,14,45,869.5,106.5,3.65,39.0,858.0,995.45,692.52
2016,7,21,15,0,863.0,104.0,3.7,39.0,826.0,993.31,692.6
2016,7,21,15,15,853.5,102.5,3.7,38.5,788.0,985.87,690.66
2016,7,21,15,30,844.0,101.0,3.7,38.0,750.0,975.19,686.83
2016,7,21,15,45,831.5,98.5,3.7,38.0,706.5,957.23,677.07
