Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,0,819.0,96.0,3.7,38.0,663.0,936.31,665.52
2016,7,21,16,15,802.5,93.0,3.65,37.5,615.5,918.15,656.91
2016,7,21,16,30,786.0,90.0,3.6,37.0,568.0,887.33,640.03
2016,7,21,16,45,764.0,86.5,3.6,37.0,516.5,848.39,616.63
2016,7,21,17,0,742.0,83.0,3.6,37.0,465.0,807.64,591.76
2016,7,21,17,15,712.5,79.0,3.5,36.5,412.0,758.03,561.17
2016,7,21,17,30,683.0,75.0,3.4,36.0,359.0,707.62,529.3
2016,7,21,17,45,642.0,69.5,3.35,36.0,306.0,649.9,490.4
2016,7,21,18,0,601.0,64.0,3.3,36.0,253.0,588.91,447.81
2016,7,21,18,15,540.5,57.0,2.9,35.0,201.5,512.49,392.92
2016,7,21,18,30,480.0,50.0,2.5,34.0,150.0,439.48,337.75
2016,7,21,18,45,385.5,40.0,2.15,33.0,105.0,343.8,261.75
2016,7,21,19,0,291.0,30.0,1.8,32.0,60.0,256.38,185.48
2016,7,21,19,15,145.5,15.0,1.8,31.5,30.0,125.2,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,19.0,12.73,0.0
2016,7,22,6,15,239.5,27.0,2.35,26.0,55.5,21.82,10.99
2016,7,22,6,30,366.0,40.0,2.3,27.0,92.0,31.8,20.81
2016,7,22,6,45,450.5,48.0,2.3,28.0,140.5,36.93,25.52
2016,7,22,7,0,535.0,56.0,2.3,29.0,189.0,41.93,29.87
2016,7,22,7,15,587.0,62.0,2.15,29.5,241.0,45.05,32.5
2016,7,22,7,30,639.0,68.0,2.0,30.0,293.0,48.05,34.9
2016,7,22,7,45,678.0,72.0,1.9,31.0,347.0,54.22,39.77
2016,7,22,8,0,717.0,76.0,1.8,32.0,401.0,55.71,40.67
2016,7,22,8,15,742.5,79.5,1.85,32.5,453.5,56.66,41.19
2016,7,22,8,30,768.0,83.0,1.9,33.0,506.0,57.53,41.64
2016,7,22,8,45,789.0,85.5,2.0,33.5,556.5,81.89,43.06
2016,7,22,9,0,810.0,88.0,2.1,34.0,607.0,141.53,73.31
2016,7,22,9,15,824.5,90.5,2.2,34.5,653.5,192.81,107.55
2016,7,22,9,30,839.0,93.0,2.3,35.0,700.0,245.64,148.23
2016,7,22,9,45,851.0,94.5,2.4,35.5,741.5,298.45,191.17
2016,7,22,10,0,863.0,96.0,2.5,36.0,783.0,352.12,235.14
2016,7,22,10,15,871.0,97.5,2.55,36.5,818.5,404.94,277.97
2016,7,22,10,30,879.0,99.0,2.6,37.0,854.0,457.77,319.71
2016,7,22,10,45,885.5,100.0,2.65,37.5,883.0,509.3,359.31
2016,7,22,11,0,892.0,101.0,2.7,38.0,912.0,560.25,397.24
2016,7,22,11,15,896.5,102.0,2.75,38.0,934.0,609.26,433.56
2016,7,22,11,30,901.0,103.0,2.8,38.0,956.0,657.09,468.17
2016,7,22,11,45,897.5,107.5,2.85,38.5,969.0,700.98,498.22
2016,7,22,12,0,894.0,112.0,2.9,39.0,982.0,742.74,525.85
2016,7,22,12,15,895.5,112.5,2.95,39.0,988.0,782.81,551.67
2016,7,22,12,30,897.0,113.0,3.0,39.0,994.0,820.92,576.1
2016,7,22,12,45,896.5,113.0,3.05,39.5,992.5,854.86,596.51
2016,7,22,13,0,896.0,113.0,3.1,40.0,991.0,886.42,615.3
2016,7,22,13,15,894.0,112.5,3.15,40.0,981.5,913.55,632.58
2016,7,22,13,30,892.0,112.0,3.2,40.0,972.0,937.76,648.1
2016,7,22,13,45,888.5,111.0,3.25,40.0,954.5,956.98,660.6
2016,7,22,14,0,885.0,110.0,3.3,40.0,937.0,972.93,671.22
2016,7,22,14,15,880.0,109.0,3.3,40.0,912.0,984.09,678.66
2016,7,22,14,30,875.0,108.0,3.3,40.0,887.0,991.86,684.18
2016,7,22,14,45,860.0,111.0,3.35,40.0,853.5,990.45,684.55
2016,7,22,15,0,845.0,114.0,3.4,40.0,820.0,985.74,683.08
2016,7,22,15,15,835.0,112.0,3.4,39.5,782.5,977.45,680.64
2016,7,22,15,30,825.0,110.0,3.4,39.0,745.0,965.97,676.34
2016,7,22,15,45,811.5,107.5,3.4,39.0,701.5,947.32,666.21
2016,7,22,16,0,798.0,105.0,3.4,39.0,658.0,936.37,661.09
2016,7,22,16,15,781.0,102.0,3.4,38.5,610.0,907.99,646.22
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,877.12,629.72
2016,7,22,16,45,740.5,95.5,3.4,38.0,511.0,837.26,605.81
2016,7,22,17,0,717.0,92.0,3.4,38.0,460.0,795.67,580.48
2016,7,22,17,15,686.0,87.0,3.3,37.5,407.0,748.86,551.87
2016,7,22,17,30,655.0,82.0,3.2,37.0,354.0,697.04,519.1
2016,7,22,17,45,611.0,76.5,3.15,36.5,301.0,633.59,477.29
2016,7,22,18,0,567.0,71.0,3.1,36.0,248.0,571.23,434.62
2016,7,22,18,15,505.0,62.5,2.75,35.0,197.0,492.91,378.27
2016,7,22,18,30,443.0,54.0,2.4,34.0,146.0,418.08,321.25
2016,7,22,18,45,346.5,43.0,2.05,33.5,101.5,321.28,243.84
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,232.84,166.68
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,110.83,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,37.5,6.5,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,75.0,13.0,2.6,26.0,16.0,11.82,0.0
2016,7,23,6,15,186.0,28.5,2.6,26.5,51.0,22.27,11.12
2016,7,23,6,30,297.0,44.0,2.6,27.0,86.0,33.94,22.55
2016,7,23,6,45,383.0,54.5,2.65,27.5,133.5,42.41,30.18
2016,7,23,7,0,469.0,65.0,2.7,28.0,181.0,49.19,36.13
2016,7,23,7,15,523.5,73.0,2.55,28.5,232.5,53.47,39.76
2016,7,23,7,30,578.0,81.0,2.4,29.0,284.0,57.56,43.07
2016,7,23,7,45,623.0,85.5,2.3,30.0,338.0,58.77,43.76
2016,7,23,8,0,668.0,90.0,2.2,31.0,392.0,59.95,44.37
2016,7,23,8,15,696.0,94.5,2.2,31.5,444.5,60.91,44.89
2016,7,23,8,30,724.0,99.0,2.2,32.0,497.0,68.48,50.8
2016,7,23,8,45,749.5,100.5,2.2,33.0,548.0,89.41,50.39
2016,7,23,9,0,775.0,102.0,2.2,34.0,599.0,137.11,71.44
2016,7,23,9,15,791.0,105.0,2.25,34.5,645.0,187.56,104.98
2016,7,23,9,30,807.0,108.0,2.3,35.0,691.0,239.87,145.05
2016,7,23,9,45,822.0,108.5,2.35,35.5,733.5,299.58,192.67
2016,7,23,10,0,837.0,109.0,2.4,36.0,776.0,352.09,235.41
2016,7,23,10,15,846.5,111.0,2.45,36.5,811.5,404.62,277.76
2016,7,23,10,30,856.0,113.0,2.5,37.0,847.0,457.34,319.22
2016,7,23,10,45,865.0,113.0,2.65,37.5,877.0,508.32,358.51
2016,7,23,11,0,874.0,113.0,2.8,38.0,907.0,558.99,396.46
2016,7,23,11,15,878.5,114.0,2.9,38.0,928.5,607.3,432.47
2016,7,23,11,30,883.0,115.0,3.0,38.0,950.0,654.46,466.85
2016,7,23,11,45,886.0,115.0,3.1,38.5,964.5,698.51,497.39
2016,7,23,12,0,889.0,115.0,3.2,39.0,979.0,740.95,526.03
2016,7,23,12,15,890.5,115.5,3.25,39.0,985.5,780.92,551.91
2016,7,23,12,30,892.0,116.0,3.3,39.0,992.0,818.94,576.4
2016,7,23,12,45,892.0,115.5,3.4,39.5,990.5,852.8,597.12
2016,7,23,13,0,892.0,115.0,3.5,40.0,989.0,884.29,616.25
2016,7,23,13,15,890.0,114.5,3.55,40.0,979.0,911.39,633.61
2016,7,23,13,30,888.0,114.0,3.6,40.0,969.0,935.57,649.2
2016,7,23,13,45,884.0,113.5,3.65,40.0,951.5,954.79,661.77
2016,7,23,14,0,880.0,113.0,3.7,40.0,934.0,970.75,672.45
2016,7,23,14,15,874.5,112.0,3.7,40.0,909.0,981.44,679.66
2016,7,23,14,30,869.0,111.0,3.7,40.0,884.0,988.73,684.94
2016,7,23,14,45,854.0,113.5,3.7,40.0,850.5,986.81,684.64
2016,7,23,15,0,839.0,116.0,3.7,40.0,817.0,981.6,682.5
2016,7,23,15,15,828.5,114.0,3.7,39.5,779.0,972.85,679.74
2016,7,23,15,30,818.0,112.0,3.7,39.0,741.0,960.93,675.11
2016,7,23,15,45,804.0,109.5,3.75,39.0,697.5,952.6,671.76
2016,7,23,16,0,790.0,107.0,3.8,39.0,654.0,930.63,659.78
2016,7,23,16,15,772.5,104.0,3.8,38.5,606.0,901.87,644.59
2016,7,23,16,30,755.0,101.0,3.8,38.0,558.0,870.68,627.69
2016,7,23,16,45,731.5,97.0,3.8,38.0,507.0,830.38,603.28
2016,7,23,17,0,708.0,93.0,3.8,38.0,456.0,788.38,577.43
2016,7,23,17,15,676.5,88.0,3.75,37.5,403.0,741.51,548.76
2016,7,23,17,30,645.0,83.0,3.7,37.0,350.0,689.54,515.8
2016,7,23,17,45,601.0,77.0,3.65,36.5,297.0,625.75,473.35
2016,7,23,18,0,557.0,71.0,3.6,36.0,244.0,563.08,430.08
2016,7,23,18,15,494.0,63.0,3.3,35.5,193.5,485.04,372.92
2016,7,23,18,30,431.0,55.0,3.0,35.0,143.0,410.53,315.19
2016,7,23,18,45,335.0,43.5,2.75,34.5,99.0,313.98,237.96
2016,7,23,19,0,239.0,32.0,2.5,34.0,55.0,224.14,159.4
2016,7,23,19,15,119.5,16.0,2.6,33.5,27.5,107.29,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,31.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,27.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,55.0,13.0,2.6,26.0,15.0,11.82,0.0
2016,7,24,6,15,165.5,29.0,2.65,26.5,49.5,22.66,11.2
2016,7,24,6,30,276.0,45.0,2.7,27.0,84.0,34.7,23.14
2016,7,24,6,45,364.5,56.0,2.75,27.5,131.0,42.5,30.24
2016,7,24,7,0,453.0,67.0,2.8,28.0,178.0,50.92,37.58
2016,7,24,7,15,509.0,75.5,2.75,28.5,229.5,55.52,41.48
2016,7,24,7,30,565.0,84.0,2.7,29.0,281.0,59.9,45.04
2016,7,24,7,45,613.0,87.5,2.65,29.5,335.5,60.25,45.1
2016,7,24,8,0,661.0,91.0,2.6,30.0,390.0,60.67,45.18
2016,7,24,8,15,689.5,96.0,2.55,30.5,442.0,61.93,45.94
2016,7,24,8,30,718.0,101.0,2.5,31.0,494.0,69.95,52.24
2016,7,24,8,45,744.5,102.0,2.45,32.0,545.0,88.96,51.05
2016,7,24,9,0,771.0,103.0,2.4,33.0,596.0,136.14,71.42
2016,7,24,9,15,787.0,106.0,2.35,33.5,642.0,186.41,104.76
2016,7,24,9,30,803.0,109.0,2.3,34.0,688.0,238.54,144.73
2016,7,24,9,45,817.5,110.0,2.3,34.5,730.0,298.29,192.5
2016,7,24,10,0,832.0,111.0,2.3,35.0,772.0,350.82,235.33
2016,7,24,10,15,840.5,113.0,2.3,35.5,807.5,402.78,277.34
2016,7,24,10,30,849.0,115.0,2.3,36.0,843.0,454.83,318.34
2016,7,24,10,45,856.5,116.0,2.35,36.5,872.0,505.55,357.29
2016,7,24,11,0,864.0,117.0,2.4,37.0,901.0,555.84,394.71
2016,7,24,11,15,868.5,118.0,2.45,37.5,923.0,603.75,429.36
2016,7,24,11,30,873.0,119.0,2.5,38.0,945.0,650.55,462.22
2016,7,24,11,45,871.5,122.5,2.6,38.5,958.0,693.98,492.1
2016,7,24,12,0,870.0,126.0,2.7,39.0,971.0,735.52,520.0
2016,7,24,12,15,871.0,126.5,2.7,39.0,977.0,774.55,545.12
2016,7,24,12,30,872.0,127.0,2.7,39.0,983.0,811.67,568.58
2016,7,24,12,45,869.5,128.0,2.75,39.0,981.0,844.28,589.36
2016,7,24,13,0,867.0,129.0,2.8,39.0,979.0,874.49,608.62
2016,7,24,13,15,865.0,128.5,2.8,39.0,969.0,901.23,625.36
2016,7,24,13,30,863.0,128.0,2.8,39.0,959.0,925.13,640.36
2016,7,24,13,45,858.0,128.0,2.85,39.0,941.0,943.67,652.47
2016,7,24,14,0,853.0,128.0,2.9,39.0,923.0,959.03,662.74
2016,7,24,14,15,847.0,126.5,2.9,39.0,898.0,968.67,669.25
2016,7,24,14,30,841.0,125.0,2.9,39.0,873.0,974.98,673.87
2016,7,24,14,45,821.5,130.0,2.9,39.0,838.5,971.15,672.39
2016,7,24,15,0,802.0,135.0,2.9,39.0,804.0,975.78,676.38
2016,7,24,15,15,791.0,132.5,2.9,38.5,766.0,966.41,673.17
2016,7,24,15,30,780.0,130.0,2.9,38.0,728.0,953.87,668.2
2016,7,24,15,45,762.5,128.0,2.9,38.0,684.5,932.33,656.27
2016,7,24,16,0,745.0,126.0,2.9,38.0,641.0,908.01,642.67
2016,7,24,16,15,725.5,122.0,2.9,37.5,593.0,876.84,625.97
2016,7,24,16,30,706.0,118.0,2.9,37.0,545.0,849.13,611.4
2016,7,24,16,45,675.5,115.0,2.95,37.0,493.5,804.85,584.7
2016,7,24,17,0,645.0,112.0,3.0,37.0,442.0,759.35,556.8
2016,7,24,17,15,611.0,106.0,3.0,36.5,390.0,706.1,523.87
2016,7,24,17,30,577.0,100.0,3.0,36.0,338.0,652.52,489.74
2016,7,24,17,45,525.5,93.0,3.0,36.0,285.0,583.23,442.26
2016,7,24,18,0,474.0,86.0,3.0,36.0,232.0,509.0,389.52
2016,7,24,18,15,409.0,75.0,2.85,35.5,183.0,430.27,331.02
2016,7,24,18,30,344.0,64.0,2.7,35.0,134.0,356.04,273.22
2016,7,24,18,45,250.5,49.0,2.55,34.5,92.0,262.2,198.12
2016,7,24,19,0,157.0,34.0,2.4,34.0,50.0,177.24,124.23
2016,7,24,19,15,78.5,17.0,2.45,33.5,25.0,85.27,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,6.37,0.0
2016,7,25,6,15,48.0,30.5,2.05,27.0,37.0,25.18,12.77
2016,7,25,6,30,96.0,54.0,2.0,27.0,67.0,43.14,30.08
2016,7,25,6,45,151.5,77.5,2.0,27.0,109.5,59.24,44.34
2016,7,25,7,0,207.0,101.0,2.0,27.0,152.0,75.78,58.72
2016,7,25,7,15,303.5,104.5,2.0,27.0,200.0,78.78,61.39
2016,7,25,7,30,400.0,108.0,2.0,27.0,248.0,76.45,59.38
2016,7,25,7,45,340.5,141.0,2.0,27.5,274.0,102.47,80.84
2016,7,25,8,0,281.0,174.0,2.0,28.0,300.0,122.07,96.54
2016,7,25,8,15,372.0,183.5,1.9,28.0,373.5,127.66,100.71
2016,7,25,8,30,463.0,193.0,1.8,28.0,447.0,123.09,96.57
2016,7,25,8,45,501.0,197.5,1.75,28.5,496.5,137.6,94.51
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,176.35,112.22
2016,7,25,9,15,560.0,209.5,1.6,29.5,591.0,219.04,140.28
2016,7,25,9,30,581.0,217.0,1.5,30.0,636.0,262.47,172.59
2016,7,25,9,45,620.5,209.5,1.4,30.5,680.5,303.39,204.18
2016,7,25,10,0,660.0,202.0,1.3,31.0,725.0,348.8,239.74
2016,7,25,10,15,672.5,206.0,1.35,31.5,760.5,396.67,277.71
2016,7,25,10,30,685.0,210.0,1.4,32.0,796.0,445.54,315.53
2016,7,25,10,45,714.0,199.5,1.45,33.0,829.5,492.22,350.2
2016,7,25,11,0,743.0,189.0,1.5,34.0,863.0,543.57,387.04
2016,7,25,11,15,749.5,191.0,1.65,34.5,885.0,589.44,420.34
2016,7,25,11,30,756.0,193.0,1.8,35.0,907.0,634.8,452.48
2016,7,25,11,45,782.0,178.0,1.95,36.0,927.0,678.95,482.5
2016,7,25,12,0,808.0,163.0,2.1,37.0,947.0,723.37,512.03
2016,7,25,12,15,810.0,163.5,2.2,37.0,954.0,762.66,539.02
2016,7,25,12,30,812.0,164.0,2.3,37.0,961.0,800.29,563.64
2016,7,25,12,45,817.0,160.5,2.45,37.5,961.0,835.05,585.35
2016,7,25,13,0,822.0,157.0,2.6,38.0,961.0,867.79,605.69
2016,7,25,13,15,819.5,156.0,2.7,38.0,951.5,893.84,622.73
2016,7,25,13,30,817.0,155.0,2.8,38.0,942.0,917.03,638.08
2016,7,25,13,45,816.0,152.5,2.9,38.5,925.5,937.15,650.24
2016,7,25,14,0,815.0,150.0,3.0,39.0,909.0,954.17,660.55
2016,7,25,14,15,570.5,281.0,3.1,38.5,805.0,870.01,607.87
2016,7,25,14,30,326.0,412.0,3.2,38.0,701.0,757.43,531.38
2016,7,25,14,45,536.0,288.5,3.35,38.0,744.0,864.24,609.23
2016,7,25,15,0,746.0,165.0,3.5,38.0,787.0,951.3,668.88
2016,7,25,15,15,553.5,246.5,3.6,37.5,696.0,850.6,605.15
2016,7,25,15,30,361.0,328.0,3.7,37.0,605.0,731.47,524.73
2016,7,25,15,45,184.0,264.0,3.8,37.0,405.0,466.62,342.0
2016,7,25,16,0,7.0,200.0,3.9,37.0,205.0,192.14,139.43
2016,7,25,16,15,53.5,233.0,4.0,36.5,265.5,289.34,214.3
2016,7,25,16,30,100.0,266.0,4.1,36.0,326.0,376.66,280.56
2016,7,25,16,45,71.0,232.5,4.2,35.5,273.5,312.62,234.06
2016,7,25,17,0,42.0,199.0,4.3,35.0,221.0,248.94,187.06
2016,7,25,17,15,21.0,133.5,4.25,34.5,144.5,154.41,115.56
2016,7,25,17,30,0.0,68.0,4.2,34.0,68.0,60.11,41.93
2016,7,25,17,45,0.0,57.0,4.2,33.5,57.0,50.33,34.46
2016,7,25,18,0,0.0,46.0,4.2,33.0,46.0,40.57,26.82
2016,7,25,18,15,0.0,36.0,4.05,32.0,36.0,31.72,19.81
2016,7,25,18,30,0.0,26.0,3.9,31.0,26.0,22.88,12.67
2016,7,25,18,45,0.0,17.5,3.8,30.5,17.5,15.38,6.48
2016,7,25,19,0,0.0,9.0,3.7,30.0,9.0,7.9,0.16
2016,7,25,19,15,0.0,4.5,3.6,29.5,4.5,3.94,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,25.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,6.37,0.0
2016,7,26,6,15,60.0,29.5,2.25,25.0,37.0,24.43,12.07
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,40.73,28.31
2016,7,26,6,45,75.0,71.5,2.4,25.5,84.0,56.51,42.31
2016,7,26,7,0,39.0,91.0,2.5,26.0,101.0,73.04,56.65
2016,7,26,7,15,61.5,113.0,2.5,26.0,132.5,89.62,70.84
2016,7,26,7,30,84.0,135.0,2.5,26.0,164.0,105.92,84.49
2016,7,26,7,45,51.5,147.5,2.55,26.5,166.5,115.69,92.23
2016,7,26,8,0,19.0,160.0,2.6,27.0,169.0,131.52,104.83
2016,7,26,8,15,71.5,198.5,2.6,27.0,237.0,150.72,120.18
2016,7,26,8,30,124.0,237.0,2.6,27.0,305.0,165.36,131.63
2016,7,26,8,45,340.0,215.0,2.65,27.5,426.0,153.14,110.16
2016,7,26,9,0,556.0,193.0,2.7,28.0,547.0,171.1,108.43
2016,7,26,9,15,576.5,200.0,2.7,28.0,591.5,212.51,135.99
2016,7,26,9,30,597.0,207.0,2.7,28.0,636.0,257.49,170.46
2016,7,26,9,45,622.0,207.0,2.75,28.5,678.0,301.05,205.37
2016,7,26,10,0,647.0,207.0,2.8,29.0,720.0,347.42,243.05
2016,7,26,10,15,659.5,211.5,2.8,29.5,755.0,395.02,281.62
2016,7,26,10,30,672.0,216.0,2.8,30.0,790.0,443.64,320.12
2016,7,26,10,45,688.5,214.0,2.8,30.5,820.5,490.13,356.16
2016,7,26,11,0,705.0,212.0,2.8,31.0,851.0,537.54,391.89
2016,7,26,11,15,711.5,214.0,2.8,31.0,872.5,582.94,426.05
2016,7,26,11,30,718.0,216.0,2.8,31.0,894.0,627.95,459.12
2016,7,26,11,45,554.0,321.0,2.8,31.0,849.5,643.99,468.54
2016,7,26,12,0,390.0,426.0,2.8,31.0,805.0,645.17,466.76
2016,7,26,12,15,227.5,444.0,2.8,31.0,665.5,561.29,407.06
2016,7,26,12,30,65.0,462.0,2.8,31.0,526.0,462.48,335.22
2016,7,26,12,45,412.0,329.5,2.8,31.5,732.5,652.65,475.71
2016,7,26,13,0,759.0,197.0,2.8,32.0,939.0,848.86,611.35
2016,7,26,13,15,460.0,343.0,2.8,31.5,791.5,750.6,540.49
2016,7,26,13,30,161.0,489.0,2.8,31.0,644.0,616.37,443.57
2016,7,26,13,45,457.0,338.0,2.85,31.0,766.0,782.05,565.5
2016,7,26,14,0,753.0,187.0,2.9,31.0,888.0,930.7,668.2
2016,7,26,14,15,525.5,303.0,2.9,31.0,786.0,845.28,608.44
2016,7,26,14,30,298.0,419.0,2.9,31.0,684.0,736.78,531.03
2016,7,26,14,45,218.0,412.0,2.9,31.0,602.0,642.88,467.33
2016,7,26,15,0,138.0,405.0,2.9,31.0,520.0,561.98,410.59
2016,7,26,15,15,310.0,341.0,2.85,30.5,583.0,689.6,506.22
2016,7,26,15,30,482.0,277.0,2.8,30.0,646.0,814.85,596.72
2016,7,26,15,45,582.5,214.0,2.8,30.0,633.5,854.02,626.54
2016,7,26,16,0,683.0,151.0,2.8,30.0,621.0,881.42,646.54
2016,7,26,16,15,662.5,146.0,2.75,29.5,574.5,849.33,627.66
2016,7,26,16,30,642.0,141.0,2.7,29.0,528.0,815.12,607.64
2016,7,26,16,45,607.0,137.0,2.7,29.0,476.0,766.58,576.63
2016,7,26,17,0,572.0,133.0,2.7,29.0,424.0,717.04,544.47
2016,7,26,17,15,490.5,133.0,2.6,28.5,362.0,622.8,480.12
2016,7,26,17,30,409.0,133.0,2.5,28.0,300.0,540.83,421.48
2016,7,26,17,45,425.5,111.5,2.4,28.0,262.5,516.44,405.2
2016,7,26,18,0,442.0,90.0,2.3,28.0,225.0,488.88,385.33
2016,7,26,18,15,376.5,78.0,2.1,27.5,176.5,409.88,324.25
2016,7,26,18,30,311.0,66.0,1.9,27.0,128.0,335.49,264.54
2016,7,26,18,45,226.5,49.5,1.7,27.0,87.0,247.28,191.34
2016,7,26,19,0,142.0,33.0,1.5,27.0,46.0,167.0,117.97
2016,7,26,19,15,71.0,16.5,1.5,26.5,23.0,55.53,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,5.46,0.0
2016,7,27,6,15,44.0,30.0,0.8,24.5,35.5,24.7,11.98
2016,7,27,6,30,87.0,54.0,1.0,25.0,65.0,42.97,30.14
2016,7,27,6,45,151.0,76.5,1.2,25.5,108.0,58.51,43.97
2016,7,27,7,0,215.0,99.0,1.4,26.0,151.0,74.46,57.81
2016,7,27,7,15,221.0,114.0,1.45,26.0,179.5,84.66,66.6
2016,7,27,7,30,227.0,129.0,1.5,26.0,208.0,94.4,74.73
2016,7,27,7,45,164.0,156.5,1.55,26.5,218.5,116.71,92.99
2016,7,27,8,0,101.0,184.0,1.6,27.0,229.0,140.22,111.83
2016,7,27,8,15,182.5,205.0,1.6,27.5,299.5,147.36,116.95
2016,7,27,8,30,264.0,226.0,1.6,28.0,370.0,150.54,118.84
2016,7,27,8,45,184.0,255.0,1.65,28.5,360.0,182.14,134.45
2016,7,27,9,0,104.0,284.0,1.7,29.0,350.0,219.56,160.99
2016,7,27,9,15,116.5,309.5,1.75,29.5,388.5,237.7,172.56
2016,7,27,9,30,129.0,335.0,1.8,30.0,427.0,268.78,194.56
2016,7,27,9,45,173.5,356.0,1.85,30.5,488.0,307.2,221.18
2016,7,27,10,0,218.0,377.0,1.9,31.0,549.0,350.95,252.06
2016,7,27,10,15,274.0,383.0,2.0,31.0,610.0,384.07,276.15
2016,7,27,10,30,330.0,389.0,2.1,31.0,671.0,433.55,312.36
2016,7,27,10,45,181.5,378.5,2.25,31.0,534.5,388.15,282.35
2016,7,27,11,0,33.0,368.0,2.4,31.0,398.0,322.75,235.89
2016,7,27,11,15,47.0,402.5,2.5,31.0,446.5,363.54,265.53
2016,7,27,11,30,61.0,437.0,2.6,31.0,495.0,406.61,296.24
2016,7,27,11,45,347.0,362.0,2.75,31.5,697.5,539.43,394.02
2016,7,27,12,0,633.0,287.0,2.9,32.0,900.0,700.12,508.16
2016,7,27,12,15,505.0,362.5,2.95,32.0,854.0,703.18,507.48
2016,7,27,12,30,377.0,438.0,3.0,32.0,808.0,692.97,498.29
2016,7,27,12,45,510.5,360.0,3.15,32.0,859.5,761.19,548.58
2016,7,27,13,0,644.0,282.0,3.3,32.0,911.0,830.92,599.18
2016,7,27,13,15,536.5,347.5,3.35,32.0,868.0,823.04,591.3
2016,7,27,13,30,429.0,413.0,3.4,32.0,825.0,806.92,578.28
2016,7,27,13,45,531.5,341.5,3.45,32.0,842.5,855.67,614.62
2016,7,27,14,0,634.0,270.0,3.5,32.0,860.0,904.57,650.53
2016,7,27,14,15,526.5,318.5,3.5,31.5,799.5,861.65,621.23
2016,7,27,14,30,419.0,367.0,3.5,31.0,739.0,816.38,590.41
2016,7,27,14,45,534.5,294.0,3.5,31.0,750.0,868.16,629.87
2016,7,27,15,0,650.0,221.0,3.5,31.0,761.0,921.5,668.97
2016,7,27,15,15,437.0,290.0,3.45,31.0,646.0,779.63,570.15
2016,7,27,15,30,224.0,359.0,3.4,31.0,531.0,609.82,449.51
2016,7,27,15,45,304.0,317.5,3.35,31.0,535.5,665.86,492.86
2016,7,27,16,0,384.0,276.0,3.3,31.0,540.0,699.71,519.8
2016,7,27,16,15,214.0,259.0,3.15,30.5,404.5,494.51,373.01
2016,7,27,16,30,44.0,242.0,3.0,30.0,269.0,294.3,222.61
2016,7,27,16,45,146.0,225.0,2.85,30.0,301.5,391.94,300.4
2016,7,27,17,0,248.0,208.0,2.7,30.0,334.0,484.4,371.74
2016,7,27,17,15,223.0,189.5,2.3,29.5,293.0,420.18,324.82
2016,7,27,17,30,198.0,171.0,1.9,29.0,252.0,374.65,291.4
2016,7,27,17,45,257.0,143.0,1.55,29.0,231.5,401.87,313.35
2016,7,27,18,0,316.0,115.0,1.2,29.0,211.0,406.78,317.45
2016,7,27,18,15,250.0,98.0,1.1,28.5,164.0,328.03,256.64
2016,7,27,18,30,184.0,81.0,1.0,28.0,117.0,254.56,198.13
2016,7,27,18,45,116.0,58.0,0.9,27.5,78.0,163.2,124.23
2016,7,27,19,0,48.0,35.0,0.8,27.0,39.0,87.92,58.93
2016,7,27,19,15,24.0,17.5,0.8,26.5,19.5,29.59,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.19,0.0
2016,7,28,6,15,90.0,28.5,2.4,25.0,40.5,22.97,10.32
2016,7,28,6,30,180.0,48.0,2.5,25.0,72.0,37.99,25.95
2016,7,28,6,45,269.5,62.5,2.7,25.5,117.0,47.26,34.47
2016,7,28,7,0,359.0,77.0,2.9,26.0,162.0,57.23,43.25
2016,7,28,7,15,419.0,88.0,2.95,26.0,212.5,64.14,49.27
2016,7,28,7,30,479.0,99.0,3.0,26.0,263.0,70.77,54.86
2016,7,28,7,45,352.5,139.0,3.15,26.5,271.5,95.76,75.65
2016,7,28,8,0,226.0,179.0,3.3,27.0,280.0,124.77,99.36
2016,7,28,8,15,266.5,198.0,3.25,27.5,332.0,135.55,107.63
2016,7,28,8,30,307.0,217.0,3.2,28.0,384.0,145.79,115.35
2016,7,28,8,45,512.0,170.0,3.2,28.5,480.5,117.76,80.55
2016,7,28,9,0,717.0,123.0,3.2,29.0,577.0,133.2,73.37
2016,7,28,9,15,734.5,126.5,3.1,29.5,623.5,188.66,110.66
2016,7,28,9,30,752.0,130.0,3.0,30.0,670.0,238.73,149.13
2016,7,28,9,45,770.0,130.5,2.9,30.5,712.0,288.63,189.89
2016,7,28,10,0,788.0,131.0,2.8,31.0,754.0,340.27,232.55
2016,7,28,10,15,798.0,133.5,2.75,31.0,790.0,391.97,275.57
2016,7,28,10,30,808.0,136.0,2.7,31.0,826.0,444.11,318.02
2016,7,28,10,45,817.0,136.5,2.7,31.5,855.5,498.15,360.07
2016,7,28,11,0,826.0,137.0,2.7,32.0,885.0,547.28,397.44
2016,7,28,11,15,831.5,138.5,2.75,32.0,907.0,594.72,433.5
2016,7,28,11,30,837.0,140.0,2.8,32.0,929.0,641.22,468.04
2016,7,28,11,45,842.5,139.0,2.85,32.5,944.0,684.7,498.78
2016,7,28,12,0,848.0,138.0,2.9,33.0,959.0,726.88,527.88
2016,7,28,12,15,570.0,308.0,2.95,33.0,862.0,702.65,506.76
2016,7,28,12,30,292.0,478.0,3.0,33.0,765.0,659.34,471.67
2016,7,28,12,45,316.5,467.0,3.1,33.0,777.0,690.52,494.21
2016,7,28,13,0,341.0,456.0,3.2,33.0,789.0,721.92,516.41
2016,7,28,13,15,375.5,435.0,3.25,33.0,798.0,752.8,538.42
2016,7,28,13,30,410.0,414.0,3.3,33.0,807.0,790.14,564.54
2016,7,28,13,45,295.5,441.0,3.4,33.0,721.5,718.66,515.03
2016,7,28,14,0,181.0,468.0,3.5,33.0,636.0,636.89,457.98
2016,7,28,14,15,202.0,451.5,3.55,32.5,634.5,650.73,470.26
2016,7,28,14,30,223.0,435.0,3.6,32.0,633.0,663.77,481.63
2016,7,28,14,45,516.5,281.5,3.7,32.0,717.0,836.9,608.73
2016,7,28,15,0,810.0,128.0,3.8,32.0,801.0,974.99,703.2
2016,7,28,15,15,539.0,239.0,3.8,31.5,678.0,827.29,605.57
2016,7,28,15,30,268.0,350.0,3.8,31.0,555.0,662.37,488.04
2016,7,28,15,45,512.0,234.5,3.85,31.0,596.0,799.25,592.19
2016,7,28,16,0,756.0,119.0,3.9,31.0,637.0,909.75,669.9
2016,7,28,16,15,670.0,141.5,3.85,30.5,575.5,850.81,632.29
2016,7,28,16,30,584.0,164.0,3.8,30.0,514.0,785.19,590.5
2016,7,28,16,45,414.5,186.0,3.8,30.0,423.0,634.67,483.88
2016,7,28,17,0,245.0,208.0,3.8,30.0,332.0,481.71,370.73
2016,7,28,17,15,238.0,183.5,3.65,29.5,292.0,443.09,344.52
2016,7,28,17,30,231.0,159.0,3.5,29.0,252.0,403.51,316.49
2016,7,28,17,45,213.0,136.5,3.35,29.0,212.5,356.73,281.28
2016,7,28,18,0,195.0,114.0,3.2,29.0,173.0,310.09,245.27
2016,7,28,18,15,166.5,92.5,3.0,28.5,135.5,257.36,203.52
2016,7,28,18,30,138.0,71.0,2.8,28.0,98.0,205.92,161.44
2016,7,28,18,45,92.5,50.5,2.6,27.5,66.0,133.76,101.69
2016,7,28,19,0,47.0,30.0,2.4,27.0,34.0,76.68,50.35
2016,7,28,19,15,23.5,15.0,2.4,26.5,17.0,27.01,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,8.19,0.0
2016,7,29,6,15,98.5,27.5,1.95,24.0,40.5,22.22,9.45
2016,7,29,6,30,197.0,46.0,2.1,24.0,72.0,35.45,23.92
2016,7,29,6,45,281.0,60.5,2.25,24.5,117.0,45.82,33.38
2016,7,29,7,0,365.0,75.0,2.4,25.0,162.0,55.81,42.22
2016,7,29,7,15,425.5,85.5,2.45,25.0,212.0,62.42,48.01
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,68.75,53.38
2016,7,29,7,45,530.0,104.0,2.6,25.5,314.5,72.75,56.51
2016,7,29,8,0,574.0,112.0,2.7,26.0,367.0,75.72,58.69
2016,7,29,8,15,606.5,118.5,2.7,26.5,418.5,77.28,59.64
2016,7,29,8,30,639.0,125.0,2.7,27.0,470.0,78.66,60.43
2016,7,29,8,45,499.0,189.5,2.75,27.5,475.5,128.6,90.2
2016,7,29,9,0,359.0,254.0,2.8,28.0,481.0,200.33,138.63
2016,7,29,9,15,313.5,288.0,2.75,28.0,497.5,240.7,168.37
2016,7,29,9,30,268.0,322.0,2.7,28.0,514.0,276.68,197.33
2016,7,29,9,45,150.0,317.5,2.7,28.5,426.0,275.91,201.37
2016,7,29,10,0,32.0,313.0,2.7,29.0,338.0,258.98,192.02
2016,7,29,10,15,111.0,365.5,2.65,29.0,459.0,321.61,236.83
2016,7,29,10,30,190.0,418.0,2.6,29.0,580.0,403.16,295.36
2016,7,29,10,45,181.0,434.5,2.55,29.5,593.5,427.42,312.49
2016,7,29,11,0,172.0,451.0,2.5,30.0,607.0,450.95,328.89
2016,7,29,11,15,128.0,453.0,2.35,30.0,570.5,442.79,322.84
2016,7,29,11,30,84.0,455.0,2.2,30.0,534.0,435.09,316.76
2016,7,29,11,45,191.0,462.0,2.1,30.5,645.5,518.49,375.82
2016,7,29,12,0,298.0,469.0,2.0,31.0,757.0,613.49,440.96
2016,7,29,12,15,373.0,449.0,1.85,31.0,812.5,675.25,482.72
2016,7,29,12,30,448.0,429.0,1.7,31.0,868.0,741.3,526.6
2016,7,29,12,45,386.0,448.0,1.6,31.5,825.5,731.45,516.99
2016,7,29,13,0,324.0,467.0,1.5,32.0,783.0,717.0,504.86
2016,7,29,13,15,303.5,467.5,1.45,32.0,761.5,718.35,505.43
2016,7,29,13,30,283.0,468.0,1.4,32.0,740.0,717.34,504.29
2016,7,29,13,45,567.5,297.5,1.4,32.5,829.0,847.31,595.08
2016,7,29,14,0,852.0,127.0,1.4,33.0,918.0,955.45,662.96
2016,7,29,14,15,846.5,125.5,1.5,33.0,893.0,965.62,669.99
2016,7,29,14,30,841.0,124.0,1.6,33.0,868.0,972.46,676.22
2016,7,29,14,45,434.0,221.5,1.7,33.0,605.0,690.11,495.68
2016,7,29,15,0,27.0,319.0,1.8,33.0,342.0,341.3,247.13
2016,7,29,15,15,172.0,328.5,1.9,33.0,460.5,518.95,379.2
2016,7,29,15,30,317.0,338.0,2.0,33.0,579.0,698.26,504.43
2016,7,29,15,45,524.0,235.5,2.1,33.0,606.0,812.21,586.4
2016,7,29,16,0,731.0,133.0,2.2,33.0,633.0,906.65,650.97
2016,7,29,16,15,711.5,128.5,2.25,33.0,585.5,875.33,632.12
2016,7,29,16,30,692.0,124.0,2.3,33.0,538.0,841.76,612.79
2016,7,29,16,45,672.0,117.0,2.35,33.0,488.0,802.63,589.51
2016,7,29,17,0,652.0,110.0,2.4,33.0,438.0,761.78,564.67
2016,7,29,17,15,618.0,103.5,2.15,32.5,385.5,707.69,529.49
2016,7,29,17,30,584.0,97.0,1.9,32.0,333.0,653.26,493.33
2016,7,29,17,45,541.5,88.0,1.7,31.5,281.0,588.8,449.24
2016,7,29,18,0,499.0,79.0,1.5,31.0,229.0,525.37,404.34
2016,7,29,18,15,432.5,69.0,1.4,30.0,179.0,444.26,344.95
2016,7,29,18,30,366.0,59.0,1.3,29.0,129.0,363.94,282.83
2016,7,29,18,45,272.0,44.5,1.25,28.5,87.0,269.88,206.47
2016,7,29,19,0,178.0,30.0,1.2,28.0,45.0,184.94,125.63
2016,7,29,19,15,89.0,15.0,1.2,27.5,22.5,64.15,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.28,0.0
2016,7,30,6,15,110.0,27.0,2.25,24.5,40.5,21.84,8.69
2016,7,30,6,30,203.0,46.0,2.4,25.0,72.0,35.5,23.8
2016,7,30,6,45,300.5,58.5,2.6,25.5,118.0,44.39,32.01
2016,7,30,7,0,398.0,71.0,2.8,26.0,164.0,53.02,39.66
2016,7,30,7,15,458.0,81.0,2.8,26.5,215.5,59.38,45.12
2016,7,30,7,30,518.0,91.0,2.8,27.0,267.0,65.78,50.42
2016,7,30,7,45,570.5,95.5,2.85,27.5,321.5,66.51,50.79
2016,7,30,8,0,623.0,100.0,2.9,28.0,376.0,67.29,51.16
2016,7,30,8,15,653.5,105.5,2.85,28.5,428.5,68.57,51.91
2016,7,30,8,30,684.0,111.0,2.8,29.0,481.0,69.71,52.53
2016,7,30,8,45,712.5,113.0,2.75,29.5,532.0,80.45,49.93
2016,7,30,9,0,741.0,115.0,2.7,30.0,583.0,134.42,73.73
2016,7,30,9,15,758.0,118.5,2.65,30.5,629.5,183.76,105.46
2016,7,30,9,30,775.0,122.0,2.6,31.0,676.0,235.13,144.63
2016,7,30,9,45,792.5,122.5,2.55,31.5,719.0,286.27,186.2
2016,7,30,10,0,810.0,123.0,2.5,32.0,762.0,339.07,229.66
2016,7,30,10,15,819.5,125.5,2.5,32.0,798.0,397.82,277.7
2016,7,30,10,30,829.0,128.0,2.5,32.0,834.0,450.01,320.1
2016,7,30,10,45,840.5,127.0,2.5,32.5,864.0,500.6,359.63
2016,7,30,11,0,852.0,126.0,2.5,33.0,894.0,551.16,397.88
2016,7,30,11,15,573.0,290.0,2.55,33.5,812.5,559.24,403.08
2016,7,30,11,30,294.0,454.0,2.6,34.0,731.0,554.55,396.72
2016,7,30,11,45,592.0,284.0,2.65,34.5,852.0,634.19,456.16
2016,7,30,12,0,890.0,114.0,2.7,35.0,973.0,736.47,530.08
2016,7,30,12,15,891.0,114.0,2.8,35.0,979.5,776.07,555.94
2016,7,30,12,30,892.0,114.0,2.9,35.0,986.0,813.63,580.69
2016,7,30,12,45,582.5,298.0,3.0,35.5,866.5,763.18,542.94
2016,7,30,13,0,273.0,482.0,3.1,36.0,747.0,686.31,484.06
2016,7,30,13,15,581.0,297.0,3.15,36.0,855.0,814.46,577.99
2016,7,30,13,30,889.0,112.0,3.2,36.0,963.0,931.88,656.31
2016,7,30,13,45,885.5,111.0,3.3,36.0,945.0,951.21,668.74
2016,7,30,14,0,882.0,110.0,3.4,36.0,927.0,967.27,679.96
2016,7,30,14,15,528.0,274.5,3.45,36.0,760.0,818.05,582.18
2016,7,30,14,30,174.0,439.0,3.5,36.0,593.0,619.29,441.36
2016,7,30,14,45,228.5,413.0,3.55,36.0,607.0,654.49,468.84
2016,7,30,15,0,283.0,387.0,3.6,36.0,621.0,705.79,505.63
2016,7,30,15,15,558.5,244.5,3.65,35.5,678.5,852.62,613.73
2016,7,30,15,30,834.0,102.0,3.7,35.0,736.0,963.68,689.48
2016,7,30,15,45,819.0,100.0,3.75,35.0,692.0,943.87,677.75
2016,7,30,16,0,804.0,98.0,3.8,35.0,648.0,921.17,665.15
2016,7,30,16,15,786.5,95.0,3.75,34.5,599.5,902.31,655.9
2016,7,30,16,30,769.0,92.0,3.7,34.0,551.0,870.72,638.15
2016,7,30,16,45,743.0,89.5,3.7,34.0,499.0,829.55,612.78
2016,7,30,17,0,717.0,87.0,3.7,34.0,447.0,786.76,586.0
2016,7,30,17,15,685.0,82.5,3.45,33.5,393.5,739.31,555.62
2016,7,30,17,30,653.0,78.0,3.2,33.0,340.0,687.28,521.32
2016,7,30,17,45,606.0,72.5,3.0,32.5,286.5,621.47,476.27
2016,7,30,18,0,559.0,67.0,2.8,32.0,233.0,557.02,430.56
2016,7,30,18,15,492.0,59.0,2.55,31.0,182.5,476.14,371.08
2016,7,30,18,30,425.0,51.0,2.3,30.0,132.0,399.2,310.85
2016,7,30,18,45,322.0,39.0,2.1,29.5,89.0,298.37,228.34
2016,7,30,19,0,219.0,27.0,1.9,29.0,46.0,205.81,137.67
2016,7,30,19,15,109.5,13.5,1.9,28.5,23.0,74.3,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,8.19,0.0
2016,7,31,6,15,145.0,25.0,3.4,25.0,41.5,19.61,6.71
2016,7,31,6,30,261.0,41.0,3.5,25.0,74.0,31.75,20.64
2016,7,31,6,45,373.5,49.0,3.65,25.5,122.5,38.23,26.78
2016,7,31,7,0,486.0,57.0,3.8,26.0,171.0,43.17,31.27
2016,7,31,7,15,543.5,64.5,3.8,26.5,223.0,47.36,34.9
2016,7,31,7,30,601.0,72.0,3.8,27.0,275.0,51.37,38.22
2016,7,31,7,45,652.0,74.0,3.85,27.5,330.5,51.15,37.84
2016,7,31,8,0,703.0,76.0,3.9,28.0,386.0,56.11,41.79
2016,7,31,8,15,730.5,80.0,3.9,28.5,439.0,57.41,42.62
2016,7,31,8,30,758.0,84.0,3.9,29.0,492.0,58.61,43.35
2016,7,31,8,45,777.0,87.5,3.95,29.5,542.5,70.37,42.21
2016,7,31,9,0,796.0,91.0,4.0,30.0,593.0,120.67,61.5
2016,7,31,9,15,811.5,93.5,4.0,30.5,639.5,181.35,101.7
2016,7,31,9,30,827.0,96.0,4.0,31.0,686.0,234.13,142.24
2016,7,31,9,45,840.0,97.5,4.05,31.5,728.0,287.06,185.93
2016,7,31,10,0,853.0,99.0,4.1,32.0,770.0,340.96,231.17
2016,7,31,10,15,861.5,100.5,4.1,32.0,806.0,394.01,276.02
2016,7,31,10,30,870.0,102.0,4.1,32.0,842.0,447.12,320.09
2016,7,31,10,45,877.5,102.5,4.15,32.5,871.5,498.86,361.45
2016,7,31,11,0,885.0,103.0,4.2,33.0,901.0,550.12,401.22
2016,7,31,11,15,889.0,104.0,4.2,33.5,923.0,599.08,438.05
2016,7,31,11,30,893.0,105.0,4.2,34.0,945.0,646.82,472.9
2016,7,31,11,45,898.0,104.0,4.25,34.5,959.5,692.21,505.34
2016,7,31,12,0,903.0,103.0,4.3,35.0,974.0,736.08,535.73
2016,7,31,12,15,904.0,103.0,4.35,35.0,980.5,776.1,562.47
2016,7,31,12,30,905.0,103.0,4.4,35.0,987.0,814.0,587.67
2016,7,31,12,45,903.5,104.0,4.45,35.5,985.0,848.46,609.25
2016,7,31,13,0,902.0,105.0,4.5,36.0,983.0,880.39,629.04
2016,7,31,13,15,900.0,104.5,4.55,36.0,973.0,907.76,647.11
