Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,30,898.0,104.0,4.6,36.0,963.0,932.14,663.31
2016,7,31,13,45,892.5,104.5,4.65,36.0,944.5,951.08,676.07
2016,7,31,14,0,887.0,105.0,4.7,36.0,926.0,966.69,686.82
2016,7,31,14,15,881.5,104.0,4.7,36.0,901.0,977.41,694.33
2016,7,31,14,30,876.0,103.0,4.7,36.0,876.0,984.69,699.8
2016,7,31,14,45,854.0,110.5,4.7,36.0,840.5,981.13,698.45
2016,7,31,15,0,832.0,118.0,4.7,36.0,805.0,974.27,695.2
2016,7,31,15,15,821.0,115.5,4.7,35.5,767.0,964.53,691.66
2016,7,31,15,30,810.0,113.0,4.7,35.0,729.0,951.58,686.14
2016,7,31,15,45,792.5,112.5,4.75,35.0,684.5,942.2,681.91
2016,7,31,16,0,775.0,112.0,4.8,35.0,640.0,919.23,668.86
2016,7,31,16,15,756.5,108.5,4.8,34.5,591.5,889.07,652.18
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,856.49,633.73
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.5,818.42,609.99
2016,7,31,17,0,682.0,99.0,4.8,34.0,440.0,774.38,581.81
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.5,720.74,546.8
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,666.75,510.95
2016,7,31,17,45,563.0,81.5,4.35,32.5,280.0,597.54,462.73
2016,7,31,18,0,512.0,75.0,4.2,32.0,227.0,529.9,413.89
2016,7,31,18,15,443.0,65.5,4.05,31.5,177.0,447.22,351.05
2016,7,31,18,30,374.0,56.0,3.9,31.0,127.0,364.83,285.16
2016,7,31,18,45,267.5,42.5,3.75,30.5,84.5,263.86,201.82
2016,7,31,19,0,161.0,29.0,3.6,30.0,42.0,170.83,110.9
2016,7,31,19,15,80.5,14.5,3.7,29.5,21.0,58.68,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,6,15,61.0,25.5,3.45,24.0,33.0,20.61,6.8
2016,8,1,6,30,122.0,51.0,3.6,24.0,66.0,39.88,27.41
2016,8,1,6,45,250.0,63.0,3.75,24.5,114.5,47.76,34.95
2016,8,1,7,0,378.0,75.0,3.9,25.0,163.0,56.0,42.35
2016,8,1,7,15,442.0,85.5,3.95,25.5,215.0,62.64,48.1
2016,8,1,7,30,506.0,96.0,4.0,26.0,267.0,69.02,53.4
2016,8,1,7,45,576.5,96.5,4.1,27.0,324.5,67.52,51.77
2016,8,1,8,0,647.0,97.0,4.2,28.0,382.0,65.47,49.65
2016,8,1,8,15,678.5,102.5,4.25,28.5,435.5,66.87,50.52
2016,8,1,8,30,710.0,108.0,4.3,29.0,489.0,68.13,51.26
2016,8,1,8,45,740.5,108.5,4.35,30.0,542.0,82.91,53.25
2016,8,1,9,0,771.0,109.0,4.4,31.0,595.0,129.97,69.65
2016,8,1,9,15,788.5,112.5,4.4,31.5,642.5,181.17,102.14
2016,8,1,9,30,806.0,116.0,4.4,32.0,690.0,234.45,142.69
2016,8,1,9,45,821.5,117.0,4.4,32.5,733.0,287.29,185.91
2016,8,1,10,0,837.0,118.0,4.4,33.0,776.0,348.53,236.11
2016,8,1,10,15,847.0,120.0,4.4,33.5,813.0,401.87,280.24
2016,8,1,10,30,857.0,122.0,4.4,34.0,850.0,455.47,323.61
2016,8,1,10,45,865.5,122.5,4.4,34.5,880.5,507.29,364.53
2016,8,1,11,0,874.0,123.0,4.4,35.0,911.0,558.76,403.95
2016,8,1,11,15,879.0,124.0,4.4,35.0,933.5,608.03,441.54
2016,8,1,11,30,884.0,125.0,4.4,35.0,956.0,656.2,477.4
2016,8,1,11,45,888.5,125.0,4.45,35.5,971.0,701.99,509.89
2016,8,1,12,0,893.0,125.0,4.5,36.0,986.0,746.28,540.56
2016,8,1,12,15,894.5,125.0,4.5,36.0,992.5,786.67,567.69
2016,8,1,12,30,896.0,125.0,4.5,36.0,999.0,825.05,592.91
2016,8,1,12,45,897.0,124.0,4.5,36.5,997.5,860.01,614.47
2016,8,1,13,0,898.0,123.0,4.5,37.0,996.0,892.57,634.32
2016,8,1,13,15,895.5,122.5,4.5,37.0,986.0,919.83,651.98
2016,8,1,13,30,893.0,122.0,4.5,37.0,976.0,944.1,667.76
2016,8,1,13,45,890.5,120.0,4.5,37.5,958.0,963.79,679.26
2016,8,1,14,0,888.0,118.0,4.5,38.0,940.0,980.17,688.71
2016,8,1,14,15,882.5,117.0,4.5,38.0,914.0,991.23,696.34
2016,8,1,14,30,877.0,116.0,4.5,38.0,888.0,998.84,701.94
2016,8,1,14,45,870.0,113.5,4.5,38.0,855.5,999.92,703.58
2016,8,1,15,0,863.0,111.0,4.5,38.0,823.0,997.5,703.2
2016,8,1,15,15,852.5,109.0,4.45,37.5,783.5,988.69,700.12
2016,8,1,15,30,842.0,107.0,4.4,37.0,744.0,976.57,695.08
2016,8,1,15,45,829.0,104.0,4.4,37.0,699.5,957.64,684.59
2016,8,1,16,0,816.0,101.0,4.4,37.0,655.0,946.08,679.01
2016,8,1,16,15,798.0,98.0,4.35,36.5,606.0,916.34,662.71
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,884.06,644.73
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.5,842.64,619.3
2016,8,1,17,0,732.0,87.0,4.3,36.0,452.0,799.45,592.35
2016,8,1,17,15,699.0,82.5,4.0,35.0,397.5,746.21,559.2
2016,8,1,17,30,666.0,78.0,3.7,34.0,343.0,697.44,528.28
2016,8,1,17,45,619.0,72.0,3.4,33.5,288.5,630.52,482.18
2016,8,1,18,0,572.0,66.0,3.1,33.0,234.0,564.95,435.41
2016,8,1,18,15,502.0,58.0,2.9,32.0,182.5,481.41,374.12
2016,8,1,18,30,432.0,50.0,2.7,31.0,131.0,402.05,312.1
2016,8,1,18,45,319.0,38.5,2.5,30.0,87.0,295.14,225.06
2016,8,1,19,0,206.0,27.0,2.3,29.0,43.0,193.65,123.08
2016,8,1,19,15,103.0,13.5,2.5,29.0,21.5,70.36,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,109.5,22.0,2.55,23.5,35.0,17.22,4.2
2016,8,2,6,30,219.0,44.0,2.8,24.0,70.0,34.07,22.57
2016,8,2,6,45,337.5,53.5,3.1,25.0,118.5,40.8,28.98
2016,8,2,7,0,456.0,63.0,3.4,26.0,167.0,48.33,35.64
2016,8,2,7,15,516.0,71.5,3.45,26.5,219.5,53.06,39.75
2016,8,2,7,30,576.0,80.0,3.5,27.0,272.0,57.59,43.5
2016,8,2,7,45,634.0,81.5,3.55,28.0,328.5,56.63,42.39
2016,8,2,8,0,692.0,83.0,3.6,29.0,385.0,55.92,41.46
2016,8,2,8,15,720.0,87.0,3.55,29.5,438.5,62.64,46.79
2016,8,2,8,30,748.0,91.0,3.5,30.0,492.0,63.62,47.31
2016,8,2,8,45,774.5,92.5,3.5,30.5,544.0,70.98,44.36
2016,8,2,9,0,801.0,94.0,3.5,31.0,596.0,120.45,61.54
2016,8,2,9,15,816.0,96.5,3.45,31.5,643.5,181.44,101.18
2016,8,2,9,30,831.0,99.0,3.4,32.0,691.0,234.54,141.47
2016,8,2,9,45,845.0,100.0,3.35,33.0,733.5,287.74,184.54
2016,8,2,10,0,859.0,101.0,3.3,34.0,776.0,342.02,229.06
2016,8,2,10,15,867.5,103.0,3.25,34.0,812.0,395.92,273.94
2016,8,2,10,30,876.0,105.0,3.2,34.0,848.0,449.89,317.96
2016,8,2,10,45,884.0,105.0,3.2,34.5,877.5,501.96,358.88
2016,8,2,11,0,892.0,105.0,3.2,35.0,907.0,553.59,398.16
2016,8,2,11,15,896.0,106.0,3.2,35.5,929.5,603.04,434.66
2016,8,2,11,30,900.0,107.0,3.2,36.0,952.0,651.26,469.15
2016,8,2,11,45,902.0,108.0,3.25,36.5,965.5,696.74,500.95
2016,8,2,12,0,904.0,109.0,3.3,37.0,979.0,740.47,530.75
2016,8,2,12,15,904.5,109.5,3.35,37.0,985.5,780.77,557.13
2016,8,2,12,30,905.0,110.0,3.4,37.0,992.0,818.93,581.96
2016,8,2,12,45,905.0,109.5,3.45,37.5,990.0,853.54,603.14
2016,8,2,13,0,905.0,109.0,3.5,38.0,988.0,885.63,622.57
2016,8,2,13,15,902.5,108.5,3.55,38.0,977.5,912.78,640.13
2016,8,2,13,30,900.0,108.0,3.6,38.0,967.0,936.9,655.83
2016,8,2,13,45,896.5,107.5,3.7,38.0,949.0,956.92,669.32
2016,8,2,14,0,893.0,107.0,3.8,38.0,931.0,973.63,680.87
2016,8,2,14,15,887.0,105.5,3.85,38.0,905.5,983.5,687.97
2016,8,2,14,30,881.0,104.0,3.9,38.0,880.0,989.87,693.05
2016,8,2,14,45,873.5,102.5,3.95,38.0,847.5,991.25,695.17
2016,8,2,15,0,866.0,101.0,4.0,38.0,815.0,989.17,695.28
2016,8,2,15,15,856.0,99.0,4.0,37.5,776.0,980.61,692.63
2016,8,2,15,30,846.0,97.0,4.0,37.0,737.0,968.75,688.03
2016,8,2,15,45,833.0,95.0,4.05,37.0,693.0,950.71,678.41
2016,8,2,16,0,820.0,93.0,4.1,37.0,649.0,929.7,666.96
2016,8,2,16,15,803.0,90.0,4.05,36.5,600.0,910.73,657.76
2016,8,2,16,30,786.0,87.0,4.0,36.0,551.0,879.23,640.25
2016,8,2,16,45,762.5,83.5,4.0,36.0,499.0,838.71,615.49
2016,8,2,17,0,739.0,80.0,4.0,36.0,447.0,796.43,589.24
2016,8,2,17,15,707.5,76.0,3.8,35.5,393.5,744.98,556.57
2016,8,2,17,30,676.0,72.0,3.6,35.0,340.0,692.85,522.62
2016,8,2,17,45,630.5,66.5,3.45,34.5,285.5,631.81,481.35
2016,8,2,18,0,585.0,61.0,3.3,34.0,231.0,567.78,436.22
2016,8,2,18,15,517.0,53.5,3.0,33.0,180.0,486.03,376.15
2016,8,2,18,30,449.0,46.0,2.7,32.0,129.0,408.47,315.65
2016,8,2,18,45,336.0,35.5,2.4,31.0,85.5,302.42,229.22
2016,8,2,19,0,223.0,25.0,2.1,30.0,42.0,201.37,123.04
2016,8,2,19,15,111.5,12.5,2.2,29.5,21.0,74.1,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.0,18.5,2.35,25.5,36.0,14.5,2.02
2016,8,3,6,30,292.0,37.0,2.5,26.0,72.0,29.92,18.9
2016,8,3,6,45,395.5,46.0,2.65,26.5,120.5,35.92,24.66
2016,8,3,7,0,499.0,55.0,2.8,27.0,169.0,41.78,29.93
2016,8,3,7,15,557.0,62.0,2.75,27.5,221.5,45.65,33.29
2016,8,3,7,30,615.0,69.0,2.7,28.0,274.0,49.37,36.37
2016,8,3,7,45,661.5,72.5,2.7,29.0,329.5,50.31,36.9
2016,8,3,8,0,708.0,76.0,2.7,30.0,385.0,56.33,41.62
2016,8,3,8,15,735.5,80.0,2.7,30.5,438.5,57.63,42.43
2016,8,3,8,30,763.0,84.0,2.7,31.0,492.0,58.83,43.16
2016,8,3,8,45,784.5,87.0,2.7,32.0,543.5,66.03,48.68
2016,8,3,9,0,806.0,90.0,2.7,33.0,595.0,116.72,58.28
2016,8,3,9,15,821.5,92.5,2.65,33.5,642.0,178.15,97.55
2016,8,3,9,30,837.0,95.0,2.6,34.0,689.0,231.66,137.59
2016,8,3,9,45,849.0,97.0,2.6,34.5,731.5,285.42,181.03
2016,8,3,10,0,861.0,99.0,2.6,35.0,774.0,340.06,225.92
2016,8,3,10,15,869.5,101.0,2.6,35.0,810.5,394.11,270.58
2016,8,3,10,30,878.0,103.0,2.6,35.0,847.0,448.23,314.39
2016,8,3,10,45,885.0,104.0,2.65,35.5,876.5,500.74,355.33
2016,8,3,11,0,892.0,105.0,2.7,36.0,906.0,552.71,394.59
2016,8,3,11,15,896.5,106.0,2.75,36.0,928.5,602.52,432.01
2016,8,3,11,30,901.0,107.0,2.8,36.0,951.0,651.13,467.64
2016,8,3,11,45,902.0,108.5,2.85,36.5,965.0,696.45,499.16
2016,8,3,12,0,903.0,110.0,2.9,37.0,979.0,739.94,528.63
2016,8,3,12,15,904.0,110.5,2.95,37.0,985.0,780.64,555.19
2016,8,3,12,30,905.0,111.0,3.0,37.0,991.0,819.24,580.16
2016,8,3,12,45,905.0,110.5,3.1,37.5,989.5,853.9,601.52
2016,8,3,13,0,905.0,110.0,3.2,38.0,988.0,886.04,621.18
2016,8,3,13,15,903.0,109.5,3.25,38.0,977.5,913.68,638.97
2016,8,3,13,30,901.0,109.0,3.3,38.0,967.0,938.31,654.93
2016,8,3,13,45,897.5,107.5,3.4,38.0,949.0,957.41,667.82
2016,8,3,14,0,894.0,106.0,3.5,38.0,931.0,973.14,678.76
2016,8,3,14,15,889.0,105.0,3.55,38.0,905.5,984.5,686.78
2016,8,3,14,30,884.0,104.0,3.6,38.0,880.0,992.39,692.82
2016,8,3,14,45,873.5,104.0,3.65,38.0,847.0,992.42,694.09
2016,8,3,15,0,863.0,104.0,3.7,38.0,814.0,988.99,693.41
2016,8,3,15,15,853.0,102.0,3.75,38.0,775.0,980.5,689.69
2016,8,3,15,30,843.0,100.0,3.8,38.0,736.0,968.69,684.04
2016,8,3,15,45,830.0,97.5,3.9,38.0,692.0,950.14,674.47
2016,8,3,16,0,817.0,95.0,4.0,38.0,648.0,928.61,663.04
2016,8,3,16,15,799.5,92.0,4.0,37.5,599.0,909.31,653.94
2016,8,3,16,30,782.0,89.0,4.0,37.0,550.0,877.39,636.48
2016,8,3,16,45,759.5,85.5,4.0,36.5,498.0,837.88,613.76
2016,8,3,17,0,737.0,82.0,4.0,36.0,446.0,796.57,589.43
2016,8,3,17,15,705.0,77.5,3.9,35.5,392.0,744.07,556.39
2016,8,3,17,30,673.0,73.0,3.8,35.0,338.0,695.4,525.18
2016,8,3,17,45,627.5,67.5,3.7,34.5,284.0,630.19,480.96
2016,8,3,18,0,582.0,62.0,3.6,34.0,230.0,566.27,435.86
2016,8,3,18,15,513.5,54.0,3.3,33.0,178.5,483.62,374.88
2016,8,3,18,30,445.0,46.0,3.0,32.0,127.0,405.2,313.41
2016,8,3,18,45,334.0,35.0,2.7,31.5,84.0,300.16,226.84
2016,8,3,19,0,223.0,24.0,2.4,31.0,41.0,198.68,115.47
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.5,73.49,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.0,13.9,1.11
2016,8,4,6,30,321.0,35.0,2.8,25.0,72.0,28.22,17.54
2016,8,4,6,45,421.5,43.5,3.0,26.0,120.5,33.89,22.99
2016,8,4,7,0,522.0,52.0,3.2,27.0,169.0,39.45,27.94
2016,8,4,7,15,579.0,58.5,3.2,27.5,222.0,43.06,31.09
2016,8,4,7,30,636.0,65.0,3.2,28.0,275.0,46.54,33.97
2016,8,4,7,45,677.5,69.0,3.25,29.0,330.0,52.59,38.82
2016,8,4,8,0,719.0,73.0,3.3,30.0,385.0,54.17,39.83
2016,8,4,8,15,746.0,76.5,3.3,30.5,438.5,55.21,40.44
2016,8,4,8,30,773.0,80.0,3.3,31.0,492.0,56.18,40.98
2016,8,4,8,45,792.0,83.5,3.3,32.0,543.0,62.4,45.73
2016,8,4,9,0,811.0,87.0,3.3,33.0,594.0,123.33,63.63
2016,8,4,9,15,826.0,89.5,3.3,33.5,641.0,175.4,95.44
2016,8,4,9,30,841.0,92.0,3.3,34.0,688.0,229.08,135.67
2016,8,4,9,45,850.5,95.5,3.3,34.5,730.0,283.55,179.88
2016,8,4,10,0,860.0,99.0,3.3,35.0,772.0,338.65,225.39
2016,8,4,10,15,868.5,100.5,3.3,35.0,808.0,392.33,270.06
2016,8,4,10,30,877.0,102.0,3.3,35.0,844.0,446.07,313.93
2016,8,4,10,45,879.5,106.0,3.35,35.5,872.5,498.75,355.31
2016,8,4,11,0,882.0,110.0,3.4,36.0,901.0,550.49,394.68
2016,8,4,11,15,886.5,111.0,3.45,36.0,923.0,599.9,432.12
2016,8,4,11,30,891.0,112.0,3.5,36.0,945.0,648.15,467.81
2016,8,4,11,45,891.5,114.0,3.6,36.5,959.0,693.19,499.59
2016,8,4,12,0,892.0,116.0,3.7,37.0,973.0,736.4,529.35
2016,8,4,12,15,893.5,116.0,3.75,37.0,979.5,776.74,556.22
2016,8,4,12,30,895.0,116.0,3.8,37.0,986.0,815.05,581.3
2016,8,4,12,45,889.0,119.5,3.9,37.5,982.5,848.0,601.77
2016,8,4,13,0,883.0,123.0,4.0,38.0,979.0,878.22,620.4
2016,8,4,13,15,881.0,122.5,4.05,38.0,968.5,905.54,638.21
2016,8,4,13,30,879.0,122.0,4.1,38.0,958.0,929.91,654.2
2016,8,4,13,45,870.0,124.5,4.15,38.0,938.5,947.5,665.94
2016,8,4,14,0,861.0,127.0,4.2,38.0,919.0,961.75,675.72
2016,8,4,14,15,855.0,125.5,4.2,38.0,893.5,971.61,682.6
2016,8,4,14,30,849.0,124.0,4.2,38.0,868.0,978.07,687.47
2016,8,4,14,45,839.5,122.5,4.25,38.0,835.5,977.64,688.42
2016,8,4,15,0,830.0,121.0,4.3,38.0,803.0,973.82,687.4
2016,8,4,15,15,819.0,119.0,4.3,37.5,764.0,964.65,684.3
2016,8,4,15,30,808.0,117.0,4.3,37.0,725.0,963.25,686.36
2016,8,4,15,45,796.5,112.5,4.3,37.0,681.5,944.37,675.8
2016,8,4,16,0,785.0,108.0,4.3,37.0,638.0,922.45,663.43
2016,8,4,16,15,766.0,104.5,4.2,36.5,589.0,891.55,646.07
2016,8,4,16,30,747.0,101.0,4.1,36.0,540.0,858.23,627.01
2016,8,4,16,45,727.5,95.5,4.1,36.0,489.0,819.83,603.48
2016,8,4,17,0,708.0,90.0,4.1,36.0,438.0,779.51,578.35
2016,8,4,17,15,675.0,84.5,3.95,35.5,384.5,730.61,547.39
2016,8,4,17,30,642.0,79.0,3.8,35.0,331.0,676.65,512.07
2016,8,4,17,45,601.5,71.5,3.7,34.5,278.0,613.86,469.34
2016,8,4,18,0,561.0,64.0,3.6,34.0,225.0,552.03,425.5
2016,8,4,18,15,492.0,55.5,3.25,33.0,174.0,469.19,363.99
2016,8,4,18,30,423.0,47.0,2.9,32.0,123.0,390.61,301.9
2016,8,4,18,45,317.5,35.0,2.6,31.5,80.5,289.02,217.79
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,189.27,103.24
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,69.8,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.5,18.0,2.35,25.5,35.5,14.4,0.56
2016,8,5,6,30,303.0,36.0,2.5,26.0,71.0,29.2,18.2
2016,8,5,6,45,399.0,46.0,2.65,26.5,118.5,36.09,24.77
2016,8,5,7,0,495.0,56.0,2.8,27.0,166.0,42.76,30.74
2016,8,5,7,15,554.5,63.0,2.8,27.5,219.5,46.57,34.07
2016,8,5,7,30,614.0,70.0,2.8,28.0,273.0,50.26,37.12
2016,8,5,7,45,657.0,75.5,2.8,28.5,328.5,52.58,38.9
2016,8,5,8,0,700.0,81.0,2.8,29.0,384.0,54.78,40.52
2016,8,5,8,15,728.5,85.0,2.75,29.5,438.0,61.41,45.78
2016,8,5,8,30,757.0,89.0,2.7,30.0,492.0,62.46,46.36
2016,8,5,8,45,778.5,92.5,2.65,30.5,543.5,66.94,49.76
2016,8,5,9,0,800.0,96.0,2.6,31.0,595.0,117.75,60.51
2016,8,5,9,15,816.0,99.0,2.55,31.5,642.5,170.19,92.61
2016,8,5,9,30,832.0,102.0,2.5,32.0,690.0,233.13,139.85
2016,8,5,9,45,844.0,104.0,2.45,32.5,732.5,286.82,183.34
2016,8,5,10,0,856.0,106.0,2.4,33.0,775.0,341.39,228.35
2016,8,5,10,15,864.5,108.0,2.4,33.5,811.0,395.36,272.63
2016,8,5,10,30,873.0,110.0,2.4,34.0,847.0,449.4,315.9
2016,8,5,10,45,879.0,111.5,2.4,34.5,876.5,501.76,356.67
2016,8,5,11,0,885.0,113.0,2.4,35.0,906.0,553.49,395.63
2016,8,5,11,15,889.0,114.0,2.45,35.0,928.0,602.86,432.76
2016,8,5,11,30,893.0,115.0,2.5,35.0,950.0,651.02,468.07
2016,8,5,11,45,890.0,119.5,2.55,35.0,962.5,695.91,500.25
2016,8,5,12,0,887.0,124.0,2.6,35.0,975.0,738.72,530.32
2016,8,5,12,15,887.5,124.0,2.65,35.0,981.0,778.29,556.72
2016,8,5,12,30,888.0,124.0,2.7,35.0,987.0,815.75,581.07
2016,8,5,12,45,886.0,125.0,2.8,35.5,984.0,849.77,602.17
2016,8,5,13,0,884.0,126.0,2.9,36.0,981.0,881.26,621.57
2016,8,5,13,15,881.0,125.5,2.95,36.0,970.5,907.8,638.76
2016,8,5,13,30,878.0,125.0,3.0,36.0,960.0,931.33,654.12
2016,8,5,13,45,872.0,124.5,3.1,36.0,940.5,948.93,666.18
2016,8,5,14,0,866.0,124.0,3.2,36.0,921.0,963.17,676.3
2016,8,5,14,15,860.0,123.0,3.25,36.0,895.0,973.54,683.78
2016,8,5,14,30,854.0,122.0,3.3,36.0,869.0,980.51,689.29
2016,8,5,14,45,832.0,127.5,3.35,36.0,833.0,974.91,687.05
2016,8,5,15,0,810.0,133.0,3.4,36.0,797.0,977.47,690.21
2016,8,5,15,15,798.0,130.5,3.45,35.5,758.0,967.04,686.62
2016,8,5,15,30,786.0,128.0,3.5,35.0,719.0,953.36,681.15
2016,8,5,15,45,769.5,125.0,3.55,35.0,674.0,931.53,669.08
2016,8,5,16,0,753.0,122.0,3.6,35.0,629.0,906.82,655.19
2016,8,5,16,15,732.5,118.0,3.65,34.5,580.0,874.39,637.47
2016,8,5,16,30,712.0,114.0,3.7,34.0,531.0,845.31,621.82
2016,8,5,16,45,685.5,109.0,3.75,34.0,479.0,802.02,594.99
2016,8,5,17,0,659.0,104.0,3.8,34.0,427.0,757.3,566.79
2016,8,5,17,15,622.5,98.0,3.7,33.5,373.5,701.4,530.67
2016,8,5,17,30,586.0,92.0,3.6,33.0,320.0,645.33,493.45
2016,8,5,17,45,540.0,83.5,3.5,33.0,267.5,578.6,446.21
2016,8,5,18,0,494.0,75.0,3.4,33.0,215.0,513.18,398.24
2016,8,5,18,15,420.0,64.5,3.15,32.5,165.0,426.44,331.94
2016,8,5,18,30,346.0,54.0,2.9,32.0,115.0,341.57,264.05
2016,8,5,18,45,244.5,39.0,2.65,31.5,74.5,243.73,182.87
2016,8,5,19,0,143.0,24.0,2.4,31.0,34.0,145.82,72.05
2016,8,5,19,15,71.5,12.0,2.35,30.5,17.0,50.84,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,19.0,2.45,25.5,32.0,14.91,0.0
2016,8,6,6,30,231.0,38.0,2.6,26.0,64.0,29.51,18.39
2016,8,6,6,45,326.0,50.0,2.8,26.5,109.5,38.22,26.54
2016,8,6,7,0,421.0,62.0,3.0,27.0,155.0,47.71,34.92
2016,8,6,7,15,483.5,71.0,3.05,27.5,207.0,52.84,39.38
2016,8,6,7,30,546.0,80.0,3.1,28.0,259.0,57.76,43.46
2016,8,6,7,45,593.5,85.0,3.15,28.5,313.0,59.28,44.54
2016,8,6,8,0,641.0,90.0,3.2,29.0,367.0,60.76,45.53
2016,8,6,8,15,672.0,95.0,3.15,29.5,420.0,62.04,46.31
2016,8,6,8,30,703.0,100.0,3.1,30.0,473.0,63.19,46.97
2016,8,6,8,45,729.5,102.5,3.1,30.5,524.5,71.93,53.87
2016,8,6,9,0,756.0,105.0,3.1,31.0,576.0,119.62,63.77
2016,8,6,9,15,773.0,108.5,3.05,31.5,623.0,170.1,94.45
2016,8,6,9,30,790.0,112.0,3.0,32.0,670.0,222.6,133.69
2016,8,6,9,45,804.0,114.0,3.0,33.0,712.0,275.11,175.89
2016,8,6,10,0,818.0,116.0,3.0,34.0,754.0,335.97,224.91
2016,8,6,10,15,828.0,118.0,3.0,34.5,790.5,388.53,267.96
2016,8,6,10,30,838.0,120.0,3.0,35.0,827.0,441.35,310.27
2016,8,6,10,45,844.5,122.0,3.0,35.5,856.5,492.6,350.28
2016,8,6,11,0,851.0,124.0,3.0,36.0,886.0,543.33,388.63
2016,8,6,11,15,856.0,125.0,3.0,36.0,908.0,591.75,425.05
2016,8,6,11,30,861.0,126.0,3.0,36.0,930.0,639.1,459.78
2016,8,6,11,45,863.5,127.5,3.05,36.5,944.5,683.96,491.11
2016,8,6,12,0,866.0,129.0,3.1,37.0,959.0,727.23,520.57
2016,8,6,12,15,867.5,129.0,3.1,37.0,965.5,766.8,547.02
2016,8,6,12,30,869.0,129.0,3.1,37.0,972.0,804.4,571.24
2016,8,6,12,45,866.5,130.5,3.15,37.5,969.5,837.88,591.71
2016,8,6,13,0,864.0,132.0,3.2,38.0,967.0,868.86,610.46
2016,8,6,13,15,862.0,131.5,3.2,38.0,957.0,895.84,627.61
2016,8,6,13,30,860.0,131.0,3.2,38.0,947.0,919.94,642.98
2016,8,6,13,45,854.0,131.0,3.25,38.0,928.5,937.74,654.77
2016,8,6,14,0,848.0,131.0,3.3,38.0,910.0,952.27,664.66
2016,8,6,14,15,842.0,129.5,3.25,38.0,884.5,962.01,671.03
2016,8,6,14,30,836.0,128.0,3.2,38.0,859.0,968.38,675.44
2016,8,6,14,45,825.0,127.5,3.2,38.0,826.0,967.46,675.8
2016,8,6,15,0,814.0,127.0,3.2,38.0,793.0,974.3,681.23
2016,8,6,15,15,802.5,124.5,3.15,37.5,754.0,964.27,677.24
2016,8,6,15,30,791.0,122.0,3.1,37.0,715.0,950.98,671.44
2016,8,6,15,45,775.5,119.0,3.1,37.0,670.5,930.03,659.82
2016,8,6,16,0,760.0,116.0,3.1,37.0,626.0,906.18,646.44
2016,8,6,16,15,740.0,112.5,3.05,36.5,577.5,874.67,629.1
2016,8,6,16,30,720.0,109.0,3.0,36.0,529.0,846.0,613.51
2016,8,6,16,45,693.5,104.0,3.0,36.0,477.0,802.48,586.86
2016,8,6,17,0,667.0,99.0,3.0,36.0,425.0,757.55,558.92
2016,8,6,17,15,631.0,93.5,2.9,35.5,371.5,702.52,524.06
2016,8,6,17,30,595.0,88.0,2.8,35.0,318.0,647.3,488.09
2016,8,6,17,45,545.5,80.5,2.7,35.0,265.0,578.74,440.34
2016,8,6,18,0,496.0,73.0,2.6,35.0,212.0,511.72,391.96
2016,8,6,18,15,421.0,63.0,2.3,34.0,162.5,424.88,327.07
2016,8,6,18,30,346.0,53.0,2.0,33.0,113.0,339.9,260.27
2016,8,6,18,45,236.0,38.5,1.75,32.5,72.5,237.57,176.2
2016,8,6,19,0,126.0,24.0,1.5,32.0,32.0,134.61,58.17
2016,8,6,19,15,63.0,12.0,1.55,31.5,16.0,46.0,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.5,20.0,2.7,25.5,30.5,15.7,0.0
2016,8,7,6,30,191.0,40.0,2.9,26.0,61.0,31.04,19.55
2016,8,7,6,45,298.5,52.0,3.1,26.5,107.5,39.71,27.75
2016,8,7,7,0,406.0,64.0,3.3,27.0,154.0,48.15,35.28
2016,8,7,7,15,469.5,73.5,3.3,27.5,205.5,54.97,41.17
2016,8,7,7,30,533.0,83.0,3.3,28.0,257.0,60.18,45.51
2016,8,7,7,45,588.0,87.0,3.35,29.0,312.5,60.84,45.76
2016,8,7,8,0,643.0,91.0,3.4,30.0,368.0,61.58,46.02
2016,8,7,8,15,674.0,96.0,3.3,30.5,421.0,62.82,46.76
2016,8,7,8,30,705.0,101.0,3.2,31.0,474.0,63.94,47.39
2016,8,7,8,45,733.0,103.0,3.15,32.0,526.0,71.05,52.8
2016,8,7,9,0,761.0,105.0,3.1,33.0,578.0,118.72,62.74
2016,8,7,9,15,778.0,108.5,2.95,33.5,625.0,169.53,93.08
2016,8,7,9,30,795.0,112.0,2.8,34.0,672.0,222.37,132.09
2016,8,7,9,45,810.0,113.5,2.7,34.5,714.5,275.1,174.31
2016,8,7,10,0,825.0,115.0,2.6,35.0,757.0,336.32,223.56
2016,8,7,10,15,834.5,117.0,2.55,35.5,793.5,389.13,266.48
2016,8,7,10,30,844.0,119.0,2.5,36.0,830.0,442.15,308.53
2016,8,7,10,45,852.0,119.5,2.45,36.5,859.5,493.36,348.05
2016,8,7,11,0,860.0,120.0,2.4,37.0,889.0,544.16,385.94
2016,8,7,11,15,865.0,121.0,2.45,37.0,911.5,593.04,422.43
2016,8,7,11,30,870.0,122.0,2.5,37.0,934.0,640.83,457.25
2016,8,7,11,45,874.5,121.5,2.55,37.5,948.5,685.85,488.4
2016,8,7,12,0,879.0,121.0,2.6,38.0,963.0,729.37,517.75
2016,8,7,12,15,880.0,121.5,2.65,38.0,969.0,769.43,544.22
2016,8,7,12,30,881.0,122.0,2.7,38.0,975.0,807.45,568.67
2016,8,7,12,45,881.0,121.5,2.8,38.5,973.5,841.58,589.62
2016,8,7,13,0,881.0,121.0,2.9,39.0,972.0,873.26,608.91
2016,8,7,13,15,879.0,120.5,2.95,39.0,961.5,900.49,626.36
2016,8,7,13,30,877.0,120.0,3.0,39.0,951.0,924.78,642.02
2016,8,7,13,45,873.0,118.5,3.1,39.0,932.5,943.15,654.42
2016,8,7,14,0,869.0,117.0,3.2,39.0,914.0,958.2,664.91
2016,8,7,14,15,863.0,116.0,3.2,39.0,888.5,968.43,671.88
2016,8,7,14,30,857.0,115.0,3.2,39.0,863.0,975.25,676.89
2016,8,7,14,45,840.5,118.0,3.25,39.0,828.5,972.45,676.43
2016,8,7,15,0,824.0,121.0,3.3,39.0,794.0,966.32,674.11
2016,8,7,15,15,813.0,118.5,3.3,39.0,755.0,967.39,676.12
2016,8,7,15,30,802.0,116.0,3.3,39.0,716.0,954.47,669.46
2016,8,7,15,45,786.5,113.5,3.3,39.0,671.0,933.94,658.18
2016,8,7,16,0,771.0,111.0,3.3,39.0,626.0,910.5,645.14
2016,8,7,16,15,751.5,107.5,3.3,38.5,577.5,879.28,628.41
2016,8,7,16,30,732.0,104.0,3.3,38.0,529.0,845.66,609.98
2016,8,7,16,45,705.0,100.0,3.3,37.5,477.0,807.37,588.15
2016,8,7,17,0,678.0,96.0,3.3,37.0,425.0,762.98,561.77
2016,8,7,17,15,642.5,90.0,3.2,36.5,371.0,707.42,526.62
2016,8,7,17,30,607.0,84.0,3.1,36.0,317.0,651.66,490.34
2016,8,7,17,45,555.0,77.0,3.05,36.0,264.0,581.37,441.54
2016,8,7,18,0,503.0,70.0,3.0,36.0,211.0,512.84,392.16
2016,8,7,18,15,429.0,60.5,2.7,35.0,161.0,427.26,328.3
2016,8,7,18,30,355.0,51.0,2.4,34.0,111.0,346.17,264.26
2016,8,7,18,45,242.5,36.5,2.1,33.5,70.5,238.54,175.9
2016,8,7,19,0,130.0,22.0,1.8,33.0,30.0,132.34,47.58
2016,8,7,19,15,65.0,11.0,1.85,32.5,15.0,46.1,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,17.1,0.0
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,33.31,21.3
2016,8,8,6,45,241.5,57.0,2.95,26.5,102.0,43.42,30.84
2016,8,8,7,0,343.0,72.0,3.1,27.0,147.0,53.94,40.15
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,61.35,46.57
2016,8,8,7,30,473.0,95.0,3.1,28.0,249.0,68.47,52.49
2016,8,8,7,45,532.5,100.0,3.1,29.0,304.0,70.7,54.02
2016,8,8,8,0,592.0,105.0,3.1,30.0,359.0,71.62,54.37
2016,8,8,8,15,625.0,111.0,3.05,30.5,412.0,73.05,55.22
2016,8,8,8,30,658.0,117.0,3.0,31.0,465.0,74.34,55.94
2016,8,8,8,45,688.0,120.0,2.95,32.0,516.5,73.48,54.78
2016,8,8,9,0,718.0,123.0,2.9,33.0,568.0,119.78,65.23
2016,8,8,9,15,736.5,126.5,2.85,33.5,615.0,176.14,99.82
2016,8,8,9,30,755.0,130.0,2.8,34.0,662.0,226.96,136.99
2016,8,8,9,45,770.0,132.5,2.8,34.5,704.0,278.26,177.85
2016,8,8,10,0,785.0,135.0,2.8,35.0,746.0,330.99,220.75
2016,8,8,10,15,795.5,137.5,2.8,35.5,782.0,383.34,263.23
2016,8,8,10,30,806.0,140.0,2.8,36.0,818.0,436.2,305.14
2016,8,8,10,45,813.5,142.0,2.8,36.5,847.5,487.56,344.84
2016,8,8,11,0,821.0,144.0,2.8,37.0,877.0,538.68,383.11
2016,8,8,11,15,826.5,145.5,2.85,37.0,899.5,588.93,420.56
2016,8,8,11,30,832.0,147.0,2.9,37.0,922.0,635.9,454.9
2016,8,8,11,45,840.0,144.0,2.95,37.5,937.5,679.96,485.6
2016,8,8,12,0,848.0,141.0,3.0,38.0,953.0,722.85,514.76
2016,8,8,12,15,849.5,141.5,3.0,38.0,959.0,762.36,541.47
2016,8,8,12,30,851.0,142.0,3.0,38.0,965.0,799.97,565.58
2016,8,8,12,45,848.0,143.5,3.05,38.5,962.0,832.68,585.46
2016,8,8,13,0,845.0,145.0,3.1,39.0,959.0,862.92,603.67
2016,8,8,13,15,842.0,144.5,3.1,39.0,949.0,888.76,620.03
2016,8,8,13,30,839.0,144.0,3.1,39.0,939.0,911.72,634.63
2016,8,8,13,45,831.0,145.0,3.1,39.0,919.5,928.39,645.35
2016,8,8,14,0,823.0,146.0,3.1,39.0,900.0,941.81,654.18
2016,8,8,14,15,816.5,144.5,3.1,39.0,874.5,962.06,667.4
2016,8,8,14,30,810.0,143.0,3.1,39.0,849.0,968.29,671.95
2016,8,8,14,45,797.0,143.0,3.1,39.0,815.0,966.29,671.65
2016,8,8,15,0,784.0,143.0,3.1,39.0,781.0,960.92,669.46
2016,8,8,15,15,604.0,218.0,3.1,38.5,695.0,873.76,616.76
2016,8,8,15,30,424.0,293.0,3.1,38.0,609.0,771.46,548.67
2016,8,8,15,45,572.5,213.0,3.15,38.0,611.5,832.33,595.45
2016,8,8,16,0,721.0,133.0,3.2,38.0,614.0,892.32,636.37
2016,8,8,16,15,699.5,128.5,3.15,37.5,565.0,859.05,617.21
2016,8,8,16,30,678.0,124.0,3.1,37.0,516.0,823.61,597.09
2016,8,8,16,45,648.5,118.5,3.1,36.5,464.0,777.62,569.85
2016,8,8,17,0,619.0,113.0,3.1,36.0,412.0,730.38,541.21
2016,8,8,17,15,580.0,106.5,3.0,35.5,359.0,672.68,504.09
2016,8,8,17,30,541.0,100.0,2.9,35.0,306.0,614.94,465.88
2016,8,8,17,45,489.5,90.5,2.8,35.0,254.0,543.9,415.77
2016,8,8,18,0,438.0,81.0,2.7,35.0,202.0,469.73,361.24
2016,8,8,18,15,361.0,68.5,2.5,34.5,153.0,382.56,294.55
2016,8,8,18,30,284.0,56.0,2.3,34.0,104.0,301.34,229.68
2016,8,8,18,45,181.5,39.0,2.15,33.5,65.5,203.71,148.95
2016,8,8,19,0,79.0,22.0,2.0,33.0,27.0,90.04,22.44
2016,8,8,19,15,39.5,11.0,2.1,33.0,13.5,31.88,0.0
2016,8,8,19,30,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.85,26.5,29.5,14.94,0.0
2016,8,9,6,30,195.0,38.0,3.0,27.0,59.0,29.53,18.07
2016,8,9,6,45,300.5,50.5,3.2,27.5,104.5,38.63,26.68
2016,8,9,7,0,406.0,63.0,3.4,28.0,150.0,47.47,34.53
2016,8,9,7,15,470.0,72.0,3.4,28.5,202.0,53.9,40.09
2016,8,9,7,30,534.0,81.0,3.4,29.0,254.0,58.76,44.12
2016,8,9,7,45,588.0,85.5,3.4,29.5,309.0,59.87,44.85
2016,8,9,8,0,642.0,90.0,3.4,30.0,364.0,61.01,45.55
2016,8,9,8,15,673.5,95.0,3.35,30.5,417.5,62.28,46.33
2016,8,9,8,30,705.0,100.0,3.3,31.0,471.0,63.44,46.99
2016,8,9,8,45,734.5,101.5,3.25,32.0,523.5,69.12,51.24
2016,8,9,9,0,764.0,103.0,3.2,33.0,576.0,115.01,60.56
2016,8,9,9,15,781.0,106.5,3.15,33.5,623.0,166.08,90.53
2016,8,9,9,30,798.0,110.0,3.1,34.0,670.0,219.18,129.56
2016,8,9,9,45,814.0,110.5,3.05,34.5,713.0,271.68,171.63
2016,8,9,10,0,830.0,111.0,3.0,35.0,756.0,332.87,221.07
2016,8,9,10,15,840.0,113.0,2.95,35.5,792.5,386.22,264.61
2016,8,9,10,30,850.0,115.0,2.9,36.0,829.0,439.81,307.35
2016,8,9,10,45,859.0,115.5,2.9,36.5,859.5,491.86,347.86
2016,8,9,11,0,868.0,116.0,2.9,37.0,890.0,543.6,386.85
2016,8,9,11,15,873.0,117.0,2.95,37.0,912.5,592.95,423.96
2016,8,9,11,30,878.0,118.0,3.0,37.0,935.0,641.19,459.37
2016,8,9,11,45,887.0,114.5,3.1,37.5,951.0,687.18,491.71
2016,8,9,12,0,896.0,111.0,3.2,38.0,967.0,731.94,522.44
2016,8,9,12,15,897.0,111.0,3.3,38.0,973.0,772.21,549.26
2016,8,9,12,30,898.0,111.0,3.4,38.0,979.0,810.33,574.24
2016,8,9,12,45,899.0,110.5,3.5,38.5,977.5,845.72,596.14
2016,8,9,13,0,900.0,110.0,3.6,39.0,976.0,878.63,616.34
2016,8,9,13,15,608.0,281.0,3.65,39.0,863.5,821.5,577.37
2016,8,9,13,30,316.0,452.0,3.7,39.0,751.0,731.48,511.75
2016,8,9,13,45,602.0,279.0,3.8,39.0,835.0,859.79,604.81
2016,8,9,14,0,888.0,106.0,3.9,39.0,919.0,964.35,673.78
2016,8,9,14,15,606.5,254.0,3.95,39.0,802.0,875.33,616.14
2016,8,9,14,30,325.0,402.0,4.0,39.0,685.0,745.11,524.88
2016,8,9,14,45,593.5,251.5,4.05,39.0,743.0,884.15,625.33
2016,8,9,15,0,862.0,101.0,4.1,39.0,801.0,981.42,689.26
2016,8,9,15,15,851.5,99.0,4.1,38.5,761.5,972.25,685.54
2016,8,9,15,30,841.0,97.0,4.1,38.0,722.0,959.75,680.56
2016,8,9,15,45,827.0,95.0,4.15,38.0,677.5,940.61,670.25
2016,8,9,16,0,813.0,93.0,4.2,38.0,633.0,918.52,658.12
2016,8,9,16,15,795.0,90.0,4.15,37.5,583.5,898.52,648.25
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,866.04,630.08
2016,8,9,16,45,751.0,83.5,4.1,37.0,481.5,823.23,603.75
2016,8,9,17,0,725.0,80.0,4.1,37.0,429.0,778.81,575.96
2016,8,9,17,15,691.5,75.5,4.0,36.5,374.5,725.26,542.05
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,675.76,510.03
2016,8,9,17,45,607.0,65.5,3.8,35.5,266.0,606.72,462.69
2016,8,9,18,0,556.0,60.0,3.7,35.0,212.0,539.44,414.62
2016,8,9,18,15,481.0,52.0,3.35,34.5,161.5,453.45,349.61
2016,8,9,18,30,406.0,44.0,3.0,34.0,111.0,372.3,284.39
2016,8,9,18,45,284.0,32.0,2.65,33.5,70.0,261.84,191.93
2016,8,9,19,0,162.0,20.0,2.3,33.0,29.0,145.88,22.48
2016,8,9,19,15,81.0,10.0,2.25,32.5,14.5,53.82,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.0,14.96,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,58.0,29.56,18.1
2016,8,10,6,45,293.5,51.5,2.9,26.5,103.5,39.41,27.43
2016,8,10,7,0,393.0,65.0,3.1,27.0,149.0,48.96,35.93
2016,8,10,7,15,457.5,74.5,3.15,27.5,200.5,56.06,42.09
2016,8,10,7,30,522.0,84.0,3.2,28.0,252.0,61.22,46.39
2016,8,10,7,45,576.0,89.0,3.3,29.0,307.0,62.56,47.21
2016,8,10,8,0,630.0,94.0,3.4,30.0,362.0,63.91,47.97
2016,8,10,8,15,661.5,99.5,3.4,30.5,415.0,65.38,48.9
2016,8,10,8,30,693.0,105.0,3.4,31.0,468.0,66.72,49.7
2016,8,10,8,45,720.0,107.5,3.45,31.5,519.5,65.94,48.76
2016,8,10,9,0,747.0,110.0,3.5,32.0,571.0,117.66,63.8
2016,8,10,9,15,764.5,113.5,3.45,32.5,618.0,167.87,93.07
2016,8,10,9,30,782.0,117.0,3.4,33.0,665.0,220.19,131.5
2016,8,10,9,45,797.0,118.5,3.35,33.5,707.5,272.35,173.42
2016,8,10,10,0,812.0,120.0,3.3,34.0,750.0,325.88,217.46
2016,8,10,10,15,821.5,122.5,3.25,34.5,786.0,385.54,265.75
2016,8,10,10,30,831.0,125.0,3.2,35.0,822.0,438.43,308.16
2016,8,10,10,45,839.5,125.5,3.2,35.5,852.0,489.41,348.12
2016,8,10,11,0,848.0,126.0,3.2,36.0,882.0,540.05,386.59
2016,8,10,11,15,853.0,127.5,3.2,36.5,904.0,588.93,422.62
2016,8,10,11,30,858.0,129.0,3.2,37.0,926.0,636.76,456.79
2016,8,10,11,45,862.5,128.5,3.2,37.5,940.5,681.47,487.89
2016,8,10,12,0,867.0,128.0,3.2,38.0,955.0,724.69,517.17
2016,8,10,12,15,868.0,128.0,3.25,38.0,961.0,764.08,543.79
2016,8,10,12,30,869.0,128.0,3.3,38.0,967.0,801.42,568.06
2016,8,10,12,45,868.5,128.0,3.4,38.5,965.0,835.33,589.05
2016,8,10,13,0,868.0,128.0,3.5,39.0,963.0,866.79,608.37
2016,8,10,13,15,866.0,127.5,3.55,39.0,952.5,893.81,625.86
2016,8,10,13,30,864.0,127.0,3.6,39.0,942.0,917.92,641.57
2016,8,10,13,45,860.5,125.5,3.65,39.0,924.0,936.62,653.95
2016,8,10,14,0,857.0,124.0,3.7,39.0,906.0,952.05,664.41
2016,8,10,14,15,850.5,122.5,3.7,39.0,880.0,961.24,670.8
2016,8,10,14,30,844.0,121.0,3.7,39.0,854.0,967.01,675.22
2016,8,10,14,45,836.0,119.0,3.75,39.0,821.5,967.35,676.7
2016,8,10,15,0,828.0,117.0,3.8,39.0,789.0,964.3,676.23
