Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,15,817.0,114.5,3.8,39.0,749.5,954.39,671.29
2016,8,10,15,30,806.0,112.0,3.8,39.0,710.0,951.91,671.26
2016,8,10,15,45,791.5,109.0,3.85,39.0,665.5,931.63,660.24
2016,8,10,16,0,777.0,106.0,3.9,39.0,621.0,908.39,647.46
2016,8,10,16,15,757.0,102.5,3.9,38.5,572.0,876.48,630.09
2016,8,10,16,30,737.0,99.0,3.9,38.0,523.0,842.2,610.99
2016,8,10,16,45,579.5,130.5,3.9,38.0,443.5,726.7,535.25
2016,8,10,17,0,422.0,162.0,3.9,38.0,364.0,602.43,449.35
2016,8,10,17,15,409.0,141.5,3.8,37.5,317.0,557.17,420.1
2016,8,10,17,30,396.0,121.0,3.7,37.0,270.0,510.75,388.75
2016,8,10,17,45,365.0,104.0,3.65,36.5,223.5,453.42,347.92
2016,8,10,18,0,334.0,87.0,3.6,36.0,177.0,396.96,306.11
2016,8,10,18,15,282.0,70.5,3.35,35.5,134.0,327.17,251.77
2016,8,10,18,30,230.0,54.0,3.1,35.0,91.0,261.06,198.18
2016,8,10,18,45,144.0,36.5,2.9,34.5,56.5,161.1,115.69
2016,8,10,19,0,58.0,19.0,2.7,34.0,22.0,70.78,0.0
2016,8,10,19,15,29.0,9.5,2.75,33.5,11.0,24.6,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,15.5,2.9,26.5,15.5,13.66,0.0
2016,8,11,6,30,0.0,31.0,3.0,27.0,31.0,26.84,15.73
2016,8,11,6,45,15.5,53.0,3.2,27.5,56.5,44.11,31.19
2016,8,11,7,0,31.0,75.0,3.4,28.0,82.0,61.25,46.07
2016,8,11,7,15,43.5,98.0,3.45,28.5,110.5,78.7,60.93
2016,8,11,7,30,56.0,121.0,3.5,29.0,139.0,95.8,75.15
2016,8,11,7,45,105.5,147.5,3.55,30.0,189.5,110.26,86.65
2016,8,11,8,0,155.0,174.0,3.6,31.0,240.0,127.69,100.29
2016,8,11,8,15,260.5,185.0,3.55,31.5,314.0,128.15,100.05
2016,8,11,8,30,366.0,196.0,3.5,32.0,388.0,134.55,104.63
2016,8,11,8,45,564.5,148.0,3.45,33.0,479.0,91.53,69.16
2016,8,11,9,0,763.0,100.0,3.4,34.0,570.0,110.36,57.54
2016,8,11,9,15,780.0,103.0,3.3,34.5,617.0,161.1,86.62
2016,8,11,9,30,797.0,106.0,3.2,35.0,664.0,213.85,125.01
2016,8,11,9,45,810.0,108.5,3.1,35.5,706.0,275.06,173.33
2016,8,11,10,0,823.0,111.0,3.0,36.0,748.0,328.73,217.09
2016,8,11,10,15,560.0,251.0,2.95,36.5,694.0,378.59,262.47
2016,8,11,10,30,297.0,391.0,2.9,37.0,640.0,415.01,293.23
2016,8,11,10,45,575.0,255.5,2.85,37.5,759.5,457.47,323.07
2016,8,11,11,0,853.0,120.0,2.8,38.0,879.0,537.28,380.73
2016,8,11,11,15,858.0,121.0,2.85,38.0,901.0,586.02,417.11
2016,8,11,11,30,863.0,122.0,2.9,38.0,923.0,633.67,451.97
2016,8,11,11,45,858.0,128.0,2.95,38.5,935.0,677.44,482.26
2016,8,11,12,0,853.0,134.0,3.0,39.0,947.0,719.03,510.28
2016,8,11,12,15,646.5,276.0,3.1,39.0,895.0,729.2,513.78
2016,8,11,12,30,440.0,418.0,3.2,39.0,843.0,723.09,505.81
2016,8,11,12,45,430.5,416.5,3.3,39.5,831.0,740.2,516.7
2016,8,11,13,0,421.0,415.0,3.4,40.0,819.0,755.25,526.0
2016,8,11,13,15,629.0,278.5,3.5,40.0,875.0,837.24,585.49
2016,8,11,13,30,837.0,142.0,3.6,40.0,931.0,906.62,632.17
2016,8,11,13,45,827.0,144.5,3.7,40.0,911.0,922.71,642.85
2016,8,11,14,0,817.0,147.0,3.8,40.0,891.0,946.19,658.65
2016,8,11,14,15,810.0,145.5,3.85,39.5,865.5,955.22,666.57
2016,8,11,14,30,803.0,144.0,3.9,39.0,840.0,960.85,672.61
2016,8,11,14,45,791.0,143.5,3.95,39.0,806.0,959.21,672.82
2016,8,11,15,0,779.0,143.0,4.0,39.0,772.0,954.22,671.1
2016,8,11,15,15,477.5,247.0,4.0,38.5,626.5,770.91,551.76
2016,8,11,15,30,176.0,351.0,4.0,38.0,481.0,553.56,399.27
2016,8,11,15,45,450.0,239.5,4.0,38.0,543.5,739.69,536.4
2016,8,11,16,0,724.0,128.0,4.0,38.0,606.0,887.25,638.25
2016,8,11,16,15,560.0,171.0,3.95,37.5,523.0,771.69,563.29
2016,8,11,16,30,396.0,214.0,3.9,37.0,440.0,651.66,480.76
2016,8,11,16,45,328.5,202.5,3.85,37.0,377.5,552.9,412.72
2016,8,11,17,0,261.0,191.0,3.8,37.0,315.0,474.8,357.1
2016,8,11,17,15,410.0,141.5,3.65,36.5,307.5,557.64,422.52
2016,8,11,17,30,559.0,92.0,3.5,36.0,300.0,618.36,469.12
2016,8,11,17,45,509.0,82.5,3.4,36.0,248.0,548.15,418.76
2016,8,11,18,0,459.0,73.0,3.3,36.0,196.0,479.63,368.36
2016,8,11,18,15,380.5,62.0,2.95,35.5,147.5,386.43,296.77
2016,8,11,18,30,302.0,51.0,2.6,35.0,99.0,305.89,231.83
2016,8,11,18,45,192.5,34.5,2.3,34.5,61.0,204.12,146.1
2016,8,11,19,0,83.0,18.0,2.0,34.0,23.0,93.19,0.0
2016,8,11,19,15,41.5,9.0,2.05,33.5,11.5,30.96,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,15.87,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,31.02,18.93
2016,8,12,6,45,230.0,54.5,3.35,27.5,96.0,41.62,29.09
2016,8,12,7,0,332.0,70.0,3.5,28.0,140.0,52.57,38.77
2016,8,12,7,15,399.0,81.5,3.55,28.5,191.0,60.03,45.24
2016,8,12,7,30,466.0,93.0,3.6,29.0,242.0,67.21,51.22
2016,8,12,7,45,387.5,125.0,3.65,30.0,265.0,87.41,67.73
2016,8,12,8,0,309.0,157.0,3.7,31.0,288.0,112.14,87.58
2016,8,12,8,15,479.5,137.0,3.65,31.5,372.0,91.54,70.19
2016,8,12,8,30,650.0,117.0,3.6,32.0,456.0,74.67,55.99
2016,8,12,8,45,679.5,120.0,3.6,33.0,507.5,73.78,54.82
2016,8,12,9,0,709.0,123.0,3.6,34.0,559.0,114.49,62.69
2016,8,12,9,15,603.5,181.5,3.4,34.5,573.5,186.61,112.99
2016,8,12,9,30,498.0,240.0,3.2,35.0,588.0,248.28,162.16
2016,8,12,9,45,636.0,188.5,3.05,36.0,662.0,276.01,179.21
2016,8,12,10,0,774.0,137.0,2.9,37.0,736.0,325.31,214.75
2016,8,12,10,15,613.5,232.5,2.7,37.5,722.0,380.65,261.56
2016,8,12,10,30,453.0,328.0,2.5,38.0,708.0,426.06,297.63
2016,8,12,10,45,461.0,343.0,2.35,38.5,741.5,471.73,330.3
2016,8,12,11,0,469.0,358.0,2.2,39.0,775.0,518.2,362.51
2016,8,12,11,15,642.5,255.5,2.15,39.0,841.5,565.56,397.34
2016,8,12,11,30,816.0,153.0,2.1,39.0,908.0,628.42,442.9
2016,8,12,11,45,793.0,172.0,2.05,39.5,915.5,670.77,470.69
2016,8,12,12,0,770.0,191.0,2.0,40.0,923.0,709.81,495.45
2016,8,12,12,15,771.0,191.5,2.05,40.0,929.0,748.03,521.21
2016,8,12,12,30,772.0,192.0,2.1,40.0,935.0,784.51,545.46
2016,8,12,12,45,766.5,195.5,2.15,40.5,931.5,816.37,564.84
2016,8,12,13,0,761.0,199.0,2.2,41.0,928.0,845.78,582.21
2016,8,12,13,15,758.0,198.5,2.2,41.0,918.0,871.17,597.91
2016,8,12,13,30,755.0,198.0,2.2,41.0,908.0,893.8,611.95
2016,8,12,13,45,746.5,198.5,2.25,41.0,888.5,909.31,622.13
2016,8,12,14,0,738.0,199.0,2.3,41.0,869.0,928.84,634.94
2016,8,12,14,15,730.0,196.5,2.25,40.5,843.5,935.93,640.7
2016,8,12,14,30,722.0,194.0,2.2,40.0,818.0,939.74,644.7
2016,8,12,14,45,695.0,200.5,2.2,40.0,782.0,931.1,640.34
2016,8,12,15,0,668.0,207.0,2.2,40.0,746.0,919.19,634.2
2016,8,12,15,15,653.0,202.5,2.15,40.0,707.5,904.44,625.98
2016,8,12,15,30,638.0,198.0,2.1,40.0,669.0,886.74,616.05
2016,8,12,15,45,621.5,191.0,2.1,40.0,625.5,862.06,602.27
2016,8,12,16,0,605.0,184.0,2.1,40.0,582.0,834.77,586.88
2016,8,12,16,15,580.5,177.0,2.05,39.5,534.0,797.35,565.74
2016,8,12,16,30,556.0,170.0,2.0,39.0,486.0,751.16,538.65
2016,8,12,16,45,523.0,161.0,1.95,39.0,435.0,701.14,507.31
2016,8,12,17,0,490.0,152.0,1.9,39.0,384.0,650.61,474.82
2016,8,12,17,15,448.0,141.0,1.8,38.5,332.0,589.7,435.04
2016,8,12,17,30,406.0,130.0,1.7,38.0,280.0,529.69,394.68
2016,8,12,17,45,352.5,115.0,1.6,37.5,229.5,456.81,343.57
2016,8,12,18,0,299.0,100.0,1.5,37.0,179.0,372.04,282.07
2016,8,12,18,15,229.0,81.0,1.35,36.0,133.0,289.37,219.5
2016,8,12,18,30,159.0,62.0,1.2,35.0,87.0,212.31,158.67
2016,8,12,18,45,79.5,39.0,1.05,34.5,51.5,115.19,79.36
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,15.0,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,19.5,17.5,1.45,26.0,19.5,14.77,0.0
2016,8,13,6,30,39.0,35.0,1.4,26.0,39.0,28.78,17.15
2016,8,13,6,45,119.5,59.5,1.35,26.5,82.5,46.27,33.08
2016,8,13,7,0,200.0,84.0,1.3,27.0,126.0,64.03,48.57
2016,8,13,7,15,100.0,70.5,1.3,27.0,91.5,57.54,43.4
2016,8,13,7,30,0.0,57.0,1.3,27.0,57.0,50.34,37.36
2016,8,13,7,45,0.0,91.0,1.3,27.0,91.0,78.69,61.21
2016,8,13,8,0,0.0,125.0,1.3,27.0,125.0,105.49,83.33
2016,8,13,8,15,59.0,174.5,1.25,27.0,205.5,135.19,107.43
2016,8,13,8,30,118.0,224.0,1.2,27.0,286.0,157.79,125.32
2016,8,13,8,45,101.5,246.5,1.15,27.5,303.5,181.16,143.3
2016,8,13,9,0,85.0,269.0,1.1,28.0,321.0,203.84,150.9
2016,8,13,9,15,85.0,292.0,1.05,28.0,348.0,228.7,167.95
2016,8,13,9,30,85.0,315.0,1.0,28.0,375.0,253.85,185.98
2016,8,13,9,45,80.0,333.5,0.95,28.5,393.0,275.25,201.29
2016,8,13,10,0,75.0,352.0,0.9,29.0,411.0,296.21,216.19
2016,8,13,10,15,67.5,364.5,0.9,29.0,419.0,311.77,227.62
2016,8,13,10,30,60.0,377.0,0.9,29.0,427.0,326.47,238.27
2016,8,13,10,45,130.0,409.0,0.95,29.0,523.0,382.19,277.7
2016,8,13,11,0,200.0,441.0,1.0,29.0,619.0,454.8,328.72
2016,8,13,11,15,163.5,452.5,1.05,29.0,600.5,460.27,332.57
2016,8,13,11,30,127.0,464.0,1.1,29.0,582.0,462.17,334.01
2016,8,13,11,45,166.0,473.0,1.15,29.5,629.5,508.56,366.14
2016,8,13,12,0,205.0,482.0,1.2,30.0,677.0,558.55,400.05
2016,8,13,12,15,150.5,479.0,1.2,30.0,623.0,532.12,381.15
2016,8,13,12,30,96.0,476.0,1.2,30.0,569.0,498.71,357.69
2016,8,13,12,45,66.5,441.0,1.25,30.0,505.5,452.56,326.15
2016,8,13,13,0,37.0,406.0,1.3,30.0,442.0,402.65,291.43
2016,8,13,13,15,30.5,380.0,1.3,30.0,409.5,378.16,274.59
2016,8,13,13,30,24.0,354.0,1.3,30.0,377.0,342.71,249.72
2016,8,13,13,45,213.0,371.0,1.3,30.0,565.5,571.72,414.91
2016,8,13,14,0,402.0,388.0,1.3,30.0,754.0,790.7,561.66
2016,8,13,14,15,214.5,361.0,1.3,29.5,556.0,584.24,421.72
2016,8,13,14,30,27.0,334.0,1.3,29.0,358.0,350.81,256.7
2016,8,13,14,45,55.0,354.5,1.3,29.0,400.5,403.9,297.19
2016,8,13,15,0,83.0,375.0,1.3,29.0,443.0,458.73,336.91
2016,8,13,15,15,54.0,325.5,1.3,29.0,368.5,380.71,281.3
2016,8,13,15,30,25.0,276.0,1.3,29.0,294.0,284.66,211.86
2016,8,13,15,45,12.5,188.0,1.3,29.0,197.0,185.36,138.42
2016,8,13,16,0,0.0,100.0,1.3,29.0,100.0,88.96,64.48
2016,8,13,16,15,0.0,79.5,1.3,28.5,79.5,70.42,50.41
2016,8,13,16,30,0.0,59.0,1.3,28.0,59.0,52.18,36.23
2016,8,13,16,45,0.0,63.0,1.3,28.0,63.0,55.7,39.21
2016,8,13,17,0,0.0,67.0,1.3,28.0,67.0,59.23,42.2
2016,8,13,17,15,0.0,58.0,1.25,27.5,58.0,51.23,36.0
2016,8,13,17,30,0.0,49.0,1.2,27.0,49.0,43.24,29.72
2016,8,13,17,45,0.0,40.0,1.15,27.0,40.0,35.26,23.27
2016,8,13,18,0,0.0,31.0,1.1,27.0,31.0,27.3,16.74
2016,8,13,18,15,0.0,23.0,1.05,26.5,23.0,20.23,10.88
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,13.18,4.97
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,7.9,0.29
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.63,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,4.82,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,9.66,2.01
2016,8,14,6,45,0.0,21.0,4.85,24.5,21.0,18.47,9.94
2016,8,14,7,0,0.0,31.0,5.0,25.0,31.0,27.3,17.72
2016,8,14,7,15,0.0,43.0,5.15,25.0,43.0,37.92,27.0
2016,8,14,7,30,0.0,55.0,5.3,25.0,55.0,48.56,36.17
2016,8,14,7,45,17.0,106.5,5.45,25.5,114.0,90.55,71.76
2016,8,14,8,0,34.0,158.0,5.6,26.0,173.0,122.9,98.56
2016,8,14,8,15,81.0,191.0,5.75,26.0,232.0,145.19,116.77
2016,8,14,8,30,128.0,224.0,5.9,26.0,291.0,157.85,126.81
2016,8,14,8,45,110.0,247.0,6.05,26.5,308.5,181.46,145.48
2016,8,14,9,0,92.0,270.0,6.2,27.0,326.0,204.51,153.64
2016,8,14,9,15,128.0,297.5,6.15,27.0,382.5,225.77,166.91
2016,8,14,9,30,164.0,325.0,6.1,27.0,439.0,262.73,193.22
2016,8,14,9,45,139.5,345.5,6.1,27.0,447.0,286.0,212.18
2016,8,14,10,0,115.0,366.0,6.1,27.0,455.0,306.72,229.13
2016,8,14,10,15,201.0,379.0,5.95,27.0,543.0,358.43,266.8
2016,8,14,10,30,287.0,392.0,5.8,27.0,631.0,410.61,305.65
2016,8,14,10,45,150.5,327.5,5.7,27.0,453.0,332.34,249.58
2016,8,14,11,0,14.0,263.0,5.6,27.0,275.0,234.68,176.29
2016,8,14,11,15,108.0,364.0,5.45,27.0,463.5,361.75,272.46
2016,8,14,11,30,202.0,465.0,5.3,27.0,652.0,508.69,380.71
2016,8,14,11,45,181.0,474.0,5.15,27.0,643.5,519.13,387.63
2016,8,14,12,0,160.0,483.0,5.0,27.0,635.0,527.64,393.34
2016,8,14,12,15,204.0,482.0,4.8,27.0,676.5,574.43,427.52
2016,8,14,12,30,248.0,481.0,4.6,27.0,718.0,625.48,464.18
2016,8,14,12,45,174.0,478.0,4.45,27.0,644.0,578.01,428.7
2016,8,14,13,0,100.0,475.0,4.3,27.0,570.0,519.93,385.71
2016,8,14,13,15,69.0,437.0,4.1,27.0,502.5,465.72,346.35
2016,8,14,13,30,38.0,399.0,3.9,27.0,435.0,408.0,303.94
2016,8,14,13,45,81.5,425.0,3.7,27.0,499.5,479.34,357.11
2016,8,14,14,0,125.0,451.0,3.5,27.0,564.0,566.48,420.01
2016,8,14,14,15,129.0,437.5,3.35,27.0,551.5,565.6,419.39
2016,8,14,14,30,133.0,424.0,3.2,27.0,539.0,563.85,418.64
2016,8,14,14,45,122.5,404.0,3.1,27.0,506.5,539.93,401.99
2016,8,14,15,0,112.0,384.0,3.0,27.0,474.0,497.54,372.34
2016,8,14,15,15,147.5,365.0,3.0,27.0,477.5,535.44,401.69
2016,8,14,15,30,183.0,346.0,3.0,27.0,481.0,555.04,417.78
2016,8,14,15,45,91.5,218.5,3.0,27.0,286.0,324.12,248.11
2016,8,14,16,0,0.0,91.0,3.0,27.0,91.0,80.7,58.56
2016,8,14,16,15,36.5,165.0,3.0,26.5,185.5,198.79,153.47
2016,8,14,16,30,73.0,239.0,3.0,26.0,280.0,321.99,249.98
2016,8,14,16,45,58.5,211.0,3.0,26.0,242.0,278.8,216.95
2016,8,14,17,0,44.0,183.0,3.0,26.0,204.0,235.53,183.83
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.5,206.44,161.91
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,177.14,139.31
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,146.21,114.47
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,105.21,80.99
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,75.89,56.6
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,46.14,31.57
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,25.93,13.75
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,7.28,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,0.5,2.45,22.0,0.5,0.45,0.0
2016,8,15,6,30,0.0,1.0,2.5,22.0,1.0,0.88,0.0
2016,8,15,6,45,0.0,2.0,2.6,22.0,2.0,1.75,0.0
2016,8,15,7,0,0.0,3.0,2.7,22.0,3.0,2.63,0.0
2016,8,15,7,15,0.0,4.0,2.75,22.0,4.0,3.51,0.0
2016,8,15,7,30,0.0,5.0,2.8,22.0,5.0,4.39,0.0
2016,8,15,7,45,0.0,54.0,2.85,22.5,54.0,47.67,35.76
2016,8,15,8,0,0.0,103.0,2.9,23.0,103.0,88.81,70.73
2016,8,15,8,15,0.0,88.0,2.9,23.0,88.0,77.51,60.83
2016,8,15,8,30,0.0,73.0,2.9,23.0,73.0,64.59,49.64
2016,8,15,8,45,0.0,59.5,2.95,23.5,59.5,52.62,39.22
2016,8,15,9,0,0.0,46.0,3.0,24.0,46.0,40.67,27.44
2016,8,15,9,15,1.5,108.5,2.9,24.0,109.5,95.69,71.45
2016,8,15,9,30,3.0,171.0,2.8,24.0,173.0,147.33,111.88
2016,8,15,9,45,13.5,229.5,2.75,24.0,240.5,197.01,149.75
2016,8,15,10,0,24.0,288.0,2.7,24.0,308.0,247.65,187.88
2016,8,15,10,15,17.5,263.0,2.6,24.0,277.5,229.44,173.81
2016,8,15,10,30,11.0,238.0,2.5,24.0,247.0,209.12,158.22
2016,8,15,10,45,5.5,180.5,2.45,24.5,185.0,160.24,120.33
2016,8,15,11,0,0.0,123.0,2.4,25.0,123.0,108.74,80.17
2016,8,15,11,15,4.5,158.5,2.3,25.0,163.0,142.17,106.11
2016,8,15,11,30,9.0,194.0,2.2,25.0,203.0,176.14,132.09
2016,8,15,11,45,4.5,153.5,2.15,25.0,158.0,138.8,103.23
2016,8,15,12,0,0.0,113.0,2.1,25.0,113.0,100.43,73.44
2016,8,15,12,15,5.0,163.0,2.05,25.0,168.0,148.46,110.75
2016,8,15,12,30,10.0,213.0,2.0,25.0,223.0,197.19,147.96
2016,8,15,12,45,7.0,183.0,2.0,25.0,190.0,168.9,126.26
2016,8,15,13,0,4.0,153.0,2.0,25.0,157.0,140.05,104.15
2016,8,15,13,15,10.5,230.5,1.95,25.0,241.0,216.07,162.42
2016,8,15,13,30,17.0,308.0,1.9,25.0,325.0,293.9,220.6
2016,8,15,13,45,16.5,298.5,1.9,25.0,314.5,286.27,214.83
2016,8,15,14,0,16.0,289.0,1.9,25.0,304.0,278.42,209.24
2016,8,15,14,15,12.0,242.0,1.9,25.0,253.0,231.65,174.4
2016,8,15,14,30,8.0,195.0,1.9,25.0,202.0,184.46,138.83
2016,8,15,14,45,11.5,228.0,1.9,25.0,238.0,219.72,166.18
2016,8,15,15,0,15.0,261.0,1.9,25.0,274.0,256.21,194.09
2016,8,15,15,15,17.5,261.5,1.9,25.0,275.5,260.76,197.91
2016,8,15,15,30,20.0,262.0,1.9,25.0,277.0,265.61,202.13
2016,8,15,15,45,13.0,227.0,1.95,25.0,237.0,225.0,171.56
2016,8,15,16,0,6.0,192.0,2.0,25.0,197.0,184.23,140.52
2016,8,15,16,15,4.5,179.0,1.95,24.5,182.5,171.07,131.0
2016,8,15,16,30,3.0,166.0,1.9,24.0,168.0,157.96,121.36
2016,8,15,16,45,1.5,143.5,1.9,24.0,144.5,134.95,103.54
2016,8,15,17,0,0.0,121.0,1.9,24.0,121.0,111.84,85.42
2016,8,15,17,15,0.0,104.5,1.85,24.0,104.5,96.27,73.19
2016,8,15,17,30,0.0,88.0,1.8,24.0,88.0,80.6,60.7
2016,8,15,17,45,0.0,72.0,1.75,24.0,72.0,65.35,48.33
2016,8,15,18,0,0.0,56.0,1.7,24.0,56.0,49.95,35.63
2016,8,15,18,15,0.0,41.0,1.65,23.5,41.0,36.17,24.13
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,22.9,12.92
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,13.19,4.08
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.64,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,3.5,2.55,22.0,3.5,3.18,0.0
2016,8,16,6,30,0.0,7.0,2.6,22.0,7.0,6.14,0.0
2016,8,16,6,45,0.0,13.5,2.65,22.0,13.5,11.86,4.45
2016,8,16,7,0,0.0,20.0,2.7,22.0,20.0,17.58,9.59
2016,8,16,7,15,0.0,27.5,2.75,22.0,27.5,24.2,15.46
2016,8,16,7,30,0.0,35.0,2.8,22.0,35.0,30.83,21.27
2016,8,16,7,45,52.5,102.5,2.85,22.5,124.5,84.83,67.72
2016,8,16,8,0,105.0,170.0,2.9,23.0,214.0,124.77,101.17
2016,8,16,8,15,52.5,121.0,2.85,23.0,143.0,99.63,79.56
2016,8,16,8,30,0.0,72.0,2.8,23.0,72.0,63.7,48.87
2016,8,16,8,45,0.0,108.5,2.8,23.5,108.5,94.85,74.85
2016,8,16,9,0,0.0,145.0,2.8,24.0,145.0,124.41,94.57
2016,8,16,9,15,15.0,206.5,2.7,24.5,217.0,174.39,132.6
2016,8,16,9,30,30.0,268.0,2.6,25.0,289.0,213.66,161.46
2016,8,16,9,45,34.0,291.5,2.55,25.5,317.0,236.35,177.92
2016,8,16,10,0,38.0,315.0,2.5,26.0,345.0,259.91,195.01
2016,8,16,10,15,80.0,359.5,2.35,26.0,425.0,312.15,232.91
2016,8,16,10,30,122.0,404.0,2.2,26.0,505.0,361.03,268.21
2016,8,16,10,45,150.0,422.0,2.1,26.0,551.0,399.98,296.49
2016,8,16,11,0,178.0,440.0,2.0,26.0,597.0,442.25,327.03
2016,8,16,11,15,125.5,438.5,1.9,26.0,550.5,428.08,316.66
2016,8,16,11,30,73.0,437.0,1.8,26.0,504.0,412.56,305.01
2016,8,16,11,45,54.0,416.0,1.7,26.5,466.0,391.76,289.21
2016,8,16,12,0,35.0,395.0,1.6,27.0,428.0,368.05,271.25
2016,8,16,12,15,60.5,431.0,1.55,27.0,489.0,423.87,311.52
2016,8,16,12,30,86.0,467.0,1.5,27.0,550.0,482.95,353.04
2016,8,16,12,45,45.5,313.0,1.5,27.0,357.0,320.12,236.85
2016,8,16,13,0,5.0,159.0,1.5,27.0,164.0,146.27,107.61
2016,8,16,13,15,23.0,281.0,1.55,27.0,303.0,279.17,208.08
2016,8,16,13,30,41.0,403.0,1.6,27.0,442.0,414.66,305.95
2016,8,16,13,45,72.0,422.5,1.7,27.0,489.0,468.11,344.5
2016,8,16,14,0,103.0,442.0,1.8,27.0,536.0,523.64,384.65
2016,8,16,14,15,56.5,329.5,1.85,27.0,381.0,371.33,276.11
2016,8,16,14,30,10.0,217.0,1.9,27.0,226.0,207.04,154.49
2016,8,16,14,45,44.0,293.0,2.0,27.0,328.5,329.11,247.53
2016,8,16,15,0,78.0,369.0,2.1,27.0,431.0,447.62,334.58
2016,8,16,15,15,47.0,309.0,2.2,26.5,346.0,356.14,268.2
2016,8,16,15,30,16.0,249.0,2.3,26.0,261.0,248.56,188.38
2016,8,16,15,45,20.0,244.5,2.4,26.0,258.5,249.88,190.46
2016,8,16,16,0,24.0,240.0,2.5,26.0,256.0,251.44,192.45
2016,8,16,16,15,36.5,233.0,2.5,26.0,255.0,275.96,212.29
2016,8,16,16,30,49.0,226.0,2.5,26.0,254.0,283.99,219.58
2016,8,16,16,45,28.5,190.0,2.55,26.0,206.0,225.73,174.76
2016,8,16,17,0,8.0,154.0,2.6,26.0,158.0,154.81,119.14
2016,8,16,17,15,4.0,134.5,2.45,25.5,136.5,132.87,102.26
2016,8,16,17,30,0.0,115.0,2.3,25.0,115.0,111.03,85.06
2016,8,16,17,45,0.0,94.0,2.2,25.0,94.0,90.66,68.71
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,69.92,51.74
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,50.5,35.66
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,30.32,18.76
2016,8,16,18,45,0.0,20.0,1.7,24.0,20.0,17.62,7.0
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,5.46,0.0
2016,8,16,19,15,0.0,3.0,1.55,24.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,94.0,15.5,2.3,23.0,24.0,14.1,0.0
2016,8,17,6,30,188.0,31.0,2.4,23.0,48.0,24.21,13.19
2016,8,17,6,45,293.5,43.5,2.5,23.5,92.0,33.47,22.62
2016,8,17,7,0,399.0,56.0,2.6,24.0,136.0,43.42,31.59
2016,8,17,7,15,231.5,87.0,2.7,24.0,137.0,66.48,51.62
2016,8,17,7,30,64.0,118.0,2.8,24.0,138.0,93.49,74.74
2016,8,17,7,45,74.5,143.0,2.95,24.5,170.5,111.52,89.7
2016,8,17,8,0,85.0,168.0,3.1,25.0,203.0,129.11,103.98
2016,8,17,8,15,55.5,179.5,3.15,25.0,204.0,137.96,110.96
2016,8,17,8,30,26.0,191.0,3.2,25.0,205.0,155.39,124.95
2016,8,17,8,45,48.5,226.0,3.25,25.5,254.5,168.91,135.31
2016,8,17,9,0,71.0,261.0,3.3,26.0,304.0,197.29,148.75
2016,8,17,9,15,161.0,287.0,3.3,26.0,395.5,222.38,162.9
2016,8,17,9,30,251.0,313.0,3.3,26.0,487.0,258.6,186.1
2016,8,17,9,45,248.5,336.0,3.3,26.5,517.5,293.75,213.08
2016,8,17,10,0,246.0,359.0,3.3,27.0,548.0,329.06,240.41
2016,8,17,10,15,167.5,376.0,3.3,27.0,507.5,343.97,254.45
2016,8,17,10,30,89.0,393.0,3.3,27.0,467.0,348.91,259.8
2016,8,17,10,45,115.5,415.5,3.3,27.5,515.5,379.52,281.83
2016,8,17,11,0,142.0,438.0,3.3,28.0,564.0,422.33,312.57
2016,8,17,11,15,140.5,450.0,3.3,28.0,577.0,444.97,329.07
2016,8,17,11,30,139.0,462.0,3.3,28.0,590.0,467.61,345.47
2016,8,17,11,45,131.5,468.5,3.3,28.5,591.5,482.02,355.08
2016,8,17,12,0,124.0,475.0,3.3,29.0,593.0,495.74,364.07
2016,8,17,12,15,137.0,480.5,3.3,29.0,611.0,523.2,383.8
2016,8,17,12,30,150.0,486.0,3.3,29.0,629.0,551.62,404.08
2016,8,17,12,45,162.0,485.0,3.3,29.0,639.5,574.27,420.3
2016,8,17,13,0,174.0,484.0,3.3,29.0,650.0,597.16,436.7
2016,8,17,13,15,118.0,459.0,3.25,29.0,571.0,537.79,394.15
2016,8,17,13,30,62.0,434.0,3.2,29.0,492.0,463.57,340.78
2016,8,17,13,45,35.0,313.0,3.2,29.0,345.5,327.04,242.66
2016,8,17,14,0,8.0,192.0,3.2,29.0,199.0,180.68,133.7
2016,8,17,14,15,8.0,196.5,3.15,29.0,203.5,185.35,137.63
2016,8,17,14,30,8.0,201.0,3.1,29.0,208.0,190.08,141.38
2016,8,17,14,45,62.0,291.0,3.1,29.0,340.5,344.88,259.08
2016,8,17,15,0,116.0,381.0,3.1,29.0,473.0,515.77,383.67
2016,8,17,15,15,59.0,271.0,3.05,28.5,318.0,327.16,246.4
2016,8,17,15,30,2.0,161.0,3.0,28.0,163.0,148.2,110.45
2016,8,17,15,45,1.0,127.0,2.95,28.0,128.0,115.19,85.34
2016,8,17,16,0,0.0,93.0,2.9,28.0,93.0,82.47,59.92
2016,8,17,16,15,0.0,73.0,2.8,27.5,73.0,64.64,46.12
2016,8,17,16,30,0.0,53.0,2.7,27.0,53.0,46.85,32.16
2016,8,17,16,45,0.0,50.0,2.65,27.0,50.0,44.17,30.14
2016,8,17,17,0,0.0,47.0,2.6,27.0,47.0,41.49,28.1
2016,8,17,17,15,0.0,40.5,2.45,26.5,40.5,35.72,23.58
2016,8,17,17,30,0.0,34.0,2.3,26.0,34.0,29.96,19.0
2016,8,17,17,45,0.0,28.0,2.15,26.0,28.0,24.65,14.67
2016,8,17,18,0,0.0,22.0,2.0,26.0,22.0,19.35,10.27
2016,8,17,18,15,0.0,16.0,1.9,25.5,16.0,14.06,5.84
2016,8,17,18,30,0.0,10.0,1.8,25.0,10.0,8.77,1.38
2016,8,17,18,45,0.0,5.5,1.75,24.5,5.5,4.82,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.91,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.0,1.3,23.0,6.0,5.46,0.0
2016,8,18,6,30,0.0,12.0,1.4,23.0,12.0,10.54,2.48
2016,8,18,6,45,0.0,23.5,1.55,23.0,23.5,20.68,11.88
2016,8,18,7,0,0.0,35.0,1.7,23.0,35.0,30.85,20.95
2016,8,18,7,15,0.0,48.0,1.75,23.5,48.0,42.36,31.03
2016,8,18,7,30,0.0,61.0,1.8,24.0,61.0,53.9,40.93
2016,8,18,7,45,0.0,76.5,1.9,24.5,76.5,67.13,52.07
2016,8,18,8,0,0.0,92.0,2.0,25.0,92.0,80.13,62.8
2016,8,18,8,15,25.5,149.0,2.05,25.0,162.0,118.48,94.69
2016,8,18,8,30,51.0,206.0,2.1,25.0,232.0,155.5,124.88
2016,8,18,8,45,73.0,236.5,2.2,25.5,278.5,175.03,140.06
2016,8,18,9,0,95.0,267.0,2.3,26.0,325.0,201.67,151.24
2016,8,18,9,15,194.5,285.5,2.3,26.0,416.0,224.85,163.08
2016,8,18,9,30,294.0,304.0,2.3,26.0,507.0,259.89,184.77
2016,8,18,9,45,188.5,328.0,2.3,26.0,461.5,285.09,208.45
2016,8,18,10,0,83.0,352.0,2.3,26.0,416.0,297.52,221.59
2016,8,18,10,15,57.0,341.0,2.25,26.0,385.5,291.03,217.46
2016,8,18,10,30,31.0,330.0,2.2,26.0,355.0,280.27,209.83
2016,8,18,10,45,125.5,382.5,2.15,26.5,491.5,360.43,267.89
2016,8,18,11,0,220.0,435.0,2.1,27.0,628.0,459.54,338.62
2016,8,18,11,15,174.5,447.5,2.05,27.0,603.0,461.96,340.12
2016,8,18,11,30,129.0,460.0,2.0,27.0,578.0,459.91,338.42
2016,8,18,11,45,97.5,452.0,1.95,27.0,542.0,449.56,330.76
2016,8,18,12,0,66.0,444.0,1.9,27.0,506.0,430.88,317.0
2016,8,18,12,15,141.0,463.0,1.85,27.0,597.5,511.46,375.33
2016,8,18,12,30,216.0,482.0,1.8,27.0,689.0,599.67,437.22
2016,8,18,12,45,211.5,481.5,1.8,27.0,683.5,611.59,444.95
2016,8,18,13,0,207.0,481.0,1.8,27.0,678.0,622.46,452.52
2016,8,18,13,15,247.5,466.5,1.75,27.0,699.0,666.18,483.17
2016,8,18,13,30,288.0,452.0,1.7,27.0,720.0,705.1,510.15
2016,8,18,13,45,286.5,442.0,1.7,27.0,704.0,709.5,513.39
2016,8,18,14,0,285.0,432.0,1.7,27.0,688.0,712.16,515.83
2016,8,18,14,15,147.0,324.0,1.7,27.0,456.0,467.19,346.29
2016,8,18,14,30,9.0,216.0,1.7,27.0,224.0,205.14,152.63
2016,8,18,14,45,177.5,283.5,1.75,27.0,424.5,481.87,362.51
2016,8,18,15,0,346.0,351.0,1.8,27.0,625.0,728.11,535.43
2016,8,18,15,15,300.5,341.0,1.85,27.0,570.5,678.46,500.13
2016,8,18,15,30,255.0,331.0,1.9,27.0,516.0,627.51,465.91
2016,8,18,15,45,127.5,173.0,1.95,27.0,265.5,308.92,237.07
2016,8,18,16,0,0.0,15.0,2.0,27.0,15.0,13.25,4.96
2016,8,18,16,15,47.0,127.0,2.0,26.5,153.0,168.3,130.34
2016,8,18,16,30,94.0,239.0,2.0,26.0,291.0,342.8,265.82
2016,8,18,16,45,47.0,153.0,2.05,26.0,179.0,198.89,154.49
2016,8,18,17,0,0.0,67.0,2.1,26.0,67.0,59.23,42.51
2016,8,18,17,15,0.0,57.5,2.0,25.5,57.5,50.78,36.0
2016,8,18,17,30,0.0,48.0,1.9,25.0,48.0,42.35,29.28
2016,8,18,17,45,0.0,39.0,1.85,25.0,39.0,34.37,22.76
2016,8,18,18,0,0.0,30.0,1.8,25.0,30.0,26.41,16.14
2016,8,18,18,15,0.0,22.0,1.85,24.5,22.0,19.35,10.21
2016,8,18,18,30,0.0,14.0,1.9,24.0,14.0,12.3,4.22
2016,8,18,18,45,0.0,8.0,1.95,24.0,8.0,7.02,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,48.0,16.5,2.0,23.5,21.0,15.01,0.0
2016,8,19,6,30,96.0,33.0,2.2,24.0,42.0,26.41,14.38
2016,8,19,6,45,200.0,50.5,2.4,24.5,85.0,38.71,26.84
2016,8,19,7,0,304.0,68.0,2.6,25.0,128.0,51.27,38.07
2016,8,19,7,15,375.5,80.0,2.8,25.0,178.5,59.16,45.14
2016,8,19,7,30,447.0,92.0,3.0,25.0,229.0,66.74,51.71
2016,8,19,7,45,324.0,128.5,3.2,25.5,238.5,94.6,75.14
2016,8,19,8,0,201.0,165.0,3.4,26.0,248.0,122.42,98.05
2016,8,19,8,15,423.0,140.0,3.5,26.0,346.0,93.59,73.6
2016,8,19,8,30,645.0,115.0,3.6,26.0,444.0,73.95,56.9
2016,8,19,8,45,682.0,115.0,3.7,26.5,497.0,71.21,54.28
2016,8,19,9,0,719.0,115.0,3.8,27.0,550.0,101.9,57.39
2016,8,19,9,15,737.5,119.0,3.8,27.5,596.5,158.74,90.07
2016,8,19,9,30,756.0,123.0,3.8,28.0,643.0,210.41,127.51
2016,8,19,9,45,779.5,121.0,3.8,28.5,687.0,260.84,168.15
2016,8,19,10,0,803.0,119.0,3.8,29.0,731.0,313.62,212.28
2016,8,19,10,15,518.5,259.0,3.75,29.0,662.0,364.82,261.58
2016,8,19,10,30,234.0,399.0,3.7,29.0,593.0,401.63,294.84
2016,8,19,10,45,538.0,261.0,3.7,29.0,728.0,443.35,325.45
2016,8,19,11,0,842.0,123.0,3.7,29.0,863.0,527.54,389.58
2016,8,19,11,15,507.0,293.0,3.65,29.0,742.0,518.57,383.81
2016,8,19,11,30,172.0,463.0,3.6,29.0,621.0,488.22,359.35
2016,8,19,11,45,248.0,457.5,3.6,29.5,689.0,545.78,400.95
2016,8,19,12,0,324.0,452.0,3.6,30.0,757.0,614.59,449.59
2016,8,19,12,15,274.5,466.0,3.55,30.0,726.0,612.53,447.29
2016,8,19,12,30,225.0,480.0,3.5,30.0,695.0,604.88,441.21
2016,8,19,12,45,200.0,481.5,3.45,30.0,672.0,602.13,439.02
2016,8,19,13,0,175.0,483.0,3.4,30.0,649.0,597.04,435.09
2016,8,19,13,15,212.0,472.0,3.35,30.0,671.0,632.62,460.94
2016,8,19,13,30,249.0,461.0,3.3,30.0,693.0,678.26,493.19
2016,8,19,13,45,260.5,448.0,3.25,30.0,686.0,691.11,502.46
2016,8,19,14,0,272.0,435.0,3.2,30.0,679.0,702.73,511.14
2016,8,19,14,15,267.0,421.5,3.1,30.0,655.0,696.59,507.26
2016,8,19,14,30,262.0,408.0,3.0,30.0,631.0,688.62,502.29
2016,8,19,14,45,281.0,385.5,2.95,30.0,615.5,692.94,506.77
2016,8,19,15,0,300.0,363.0,2.9,30.0,600.0,695.48,510.07
2016,8,19,15,15,515.0,252.5,2.7,29.5,634.0,810.82,596.08
2016,8,19,15,30,730.0,142.0,2.5,29.0,668.0,909.66,664.61
2016,8,19,15,45,562.0,196.5,2.4,29.0,585.5,804.7,594.45
2016,8,19,16,0,394.0,251.0,2.3,29.0,503.0,676.14,504.52
2016,8,19,16,15,522.0,187.0,2.15,28.5,491.5,741.03,555.59
2016,8,19,16,30,650.0,123.0,2.0,28.0,480.0,787.18,589.35
2016,8,19,16,45,625.5,114.5,1.9,28.0,429.0,742.55,559.61
2016,8,19,17,0,601.0,106.0,1.8,28.0,378.0,696.52,529.26
2016,8,19,17,15,558.5,99.0,1.7,27.5,325.0,635.78,488.79
2016,8,19,17,30,516.0,92.0,1.6,27.0,272.0,575.35,447.26
2016,8,19,17,45,461.0,81.5,1.55,27.0,220.5,495.22,388.82
2016,8,19,18,0,406.0,71.0,1.5,27.0,169.0,425.85,335.48
2016,8,19,18,15,317.0,58.0,1.55,26.5,122.0,332.29,261.27
2016,8,19,18,30,228.0,45.0,1.6,26.0,75.0,246.41,189.44
2016,8,19,18,45,114.0,27.0,1.7,26.0,42.0,125.51,74.17
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.19,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.18,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.14,0.0
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,12.74,5.08
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,19.35,10.97
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,27.3,17.97
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,35.26,24.89
2016,8,20,7,45,0.0,54.5,2.3,24.5,54.5,48.11,35.83
2016,8,20,8,0,0.0,69.0,2.4,25.0,69.0,61.0,46.61
2016,8,20,8,15,0.0,59.5,2.5,25.0,59.5,52.57,39.27
2016,8,20,8,30,0.0,50.0,2.6,25.0,50.0,44.17,31.99
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,60.61,45.64
2016,8,20,9,0,0.0,87.0,2.9,26.0,87.0,77.09,56.38
2016,8,20,9,15,0.0,104.0,2.9,26.0,104.0,91.74,67.8
2016,8,20,9,30,0.0,121.0,2.9,26.0,121.0,106.12,78.91
2016,8,20,9,45,1.5,143.0,2.95,26.0,144.5,125.01,93.43
2016,8,20,10,0,3.0,165.0,3.0,26.0,168.0,144.13,108.03
2016,8,20,10,15,6.0,188.5,2.95,26.0,194.0,165.28,124.06
2016,8,20,10,30,9.0,212.0,2.9,26.0,220.0,186.9,140.39
2016,8,20,10,45,8.5,202.5,2.9,26.5,210.0,180.02,134.68
2016,8,20,11,0,8.0,193.0,2.9,27.0,200.0,172.81,128.81
2016,8,20,11,15,10.0,219.0,2.85,27.0,228.0,197.0,147.11
2016,8,20,11,30,12.0,245.0,2.8,27.0,256.0,221.62,165.55
2016,8,20,11,45,13.5,264.0,2.8,27.0,276.5,240.36,179.51
2016,8,20,12,0,15.0,283.0,2.8,27.0,297.0,259.47,193.7
2016,8,20,12,15,26.5,344.0,2.7,27.0,369.5,323.6,241.17
2016,8,20,12,30,38.0,405.0,2.6,27.0,442.0,390.99,290.05
2016,8,20,12,45,30.5,377.0,2.55,27.0,406.5,365.62,271.31
2016,8,20,13,0,23.0,349.0,2.5,27.0,371.0,332.5,247.19
2016,8,20,13,15,17.0,286.0,2.45,27.0,302.0,272.15,202.91
2016,8,20,13,30,11.0,223.0,2.4,27.0,233.0,210.55,157.06
2016,8,20,13,45,11.5,235.0,2.35,27.0,245.5,222.87,166.6
2016,8,20,14,0,12.0,247.0,2.3,27.0,258.0,235.4,176.13
2016,8,20,14,15,8.0,205.5,2.15,27.0,213.0,193.71,144.71
2016,8,20,14,30,4.0,164.0,2.0,27.0,168.0,151.72,112.83
2016,8,20,14,45,10.5,215.5,1.95,27.0,224.5,206.91,155.39
2016,8,20,15,0,17.0,267.0,1.9,27.0,281.0,264.35,198.9
2016,8,20,15,15,13.5,243.5,1.75,26.5,254.5,239.22,180.41
2016,8,20,15,30,10.0,220.0,1.6,26.0,228.0,213.84,161.81
2016,8,20,15,45,5.0,138.0,1.45,26.0,142.0,129.6,97.21
