Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,0,0.0,56.0,1.3,26.0,56.0,49.56,34.2
2016,8,20,16,15,0.0,62.0,1.15,25.5,62.0,54.86,38.73
2016,8,20,16,30,0.0,68.0,1.0,25.0,68.0,60.16,43.23
2016,8,20,16,45,123.0,124.0,0.85,25.0,179.0,249.4,197.5
2016,8,20,17,0,246.0,180.0,0.7,25.0,290.0,446.6,347.11
2016,8,20,17,15,337.5,145.5,0.6,25.0,274.5,478.4,371.52
2016,8,20,17,30,429.0,111.0,0.5,25.0,259.0,520.25,403.31
2016,8,20,17,45,358.5,99.0,0.4,25.0,207.5,437.41,340.69
2016,8,20,18,0,288.0,87.0,0.3,25.0,156.0,358.85,280.16
2016,8,20,18,15,207.5,68.5,0.35,24.5,111.0,255.88,199.91
2016,8,20,18,30,127.0,50.0,0.4,24.0,66.0,174.71,132.78
2016,8,20,18,45,63.5,25.0,0.45,24.0,33.0,89.33,47.21
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,5.0,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,9.66,1.56
2016,8,21,6,45,0.0,21.5,2.6,21.0,21.5,18.92,10.43
2016,8,21,7,0,0.0,32.0,2.6,21.0,32.0,28.19,18.81
2016,8,21,7,15,0.0,45.0,2.55,21.0,45.0,39.7,29.03
2016,8,21,7,30,0.0,58.0,2.5,21.0,58.0,51.23,39.14
2016,8,21,7,45,0.0,66.5,2.5,21.5,66.5,58.78,45.53
2016,8,21,8,0,0.0,75.0,2.5,22.0,75.0,66.34,51.79
2016,8,21,8,15,0.0,110.0,2.55,22.5,110.0,94.89,75.8
2016,8,21,8,30,0.0,145.0,2.6,23.0,145.0,122.33,98.39
2016,8,21,8,45,0.0,145.0,2.65,23.5,145.0,123.24,98.55
2016,8,21,9,0,0.0,145.0,2.7,24.0,145.0,124.26,94.45
2016,8,21,9,15,0.0,142.5,2.6,24.0,142.5,123.16,93.26
2016,8,21,9,30,0.0,140.0,2.5,24.0,140.0,121.74,91.86
2016,8,21,9,45,8.5,200.0,2.45,24.5,206.5,172.56,130.77
2016,8,21,10,0,17.0,260.0,2.4,25.0,273.0,223.78,169.19
2016,8,21,10,15,37.5,314.5,2.1,25.0,345.0,265.25,199.57
2016,8,21,10,30,58.0,369.0,1.8,25.0,417.0,318.97,238.74
2016,8,21,10,45,44.0,359.5,1.5,25.5,397.0,313.63,233.8
2016,8,21,11,0,30.0,350.0,1.2,26.0,377.0,305.88,227.12
2016,8,21,11,15,24.0,330.5,0.95,26.0,352.5,292.43,216.74
2016,8,21,11,30,18.0,311.0,0.7,26.0,328.0,281.09,207.84
2016,8,21,11,45,22.5,339.0,0.45,26.0,360.5,310.19,228.12
2016,8,21,12,0,27.0,367.0,0.2,26.0,393.0,338.86,247.2
2016,8,21,12,15,31.5,383.0,0.5,26.0,413.0,361.09,264.19
2016,8,21,12,30,36.0,399.0,0.8,26.0,433.0,384.16,281.77
2016,8,21,12,45,54.0,424.5,1.1,26.5,475.5,427.62,313.36
2016,8,21,13,0,72.0,450.0,1.4,27.0,518.0,473.18,346.04
2016,8,21,13,15,161.0,454.0,1.55,26.5,604.0,570.92,417.53
2016,8,21,13,30,250.0,458.0,1.7,26.0,690.0,676.17,492.68
2016,8,21,13,45,214.0,452.5,1.9,26.0,647.5,641.16,469.09
2016,8,21,14,0,178.0,447.0,2.1,26.0,605.0,612.96,450.63
2016,8,21,14,15,156.5,431.0,2.2,26.0,567.5,585.78,432.56
2016,8,21,14,30,135.0,415.0,2.3,26.0,530.0,556.8,412.99
2016,8,21,14,45,86.0,369.0,2.45,26.0,441.0,450.69,337.66
2016,8,21,15,0,37.0,323.0,2.6,26.0,352.0,357.93,269.79
2016,8,21,15,15,36.0,304.5,2.6,25.5,331.5,341.06,258.78
2016,8,21,15,30,35.0,286.0,2.6,25.0,311.0,323.76,247.06
2016,8,21,15,45,21.0,238.5,2.65,25.0,253.0,245.2,187.83
2016,8,21,16,0,7.0,191.0,2.7,25.0,195.0,184.7,141.31
2016,8,21,16,15,12.5,192.5,2.65,25.0,199.5,193.37,148.9
2016,8,21,16,30,18.0,194.0,2.6,25.0,204.0,202.73,156.93
2016,8,21,16,45,10.0,168.0,2.55,25.0,174.0,169.92,131.37
2016,8,21,17,0,2.0,142.0,2.5,25.0,144.0,137.17,105.56
2016,8,21,17,15,1.0,122.5,2.35,24.5,123.5,117.84,90.6
2016,8,21,17,30,0.0,103.0,2.2,24.0,103.0,98.41,75.24
2016,8,21,17,45,0.0,83.0,2.1,24.0,83.0,79.0,59.48
2016,8,21,18,0,0.0,63.0,2.0,24.0,63.0,59.21,43.12
2016,8,21,18,15,0.0,45.0,1.9,23.5,45.0,41.36,28.18
2016,8,21,18,30,0.0,27.0,1.8,23.0,27.0,23.8,13.33
2016,8,21,18,45,0.0,13.5,1.7,23.0,13.5,11.88,0.61
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.5,0.5,0.45,0.0
2016,8,22,6,30,0.0,1.0,1.9,23.0,1.0,0.88,0.0
2016,8,22,6,45,0.0,2.5,2.1,23.5,2.5,2.19,0.0
2016,8,22,7,0,0.0,4.0,2.3,24.0,4.0,3.51,0.0
2016,8,22,7,15,0.0,5.5,2.35,24.0,5.5,4.83,0.0
2016,8,22,7,30,0.0,7.0,2.4,24.0,7.0,6.15,0.0
2016,8,22,7,45,0.0,9.0,2.45,24.5,9.0,7.91,1.19
2016,8,22,8,0,0.0,11.0,2.5,25.0,11.0,9.68,2.68
2016,8,22,8,15,0.0,67.0,2.6,25.5,67.0,59.23,44.87
2016,8,22,8,30,0.0,123.0,2.7,26.0,123.0,105.66,83.44
2016,8,22,8,45,5.0,159.0,2.85,26.5,162.5,133.71,106.04
2016,8,22,9,0,10.0,195.0,3.0,27.0,202.0,162.08,122.65
2016,8,22,9,15,57.5,254.5,3.05,27.0,294.0,200.57,149.85
2016,8,22,9,30,105.0,314.0,3.1,27.0,386.0,254.18,188.09
2016,8,22,9,45,108.5,336.5,3.2,27.5,415.0,281.48,208.03
2016,8,22,10,0,112.0,359.0,3.3,28.0,444.0,309.47,228.7
2016,8,22,10,15,202.5,371.5,3.35,28.0,534.5,351.51,258.38
2016,8,22,10,30,293.0,384.0,3.4,28.0,625.0,404.86,297.41
2016,8,22,10,45,337.5,382.5,3.45,28.0,670.0,447.01,329.3
2016,8,22,11,0,382.0,381.0,3.5,28.0,715.0,493.31,364.24
2016,8,22,11,15,351.0,406.0,3.5,28.0,719.0,521.89,385.74
2016,8,22,11,30,320.0,431.0,3.5,28.0,723.0,547.71,404.65
2016,8,22,11,45,205.5,445.0,3.55,28.5,634.0,511.24,377.31
2016,8,22,12,0,91.0,459.0,3.6,29.0,545.0,460.75,339.18
2016,8,22,12,15,134.0,470.5,3.6,29.0,597.5,512.49,377.13
2016,8,22,12,30,177.0,482.0,3.6,29.0,650.0,569.04,417.77
2016,8,22,12,45,166.5,480.5,3.6,29.0,637.5,573.82,420.92
2016,8,22,13,0,156.0,479.0,3.6,29.0,625.0,577.22,423.34
2016,8,22,13,15,233.5,459.5,3.6,29.0,676.5,639.57,469.23
2016,8,22,13,30,311.0,440.0,3.6,29.0,728.0,713.95,522.48
2016,8,22,13,45,580.5,281.5,3.6,29.0,802.5,836.91,614.18
2016,8,22,14,0,850.0,123.0,3.6,29.0,877.0,936.18,682.83
2016,8,22,14,15,608.5,248.0,3.6,29.0,779.5,865.33,634.57
2016,8,22,14,30,367.0,373.0,3.6,29.0,682.0,753.78,553.52
2016,8,22,14,45,348.0,361.5,3.6,29.0,645.0,732.59,540.43
2016,8,22,15,0,329.0,350.0,3.6,29.0,608.0,709.36,525.32
2016,8,22,15,15,279.0,340.0,3.6,29.0,550.5,655.49,488.02
2016,8,22,15,30,229.0,330.0,3.6,29.0,493.0,582.3,436.87
2016,8,22,15,45,490.0,220.0,3.6,29.0,538.5,751.81,565.56
2016,8,22,16,0,751.0,110.0,3.6,29.0,584.0,876.6,654.22
2016,8,22,16,15,729.0,106.0,3.4,29.0,534.0,842.23,630.84
2016,8,22,16,30,707.0,102.0,3.2,29.0,484.0,810.75,610.5
2016,8,22,16,45,372.5,135.5,3.05,29.0,335.0,526.08,407.25
2016,8,22,17,0,38.0,169.0,2.9,29.0,186.0,215.05,165.34
2016,8,22,17,15,294.0,126.0,2.7,28.5,227.5,414.55,327.89
2016,8,22,17,30,550.0,83.0,2.5,28.0,269.0,589.3,461.48
2016,8,22,17,45,484.5,74.5,2.35,27.5,216.0,508.92,401.1
2016,8,22,18,0,419.0,66.0,2.2,27.0,163.0,431.35,341.2
2016,8,22,18,15,324.5,53.5,2.25,26.5,116.0,329.9,259.83
2016,8,22,18,30,230.0,41.0,2.3,26.0,69.0,241.71,184.35
2016,8,22,18,45,115.0,20.5,2.35,26.0,34.5,122.98,48.61
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.0,15.0,3.7,24.0,19.5,13.64,0.0
2016,8,23,6,30,114.0,30.0,3.8,24.0,39.0,24.13,11.47
2016,8,23,6,45,220.0,46.5,3.9,24.5,82.0,35.79,24.25
2016,8,23,7,0,326.0,63.0,4.0,25.0,125.0,47.72,34.98
2016,8,23,7,15,400.0,74.5,4.2,25.0,176.5,55.38,41.89
2016,8,23,7,30,474.0,86.0,4.4,25.0,228.0,62.77,48.33
2016,8,23,7,45,532.5,92.5,4.6,25.5,283.0,66.33,51.2
2016,8,23,8,0,591.0,99.0,4.8,26.0,338.0,68.59,52.86
2016,8,23,8,15,626.5,105.0,4.9,26.0,391.5,70.23,54.04
2016,8,23,8,30,662.0,111.0,5.0,26.0,445.0,71.74,55.1
2016,8,23,8,45,408.0,190.0,5.1,26.5,403.0,120.27,95.18
2016,8,23,9,0,154.0,269.0,5.2,27.0,361.0,192.93,143.74
2016,8,23,9,15,464.0,194.0,5.2,27.5,504.5,172.52,112.23
2016,8,23,9,30,774.0,119.0,5.2,28.0,648.0,206.37,123.83
2016,8,23,9,45,797.0,117.5,5.2,28.5,692.5,258.21,165.65
2016,8,23,10,0,820.0,116.0,5.2,29.0,737.0,312.32,211.16
2016,8,23,10,15,830.5,118.0,5.2,29.0,773.5,373.13,262.74
2016,8,23,10,30,841.0,120.0,5.2,29.0,810.0,427.11,308.62
2016,8,23,10,45,853.5,119.0,5.25,29.5,841.0,479.82,352.02
2016,8,23,11,0,866.0,118.0,5.3,30.0,872.0,532.51,394.21
2016,8,23,11,15,871.0,119.0,5.25,30.0,894.5,582.37,433.79
2016,8,23,11,30,876.0,120.0,5.2,30.0,917.0,631.07,471.49
2016,8,23,11,45,879.0,121.0,5.2,30.5,931.0,677.14,505.52
2016,8,23,12,0,882.0,122.0,5.2,31.0,945.0,721.52,537.45
2016,8,23,12,15,883.0,122.5,5.2,31.0,951.0,762.15,566.65
2016,8,23,12,30,884.0,123.0,5.2,31.0,957.0,800.6,592.93
2016,8,23,12,45,884.0,122.5,5.2,31.0,954.5,834.99,616.34
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,866.76,637.91
2016,8,23,13,15,882.0,121.5,5.15,31.0,941.0,893.98,656.11
2016,8,23,13,30,880.0,121.0,5.1,31.0,930.0,918.15,672.27
2016,8,23,13,45,875.5,120.0,5.1,31.0,910.5,936.34,684.82
2016,8,23,14,0,871.0,119.0,5.1,31.0,891.0,951.14,695.25
2016,8,23,14,15,864.5,117.5,5.05,31.0,864.0,960.09,701.58
2016,8,23,14,30,858.0,116.0,5.0,31.0,837.0,965.51,705.74
2016,8,23,14,45,842.0,118.5,4.95,31.0,801.0,962.42,704.42
2016,8,23,15,0,826.0,121.0,4.9,31.0,765.0,966.48,708.08
2016,8,23,15,15,813.5,118.5,4.8,31.0,724.0,954.86,701.05
2016,8,23,15,30,801.0,116.0,4.7,31.0,683.0,939.91,692.04
2016,8,23,15,45,780.0,114.5,4.65,31.0,636.0,914.69,676.63
2016,8,23,16,0,759.0,113.0,4.6,31.0,589.0,886.64,659.55
2016,8,23,16,15,736.5,109.0,4.35,30.5,538.5,851.65,638.09
2016,8,23,16,30,714.0,105.0,4.1,30.0,488.0,819.93,618.75
2016,8,23,16,45,678.5,101.5,3.9,30.0,434.0,770.05,585.42
2016,8,23,17,0,643.0,98.0,3.7,30.0,380.0,719.22,550.98
2016,8,23,17,15,599.5,91.0,3.4,29.0,325.0,656.58,508.97
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,594.29,465.72
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.5,512.52,405.17
2016,8,23,18,0,422.0,67.0,2.6,27.0,163.0,429.67,340.68
2016,8,23,18,15,324.0,54.0,2.55,26.5,115.0,330.05,259.92
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,239.31,181.61
2016,8,23,18,45,113.0,20.5,2.5,26.0,33.5,120.61,33.53
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.0,13.0,2.75,23.0,21.5,11.82,0.0
2016,8,24,6,30,218.0,26.0,3.0,23.0,43.0,21.35,9.21
2016,8,24,6,45,339.5,37.5,3.3,23.5,89.0,29.89,19.4
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,38.13,26.96
2016,8,24,7,15,531.0,56.5,3.75,24.5,189.0,42.53,30.98
2016,8,24,7,30,601.0,64.0,3.9,25.0,243.0,46.82,34.68
2016,8,24,7,45,656.0,67.0,4.1,25.5,300.0,47.51,35.15
2016,8,24,8,0,711.0,70.0,4.3,26.0,357.0,52.94,39.59
2016,8,24,8,15,741.5,74.0,4.3,26.5,412.0,54.45,40.62
2016,8,24,8,30,772.0,78.0,4.3,27.0,467.0,55.88,41.57
2016,8,24,8,45,797.5,80.0,4.35,27.5,520.0,55.79,41.24
2016,8,24,9,0,823.0,82.0,4.4,28.0,573.0,94.93,51.86
2016,8,24,9,15,839.0,84.5,4.4,28.0,621.0,148.79,78.95
2016,8,24,9,30,855.0,87.0,4.4,28.0,669.0,204.35,118.77
2016,8,24,9,45,867.5,88.5,4.4,28.5,712.0,259.95,163.99
2016,8,24,10,0,880.0,90.0,4.4,29.0,755.0,316.41,211.88
2016,8,24,10,15,888.5,91.5,4.4,29.0,791.5,372.2,260.03
2016,8,24,10,30,897.0,93.0,4.4,29.0,828.0,427.96,307.48
2016,8,24,10,45,903.0,94.5,4.4,29.5,857.5,482.37,352.17
2016,8,24,11,0,909.0,96.0,4.4,30.0,887.0,536.05,394.92
2016,8,24,11,15,913.0,97.0,4.35,30.0,908.5,587.29,435.33
2016,8,24,11,30,917.0,98.0,4.3,30.0,930.0,637.18,473.63
2016,8,24,11,45,911.0,104.0,4.3,30.5,941.5,683.19,507.2
2016,8,24,12,0,905.0,110.0,4.3,31.0,953.0,726.71,538.06
2016,8,24,12,15,905.5,110.0,4.25,31.0,958.0,767.3,566.36
2016,8,24,12,30,906.0,110.0,4.2,31.0,963.0,805.56,591.93
2016,8,24,12,45,903.0,111.5,4.2,31.0,959.0,839.83,614.87
2016,8,24,13,0,900.0,113.0,4.2,31.0,955.0,871.26,635.87
2016,8,24,13,15,897.5,112.0,4.15,31.0,943.5,897.82,653.37
2016,8,24,13,30,895.0,111.0,4.1,31.0,932.0,921.2,668.81
2016,8,24,13,45,888.5,111.5,4.1,31.0,911.5,939.1,680.96
2016,8,24,14,0,882.0,112.0,4.1,31.0,891.0,953.54,690.99
2016,8,24,14,15,875.5,110.5,4.05,31.0,863.5,962.44,697.26
2016,8,24,14,30,869.0,109.0,4.0,31.0,836.0,967.78,701.38
2016,8,24,14,45,848.0,114.0,3.95,31.0,798.5,962.43,698.68
2016,8,24,15,0,827.0,119.0,3.9,31.0,761.0,953.7,693.99
2016,8,24,15,15,814.5,116.5,3.85,30.5,720.5,952.41,695.78
2016,8,24,15,30,802.0,114.0,3.8,30.0,680.0,937.39,688.59
2016,8,24,15,45,782.5,112.0,3.75,30.0,633.0,912.98,673.93
2016,8,24,16,0,763.0,110.0,3.7,30.0,586.0,885.72,657.44
2016,8,24,16,15,740.5,106.0,3.5,29.5,535.0,850.63,636.09
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,818.52,616.64
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,770.69,584.77
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,721.71,551.7
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.5,659.83,509.23
2016,8,24,17,30,570.0,79.0,2.3,28.0,268.0,598.31,465.72
2016,8,24,17,45,501.0,71.5,2.05,27.5,214.0,515.99,405.19
2016,8,24,18,0,432.0,64.0,1.8,27.0,160.0,436.61,343.76
2016,8,24,18,15,336.0,51.0,1.75,26.5,112.5,333.48,261.11
2016,8,24,18,30,240.0,38.0,1.7,26.0,65.0,243.67,183.3
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.5,120.8,14.21
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.0,13.0,1.4,22.5,21.0,11.82,0.0
2016,8,25,6,30,210.0,26.0,1.6,23.0,42.0,21.43,8.86
2016,8,25,6,45,317.5,39.5,1.8,23.5,87.0,31.75,20.93
2016,8,25,7,0,425.0,53.0,2.0,24.0,132.0,41.61,29.92
2016,8,25,7,15,496.0,61.5,2.1,24.0,185.0,46.62,34.56
2016,8,25,7,30,567.0,70.0,2.2,24.0,238.0,51.48,38.84
2016,8,25,7,45,614.0,77.0,2.3,24.5,293.5,54.84,41.6
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,58.03,44.11
2016,8,25,8,15,693.5,89.0,2.4,25.0,403.5,59.52,45.2
2016,8,25,8,30,726.0,94.0,2.4,25.0,458.0,67.34,51.62
2016,8,25,8,45,752.0,97.0,2.4,25.5,510.5,67.37,51.32
2016,8,25,9,0,778.0,100.0,2.4,26.0,563.0,94.55,53.48
2016,8,25,9,15,795.0,103.0,2.35,26.5,610.5,146.77,79.56
2016,8,25,9,30,812.0,106.0,2.3,27.0,658.0,200.99,117.97
2016,8,25,9,45,828.0,107.0,2.25,27.5,701.5,263.33,167.67
2016,8,25,10,0,844.0,108.0,2.2,28.0,745.0,318.43,213.62
2016,8,25,10,15,853.5,110.0,2.15,28.0,781.0,373.14,260.03
2016,8,25,10,30,863.0,112.0,2.1,28.0,817.0,427.99,305.75
2016,8,25,10,45,871.0,112.5,2.05,28.5,846.5,480.96,348.24
2016,8,25,11,0,879.0,113.0,2.0,29.0,876.0,533.43,388.89
2016,8,25,11,15,883.0,114.0,1.95,29.0,897.5,583.4,427.16
2016,8,25,11,30,887.0,115.0,1.9,29.0,919.0,632.07,463.32
2016,8,25,11,45,891.5,114.5,1.9,29.5,933.0,678.36,496.13
2016,8,25,12,0,896.0,114.0,1.9,30.0,947.0,723.01,526.85
2016,8,25,12,15,896.5,114.5,1.9,30.0,952.0,763.73,554.52
2016,8,25,12,30,897.0,115.0,1.9,30.0,957.0,802.16,579.39
2016,8,25,12,45,896.0,114.5,1.9,30.0,953.5,836.02,601.14
2016,8,25,13,0,895.0,114.0,1.9,30.0,950.0,867.12,621.05
2016,8,25,13,15,892.5,113.5,1.9,30.0,938.0,893.99,638.22
2016,8,25,13,30,890.0,113.0,1.9,30.0,926.0,917.73,653.45
2016,8,25,13,45,886.0,111.5,1.9,30.0,906.5,935.85,665.21
2016,8,25,14,0,882.0,110.0,1.9,30.0,887.0,950.53,674.94
2016,8,25,14,15,875.0,108.5,1.9,30.0,859.0,958.86,680.84
2016,8,25,14,30,868.0,107.0,1.9,30.0,831.0,963.62,684.7
2016,8,25,14,45,847.0,112.0,1.95,30.0,793.5,958.21,682.92
2016,8,25,15,0,826.0,117.0,2.0,30.0,756.0,949.43,679.24
2016,8,25,15,15,485.0,223.5,2.0,30.0,593.5,745.79,545.51
2016,8,25,15,30,144.0,330.0,2.0,30.0,431.0,499.08,368.85
2016,8,25,15,45,178.5,304.0,2.0,30.0,421.0,507.55,378.7
2016,8,25,16,0,213.0,278.0,2.0,30.0,411.0,514.04,385.72
2016,8,25,16,15,186.5,254.5,1.9,29.5,363.5,463.74,350.81
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,413.22,315.38
2016,8,25,16,45,175.5,204.0,1.75,29.0,287.5,396.16,304.82
2016,8,25,17,0,191.0,177.0,1.7,29.0,259.0,377.09,292.37
2016,8,25,17,15,380.0,126.5,1.55,28.5,260.5,505.54,393.13
2016,8,25,17,30,569.0,76.0,1.4,28.0,262.0,592.43,457.99
2016,8,25,17,45,505.0,68.0,1.3,27.5,209.0,513.63,400.01
2016,8,25,18,0,441.0,60.0,1.2,27.0,156.0,437.64,342.3
2016,8,25,18,15,345.0,47.5,1.2,26.5,109.0,337.64,262.68
2016,8,25,18,30,249.0,35.0,1.2,26.0,62.0,244.52,182.04
2016,8,25,18,45,124.5,17.5,1.2,25.5,31.0,119.46,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,52.0,13.5,0.7,23.0,17.5,12.28,0.0
2016,8,26,6,30,104.0,27.0,0.8,23.0,35.0,21.83,8.67
2016,8,26,6,45,204.0,44.5,0.9,23.5,76.5,34.3,23.04
2016,8,26,7,0,304.0,62.0,1.0,24.0,118.0,47.0,34.5
2016,8,26,7,15,376.5,74.5,1.0,24.5,168.5,55.41,41.99
2016,8,26,7,30,449.0,87.0,1.0,25.0,219.0,63.51,48.93
2016,8,26,7,45,500.0,96.5,1.05,25.5,272.5,69.03,53.46
2016,8,26,8,0,551.0,106.0,1.1,26.0,326.0,74.08,57.45
2016,8,26,8,15,587.5,113.0,1.0,26.0,379.0,76.17,58.98
2016,8,26,8,30,624.0,120.0,0.9,26.0,432.0,78.1,60.35
2016,8,26,8,45,326.5,173.5,0.85,26.5,338.5,119.87,94.44
2016,8,26,9,0,29.0,227.0,0.8,27.0,245.0,173.23,130.19
2016,8,26,9,15,157.5,263.5,0.7,27.0,369.5,204.92,148.04
2016,8,26,9,30,286.0,300.0,0.6,27.0,494.0,252.29,176.88
2016,8,26,9,45,519.0,223.0,0.5,27.5,603.0,265.69,178.22
2016,8,26,10,0,752.0,146.0,0.4,28.0,712.0,313.05,208.76
2016,8,26,10,15,608.0,230.5,0.45,28.0,702.5,368.06,256.49
2016,8,26,10,30,464.0,315.0,0.5,28.0,693.0,414.53,294.89
2016,8,26,10,45,470.5,328.5,0.6,28.5,724.5,459.35,328.32
2016,8,26,11,0,477.0,342.0,0.7,29.0,756.0,504.74,361.37
2016,8,26,11,15,427.5,372.0,0.8,29.0,749.5,532.3,382.03
2016,8,26,11,30,378.0,402.0,0.9,29.0,743.0,559.04,401.38
2016,8,26,11,45,603.0,275.5,1.0,29.0,830.5,623.8,450.17
2016,8,26,12,0,828.0,149.0,1.1,29.0,918.0,703.75,509.04
2016,8,26,12,15,632.5,273.5,1.2,29.0,863.0,710.73,511.0
2016,8,26,12,30,437.0,398.0,1.3,29.0,808.0,700.67,501.44
2016,8,26,12,45,632.5,274.0,1.4,29.0,865.0,774.39,556.39
2016,8,26,13,0,828.0,150.0,1.5,29.0,922.0,842.12,604.03
2016,8,26,13,15,825.5,149.5,1.55,29.0,910.5,876.02,625.85
2016,8,26,13,30,823.0,149.0,1.6,29.0,899.0,899.6,641.46
2016,8,26,13,45,818.0,147.5,1.7,29.0,880.0,916.75,653.77
2016,8,26,14,0,813.0,146.0,1.8,29.0,861.0,930.56,664.15
2016,8,26,14,15,806.0,144.0,1.9,29.0,833.5,938.56,671.0
2016,8,26,14,30,799.0,142.0,2.0,29.0,806.0,943.1,675.85
2016,8,26,14,45,793.5,137.0,2.1,29.0,773.0,942.42,677.53
2016,8,26,15,0,788.0,132.0,2.2,29.0,740.0,938.26,677.15
2016,8,26,15,15,775.0,129.0,2.25,29.0,699.5,925.6,670.93
2016,8,26,15,30,762.0,126.0,2.3,29.0,659.0,909.72,662.78
2016,8,26,15,45,555.5,188.5,2.35,29.0,563.0,776.29,576.03
2016,8,26,16,0,349.0,251.0,2.4,29.0,467.0,630.24,472.98
2016,8,26,16,15,289.5,237.5,2.35,28.5,406.0,558.16,423.84
2016,8,26,16,30,230.0,224.0,2.3,28.0,345.0,469.06,360.64
2016,8,26,16,45,255.5,194.5,2.25,28.0,315.0,473.48,366.31
2016,8,26,17,0,281.0,165.0,2.2,28.0,285.0,456.86,356.14
2016,8,26,17,15,263.0,143.0,2.1,27.5,242.5,410.29,322.62
2016,8,26,17,30,245.0,121.0,2.0,27.0,200.0,363.52,288.01
2016,8,26,17,45,215.0,99.5,1.9,26.5,159.0,308.19,245.17
2016,8,26,18,0,185.0,78.0,1.8,26.0,118.0,254.01,201.56
2016,8,26,18,15,137.0,57.0,1.8,25.5,81.5,189.45,147.79
2016,8,26,18,30,89.0,36.0,1.8,25.0,45.0,127.61,92.87
2016,8,26,18,45,44.5,18.0,1.85,25.0,22.5,61.38,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.0,12.5,0.6,22.5,17.5,11.37,0.0
2016,8,27,6,30,134.0,25.0,0.7,23.0,35.0,19.6,6.71
2016,8,27,6,45,236.0,41.5,0.8,23.5,77.0,32.06,21.14
2016,8,27,7,0,338.0,58.0,0.9,24.0,119.0,44.1,32.03
2016,8,27,7,15,409.5,69.0,0.9,24.0,170.0,51.52,38.75
2016,8,27,7,30,481.0,80.0,0.9,24.0,221.0,59.45,45.67
2016,8,27,7,45,486.5,97.0,0.9,24.5,265.5,69.35,53.97
2016,8,27,8,0,492.0,114.0,0.9,25.0,310.0,79.41,62.19
2016,8,27,8,15,437.0,148.0,0.75,25.5,341.0,99.75,78.81
2016,8,27,8,30,382.0,182.0,0.6,26.0,372.0,126.87,100.59
2016,8,27,8,45,543.0,151.0,0.45,26.5,454.0,97.41,75.75
2016,8,27,9,0,704.0,120.0,0.3,27.0,536.0,95.84,56.61
2016,8,27,9,15,723.5,124.5,0.4,27.0,583.5,145.71,81.16
2016,8,27,9,30,743.0,129.0,0.5,27.0,631.0,204.77,122.63
2016,8,27,9,45,754.0,134.0,0.6,27.5,672.0,257.12,163.78
2016,8,27,10,0,765.0,139.0,0.7,28.0,713.0,310.46,207.4
2016,8,27,10,15,776.5,141.5,0.8,28.0,749.5,362.87,250.91
2016,8,27,10,30,788.0,144.0,0.9,28.0,786.0,415.88,294.31
2016,8,27,10,45,793.5,147.5,1.05,28.5,814.5,467.39,335.33
2016,8,27,11,0,799.0,151.0,1.2,29.0,843.0,518.45,374.86
2016,8,27,11,15,805.0,152.5,1.3,29.0,864.5,567.54,412.45
2016,8,27,11,30,811.0,154.0,1.4,29.0,886.0,615.79,448.54
2016,8,27,11,45,817.5,153.0,1.5,29.0,900.0,661.26,482.0
2016,8,27,12,0,824.0,152.0,1.6,29.0,914.0,705.46,513.96
2016,8,27,12,15,825.0,152.0,1.65,29.0,919.5,745.04,541.84
2016,8,27,12,30,826.0,152.0,1.7,29.0,925.0,782.53,567.39
2016,8,27,12,45,824.0,153.0,1.8,29.0,921.5,816.24,590.06
2016,8,27,13,0,822.0,154.0,1.9,29.0,918.0,847.35,611.06
2016,8,27,13,15,819.0,153.0,1.95,29.0,906.5,872.9,628.04
2016,8,27,13,30,816.0,152.0,2.0,29.0,895.0,895.41,643.17
2016,8,27,13,45,808.5,152.5,2.05,29.0,874.5,912.14,654.7
2016,8,27,14,0,801.0,153.0,2.1,29.0,854.0,925.53,664.27
2016,8,27,14,15,793.5,151.0,2.1,29.0,827.0,932.95,669.7
2016,8,27,14,30,786.0,149.0,2.1,29.0,800.0,936.94,673.13
2016,8,27,14,45,771.5,148.5,2.15,29.0,765.0,932.31,671.73
2016,8,27,15,0,757.0,148.0,2.2,29.0,730.0,924.29,668.36
2016,8,27,15,15,743.0,144.5,2.15,29.0,689.5,910.24,660.28
2016,8,27,15,30,729.0,141.0,2.1,29.0,649.0,899.32,654.43
2016,8,27,15,45,706.0,138.5,2.1,29.0,602.0,872.0,638.37
2016,8,27,16,0,683.0,136.0,2.1,29.0,555.0,842.12,620.72
2016,8,27,16,15,658.0,130.5,2.0,28.5,505.5,804.48,598.11
2016,8,27,16,30,633.0,125.0,1.9,28.0,456.0,764.89,573.93
2016,8,27,16,45,600.0,117.5,1.85,28.0,403.5,714.07,540.84
2016,8,27,17,0,567.0,110.0,1.8,28.0,351.0,662.31,506.45
2016,8,27,17,15,521.0,101.5,1.65,27.5,297.5,597.83,462.28
2016,8,27,17,30,475.0,93.0,1.5,27.0,244.0,528.48,413.02
2016,8,27,17,45,412.5,80.5,1.4,26.5,193.0,450.2,354.59
2016,8,27,18,0,350.0,68.0,1.3,26.0,142.0,375.65,296.03
2016,8,27,18,15,259.0,51.5,1.3,25.5,97.0,280.09,218.45
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,192.74,140.32
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,92.76,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.0,12.5,1.7,22.0,16.5,11.37,0.0
2016,8,28,6,30,122.0,25.0,1.9,22.0,33.0,19.6,6.17
2016,8,28,6,45,219.0,42.0,2.1,22.5,75.0,32.44,21.48
2016,8,28,7,0,316.0,59.0,2.3,23.0,117.0,44.83,32.74
2016,8,28,7,15,387.5,71.5,2.35,23.5,167.0,53.32,40.36
2016,8,28,7,30,459.0,84.0,2.4,24.0,217.0,61.49,47.42
2016,8,28,7,45,510.0,93.0,2.45,24.5,270.5,67.16,52.13
2016,8,28,8,0,561.0,102.0,2.5,25.0,324.0,71.25,55.35
2016,8,28,8,15,597.0,109.0,2.6,25.5,377.0,73.49,56.92
2016,8,28,8,30,633.0,116.0,2.7,26.0,430.0,75.56,58.31
2016,8,28,8,45,664.5,119.5,2.8,26.5,481.5,75.02,57.52
2016,8,28,9,0,696.0,123.0,2.9,27.0,533.0,96.48,58.09
2016,8,28,9,15,715.5,127.5,2.95,27.0,580.0,145.93,82.39
2016,8,28,9,30,735.0,132.0,3.0,27.0,627.0,197.75,118.82
2016,8,28,9,45,756.5,132.0,3.15,27.5,670.5,255.23,164.36
2016,8,28,10,0,778.0,132.0,3.3,28.0,714.0,307.86,208.2
2016,8,28,10,15,788.5,134.0,3.35,28.0,750.0,360.28,252.98
2016,8,28,10,30,799.0,136.0,3.4,28.0,786.0,413.14,297.58
2016,8,28,10,45,810.5,136.0,3.45,28.5,815.5,465.12,339.93
2016,8,28,11,0,822.0,136.0,3.5,29.0,845.0,519.95,383.07
2016,8,28,11,15,499.0,295.0,3.5,29.0,729.0,511.95,378.66
2016,8,28,11,30,176.0,454.0,3.5,29.0,613.0,482.65,355.51
2016,8,28,11,45,128.5,450.5,3.55,29.0,567.5,465.23,343.09
2016,8,28,12,0,81.0,447.0,3.6,29.0,522.0,443.62,327.15
2016,8,28,12,15,144.5,460.0,3.65,29.0,595.0,511.19,376.85
2016,8,28,12,30,208.0,473.0,3.7,29.0,668.0,584.81,429.98
2016,8,28,12,45,516.0,312.0,3.75,29.0,791.5,713.84,527.76
2016,8,28,13,0,824.0,151.0,3.8,29.0,915.0,845.38,622.86
2016,8,28,13,15,550.0,297.0,3.8,29.0,804.5,777.45,572.12
2016,8,28,13,30,276.0,443.0,3.8,29.0,694.0,684.43,501.57
2016,8,28,13,45,272.0,433.5,3.85,29.0,676.0,686.48,504.25
2016,8,28,14,0,268.0,424.0,3.9,29.0,658.0,686.79,505.26
2016,8,28,14,15,533.0,282.0,3.9,29.0,728.5,819.72,605.38
2016,8,28,14,30,798.0,140.0,3.9,29.0,799.0,937.88,688.16
2016,8,28,14,45,773.0,145.5,3.95,29.0,761.5,929.46,683.12
2016,8,28,15,0,748.0,151.0,4.0,29.0,724.0,917.58,676.79
2016,8,28,15,15,452.5,238.0,3.95,28.5,579.0,728.13,546.22
2016,8,28,15,30,157.0,325.0,3.9,28.0,434.0,506.21,382.54
2016,8,28,15,45,427.5,226.5,3.85,28.0,494.0,694.59,528.14
2016,8,28,16,0,698.0,128.0,3.8,28.0,554.0,845.54,637.82
2016,8,28,16,15,673.5,123.0,3.65,28.0,504.0,808.69,612.56
2016,8,28,16,30,649.0,118.0,3.5,28.0,454.0,769.86,587.02
2016,8,28,16,45,620.5,110.0,3.4,28.0,402.0,722.12,555.05
2016,8,28,17,0,592.0,102.0,3.3,28.0,350.0,673.21,521.68
2016,8,28,17,15,546.5,93.5,2.9,27.5,296.5,608.62,475.86
2016,8,28,17,30,501.0,85.0,2.5,27.0,243.0,544.62,429.09
2016,8,28,17,45,438.0,74.0,2.15,26.5,191.5,459.89,364.77
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,386.08,305.46
2016,8,28,18,15,280.0,48.0,1.65,25.5,95.5,288.94,225.62
2016,8,28,18,30,185.0,33.0,1.5,25.0,51.0,200.71,144.13
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.5,70.38,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.5,12.0,2.9,22.0,16.0,10.91,0.0
2016,8,29,6,30,121.0,24.0,3.1,22.0,32.0,18.83,5.05
2016,8,29,6,45,227.5,40.0,3.3,22.5,74.0,30.93,20.15
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,42.64,30.84
2016,8,29,7,15,167.0,55.5,3.65,23.5,85.5,43.83,32.19
2016,8,29,7,30,0.0,55.0,3.8,24.0,55.0,48.57,36.33
2016,8,29,7,45,26.0,104.5,3.95,24.5,115.0,85.52,67.82
2016,8,29,8,0,52.0,154.0,4.1,25.0,175.0,119.51,96.17
2016,8,29,8,15,358.5,128.0,4.2,25.0,303.0,85.89,67.52
2016,8,29,8,30,665.0,102.0,4.3,25.0,431.0,66.13,50.62
2016,8,29,8,45,700.0,103.0,4.4,25.5,483.5,64.51,48.97
2016,8,29,9,0,735.0,104.0,4.5,26.0,536.0,91.29,54.1
2016,8,29,9,15,413.5,204.5,4.55,26.5,451.5,170.38,113.64
2016,8,29,9,30,92.0,305.0,4.6,27.0,367.0,244.65,182.14
2016,8,29,9,45,107.0,330.0,4.65,27.5,407.0,275.17,204.14
2016,8,29,10,0,122.0,355.0,4.7,28.0,447.0,298.11,220.79
2016,8,29,10,15,114.5,372.5,4.7,28.0,462.0,321.04,238.62
2016,8,29,10,30,107.0,390.0,4.7,28.0,477.0,351.79,262.02
2016,8,29,10,45,139.0,409.5,4.75,28.5,527.0,383.99,285.38
2016,8,29,11,0,171.0,429.0,4.8,29.0,577.0,428.48,317.76
2016,8,29,11,15,511.0,276.0,4.8,29.0,732.5,503.33,375.3
2016,8,29,11,30,851.0,123.0,4.8,29.0,888.0,613.54,459.8
2016,8,29,11,45,463.0,282.5,4.8,29.0,699.5,540.32,404.37
2016,8,29,12,0,75.0,442.0,4.8,29.0,511.0,435.28,322.43
2016,8,29,12,15,154.0,455.0,4.8,29.0,598.0,513.87,381.02
2016,8,29,12,30,233.0,468.0,4.8,29.0,685.0,599.6,443.46
2016,8,29,12,45,261.5,459.5,4.85,29.0,702.5,635.52,469.61
2016,8,29,13,0,290.0,451.0,4.9,29.0,720.0,669.85,494.83
2016,8,29,13,15,167.5,424.0,4.9,29.0,579.5,548.09,406.78
2016,8,29,13,30,45.0,397.0,4.9,29.0,439.0,413.28,307.05
2016,8,29,13,45,451.5,255.0,4.9,29.0,649.0,686.25,516.0
2016,8,29,14,0,858.0,113.0,4.9,29.0,859.0,926.84,685.41
2016,8,29,14,15,851.0,111.5,4.9,29.0,831.5,934.7,690.05
2016,8,29,14,30,844.0,110.0,4.9,29.0,804.0,939.06,693.94
2016,8,29,14,45,831.5,109.5,4.9,29.0,769.0,935.72,692.81
2016,8,29,15,0,819.0,109.0,4.9,29.0,734.0,928.98,689.6
2016,8,29,15,15,429.5,195.5,4.8,28.5,522.0,657.47,500.11
2016,8,29,15,30,40.0,282.0,4.7,28.0,310.0,325.72,247.13
2016,8,29,15,45,399.0,190.5,4.65,28.0,435.0,625.33,482.1
2016,8,29,16,0,758.0,99.0,4.6,28.0,560.0,860.97,652.59
2016,8,29,16,15,382.0,132.5,4.4,27.5,364.5,535.86,418.21
2016,8,29,16,30,6.0,166.0,4.2,27.0,169.0,162.78,124.2
2016,8,29,16,45,3.0,132.5,4.05,27.0,134.0,126.56,96.36
2016,8,29,17,0,0.0,99.0,3.9,27.0,99.0,90.43,67.69
2016,8,29,17,15,284.5,84.0,3.55,26.5,172.5,366.58,295.77
2016,8,29,17,30,569.0,69.0,3.2,26.0,246.0,578.07,459.4
2016,8,29,17,45,506.0,60.5,2.85,25.5,194.0,499.96,398.39
2016,8,29,18,0,443.0,52.0,2.5,25.0,142.0,424.91,338.39
2016,8,29,18,15,341.0,40.5,2.35,24.5,96.0,323.18,253.88
2016,8,29,18,30,239.0,29.0,2.2,24.0,50.0,230.21,163.56
2016,8,29,18,45,119.5,14.5,2.05,24.0,25.0,84.39,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,69.5,11.5,2.15,22.5,16.0,10.46,0.0
2016,8,30,6,30,139.0,23.0,2.4,23.0,32.0,18.07,3.87
2016,8,30,6,45,245.5,38.0,2.65,23.5,73.5,29.44,18.78
2016,8,30,7,0,352.0,53.0,2.9,24.0,115.0,40.45,28.83
2016,8,30,7,15,424.5,63.5,2.95,24.0,166.0,48.49,36.11
2016,8,30,7,30,497.0,74.0,3.0,24.0,217.0,54.83,41.71
2016,8,30,7,45,547.0,81.5,3.05,24.5,270.5,58.36,44.62
2016,8,30,8,0,597.0,89.0,3.1,25.0,324.0,61.73,47.28
2016,8,30,8,15,353.0,150.0,3.15,25.5,294.5,100.71,79.88
2016,8,30,8,30,109.0,211.0,3.2,26.0,265.0,149.99,120.27
2016,8,30,8,45,206.0,228.0,3.25,26.5,344.0,161.16,128.66
2016,8,30,9,0,303.0,245.0,3.3,27.0,423.0,171.12,124.64
2016,8,30,9,15,531.0,181.0,3.35,27.0,524.5,165.65,105.12
2016,8,30,9,30,759.0,117.0,3.4,27.0,626.0,195.47,116.13
2016,8,30,9,45,508.0,232.0,3.5,27.5,582.5,266.81,182.38
2016,8,30,10,0,257.0,347.0,3.6,28.0,539.0,319.79,232.31
2016,8,30,10,15,276.5,350.0,3.65,28.0,566.0,349.92,255.81
2016,8,30,10,30,296.0,353.0,3.7,28.0,593.0,381.86,280.86
2016,8,30,10,45,278.0,385.0,3.75,28.0,616.5,420.01,310.45
2016,8,30,11,0,260.0,417.0,3.8,28.0,640.0,456.92,338.38
2016,8,30,11,15,147.5,394.5,3.8,28.0,522.0,405.49,301.58
2016,8,30,11,30,35.0,372.0,3.8,28.0,404.0,337.22,250.99
2016,8,30,11,45,96.0,419.5,3.85,28.5,507.5,421.36,312.87
2016,8,30,12,0,157.0,467.0,3.9,29.0,611.0,511.56,377.57
2016,8,30,12,15,90.5,409.5,3.9,29.0,493.5,427.24,316.25
2016,8,30,12,30,24.0,352.0,3.9,29.0,376.0,330.74,245.12
2016,8,30,12,45,25.0,354.5,3.95,29.0,379.0,341.21,253.17
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,348.88,258.93
2016,8,30,13,15,13.0,244.5,3.95,29.0,257.0,230.86,171.56
2016,8,30,13,30,0.0,132.0,3.9,29.0,132.0,118.0,85.93
2016,8,30,13,45,15.5,240.5,3.9,29.0,254.0,231.62,172.97
2016,8,30,14,0,31.0,349.0,3.9,29.0,376.0,363.26,270.83
2016,8,30,14,15,188.0,359.0,3.8,29.0,514.5,541.4,404.5
2016,8,30,14,30,345.0,369.0,3.7,29.0,653.0,725.87,536.91
2016,8,30,14,45,172.5,257.5,3.65,29.0,399.5,447.84,337.57
2016,8,30,15,0,0.0,146.0,3.6,29.0,146.0,131.57,96.86
2016,8,30,15,15,195.0,212.5,3.45,28.5,346.5,428.98,329.25
