Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,30,390.0,279.0,3.3,28.0,547.0,697.04,525.63
2016,8,30,15,45,452.0,236.5,3.2,28.0,525.5,727.89,548.41
2016,8,30,16,0,514.0,194.0,3.1,28.0,504.0,736.94,557.94
2016,8,30,16,15,483.0,183.5,2.85,27.5,454.0,691.37,527.19
2016,8,30,16,30,452.0,173.0,2.6,27.0,404.0,644.77,495.58
2016,8,30,16,45,351.0,167.5,2.4,27.0,334.5,523.05,406.9
2016,8,30,17,0,250.0,162.0,2.2,27.0,265.0,425.17,333.16
2016,8,30,17,15,226.5,140.5,1.95,26.5,223.0,375.8,296.87
2016,8,30,17,30,203.0,119.0,1.7,26.0,181.0,326.82,259.53
2016,8,30,17,45,170.0,96.5,1.45,26.0,141.5,269.74,213.96
2016,8,30,18,0,137.0,74.0,1.2,26.0,102.0,200.61,157.82
2016,8,30,18,15,90.0,52.0,1.15,25.5,67.5,138.46,105.8
2016,8,30,18,30,43.0,30.0,1.1,25.0,33.0,77.17,49.61
2016,8,30,18,45,21.5,15.0,1.05,25.0,16.5,26.39,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,9.55,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,18.16,3.1
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,35.75,23.94
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,51.86,38.48
2016,8,31,7,15,233.0,81.5,2.45,24.0,139.0,62.61,48.16
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,69.58,54.33
2016,8,31,7,45,193.0,126.5,2.35,24.5,186.0,92.6,73.77
2016,8,31,8,0,81.0,157.0,2.3,25.0,189.0,121.36,97.59
2016,8,31,8,15,106.5,184.0,2.35,25.5,232.5,133.54,107.16
2016,8,31,8,30,132.0,211.0,2.4,26.0,276.0,150.15,120.23
2016,8,31,8,45,119.5,235.0,2.5,27.0,299.0,164.11,130.67
2016,8,31,9,0,107.0,259.0,2.6,28.0,322.0,193.3,144.65
2016,8,31,9,15,410.0,199.5,2.65,28.0,469.5,165.61,109.19
2016,8,31,9,30,713.0,140.0,2.7,28.0,617.0,196.98,118.56
2016,8,31,9,45,507.5,238.0,2.75,28.5,589.0,270.14,183.76
2016,8,31,10,0,302.0,336.0,2.8,29.0,561.0,324.38,232.82
2016,8,31,10,15,309.5,353.0,2.8,29.0,593.5,362.45,262.41
2016,8,31,10,30,317.0,370.0,2.8,29.0,626.0,401.53,292.58
2016,8,31,10,45,321.5,384.0,2.85,29.5,652.0,438.13,320.04
2016,8,31,11,0,326.0,398.0,2.9,30.0,678.0,475.24,347.31
2016,8,31,11,15,317.0,412.5,2.9,30.0,690.0,505.86,370.03
2016,8,31,11,30,308.0,427.0,2.9,30.0,702.0,535.59,391.67
2016,8,31,11,45,548.0,300.5,2.9,30.0,799.0,608.73,447.22
2016,8,31,12,0,788.0,174.0,2.9,30.0,896.0,696.42,512.8
2016,8,31,12,15,440.5,315.0,2.9,30.0,719.0,605.38,444.93
2016,8,31,12,30,93.0,456.0,2.9,30.0,542.0,478.59,349.45
2016,8,31,12,45,150.0,461.0,2.95,30.0,599.5,542.82,396.69
2016,8,31,13,0,207.0,466.0,3.0,30.0,657.0,607.72,443.09
2016,8,31,13,15,495.5,318.5,3.0,30.0,767.0,748.8,547.43
2016,8,31,13,30,784.0,171.0,3.0,30.0,877.0,881.66,640.9
2016,8,31,13,45,778.0,170.0,3.0,30.5,857.0,897.74,649.63
2016,8,31,14,0,772.0,169.0,3.0,31.0,837.0,910.55,657.22
2016,8,31,14,15,763.5,167.0,2.95,31.0,809.5,916.68,661.57
2016,8,31,14,30,755.0,165.0,2.9,31.0,782.0,919.4,663.9
2016,8,31,14,45,746.0,160.5,2.85,31.0,747.5,915.67,662.22
2016,8,31,15,0,737.0,156.0,2.8,31.0,713.0,915.03,662.75
2016,8,31,15,15,721.5,152.5,2.7,30.5,672.0,899.79,654.82
2016,8,31,15,30,706.0,149.0,2.6,30.0,631.0,881.49,645.06
2016,8,31,15,45,688.5,143.0,2.55,30.0,585.5,855.46,629.33
2016,8,31,16,0,671.0,137.0,2.5,30.0,540.0,826.76,611.87
2016,8,31,16,15,644.5,131.5,2.35,30.0,490.0,787.85,586.72
2016,8,31,16,30,618.0,126.0,2.2,30.0,440.0,747.05,560.15
2016,8,31,16,45,585.5,117.5,2.05,30.0,387.5,695.84,525.99
2016,8,31,17,0,553.0,109.0,1.9,30.0,335.0,643.69,490.58
2016,8,31,17,15,504.5,99.5,1.7,29.5,282.0,569.74,439.17
2016,8,31,17,30,456.0,90.0,1.5,29.0,229.0,505.43,393.02
2016,8,31,17,45,390.0,77.0,1.3,28.5,178.0,425.11,332.11
2016,8,31,18,0,324.0,64.0,1.1,28.0,127.0,348.97,271.72
2016,8,31,18,15,229.5,47.0,1.05,27.5,84.0,252.65,193.25
2016,8,31,18,30,135.0,30.0,1.0,27.0,41.0,161.52,103.96
2016,8,31,18,45,67.5,15.0,0.95,26.5,20.5,53.47,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,52.5,11.0,1.6,22.5,14.0,10.01,0.0
2016,9,1,6,30,105.0,22.0,1.9,23.0,28.0,17.27,1.76
2016,9,1,6,45,199.5,40.5,2.25,23.5,69.0,31.35,20.25
2016,9,1,7,0,294.0,59.0,2.6,24.0,110.0,44.93,32.58
2016,9,1,7,15,365.5,72.5,2.5,24.5,160.0,54.15,40.85
2016,9,1,7,30,437.0,86.0,2.4,25.0,210.0,63.02,48.52
2016,9,1,7,45,488.0,96.0,2.35,26.0,263.0,68.93,53.31
2016,9,1,8,0,539.0,106.0,2.3,27.0,316.0,74.76,57.85
2016,9,1,8,15,576.0,114.0,2.3,27.5,369.0,77.6,59.9
2016,9,1,8,30,613.0,122.0,2.3,28.0,422.0,80.23,61.73
2016,9,1,8,45,643.0,127.0,2.35,28.5,473.0,80.48,61.57
2016,9,1,9,0,673.0,132.0,2.4,29.0,524.0,97.72,61.14
2016,9,1,9,15,694.0,136.5,2.4,29.0,571.0,146.09,83.32
2016,9,1,9,30,715.0,141.0,2.4,29.0,618.0,197.04,118.0
2016,9,1,9,45,497.5,240.5,2.4,29.5,583.0,269.1,182.36
2016,9,1,10,0,280.0,340.0,2.4,30.0,548.0,320.7,229.44
2016,9,1,10,15,231.5,367.0,2.4,30.0,544.5,355.02,257.12
2016,9,1,10,30,183.0,394.0,2.4,30.0,541.0,374.72,273.27
2016,9,1,10,45,152.5,408.0,2.45,30.5,534.0,388.36,283.6
2016,9,1,11,0,122.0,422.0,2.5,31.0,527.0,398.79,291.08
2016,9,1,11,15,86.5,411.0,2.5,31.0,486.5,389.52,284.61
2016,9,1,11,30,51.0,400.0,2.5,31.0,446.0,369.2,269.94
2016,9,1,11,45,58.0,415.0,2.55,31.0,468.0,393.24,287.34
2016,9,1,12,0,65.0,430.0,2.6,31.0,490.0,418.3,305.25
2016,9,1,12,15,436.0,297.5,2.6,31.0,700.0,586.79,431.22
2016,9,1,12,30,807.0,165.0,2.6,31.0,910.0,775.53,566.01
2016,9,1,12,45,805.0,165.5,2.65,31.0,906.0,808.25,586.81
2016,9,1,13,0,803.0,166.0,2.7,31.0,902.0,838.37,606.91
2016,9,1,13,15,644.5,265.5,2.7,31.0,851.5,828.59,598.29
2016,9,1,13,30,486.0,365.0,2.7,31.0,801.0,804.31,578.52
2016,9,1,13,45,633.0,264.5,2.7,31.0,818.5,862.81,622.4
2016,9,1,14,0,780.0,164.0,2.7,31.0,836.0,911.94,656.36
2016,9,1,14,15,771.5,162.0,2.65,31.0,808.5,918.06,660.33
2016,9,1,14,30,763.0,160.0,2.6,31.0,781.0,920.75,662.6
2016,9,1,14,45,600.5,227.0,2.6,31.0,702.5,851.3,617.58
2016,9,1,15,0,438.0,294.0,2.6,31.0,624.0,766.59,558.69
2016,9,1,15,15,317.0,305.0,2.5,30.5,537.0,650.85,479.94
2016,9,1,15,30,196.0,316.0,2.4,30.0,450.0,533.58,397.39
2016,9,1,15,45,98.0,196.5,2.35,30.0,263.5,305.72,232.1
2016,9,1,16,0,0.0,77.0,2.3,30.0,77.0,68.19,48.24
2016,9,1,16,15,0.0,92.5,2.15,29.5,92.5,82.14,59.74
2016,9,1,16,30,0.0,108.0,2.0,29.0,108.0,97.61,72.31
2016,9,1,16,45,0.0,95.0,1.9,29.0,95.0,85.47,62.93
2016,9,1,17,0,0.0,82.0,1.8,29.0,82.0,73.29,53.46
2016,9,1,17,15,0.0,68.5,1.6,28.5,68.5,60.57,43.5
2016,9,1,17,30,0.0,55.0,1.4,28.0,55.0,48.56,33.95
2016,9,1,17,45,0.0,42.5,1.25,27.5,42.5,37.48,24.94
2016,9,1,18,0,0.0,30.0,1.1,27.0,30.0,26.42,15.79
2016,9,1,18,15,0.0,19.0,1.05,26.5,19.0,16.71,7.63
2016,9,1,18,30,0.0,8.0,1.0,26.0,8.0,7.02,0.0
2016,9,1,18,45,0.0,4.0,1.0,26.0,4.0,3.64,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,5.0,1.75,22.0,5.0,4.55,0.0
2016,9,2,6,30,0.0,10.0,1.9,22.0,10.0,8.79,0.0
2016,9,2,6,45,0.0,29.5,2.1,22.5,29.5,25.91,15.8
2016,9,2,7,0,0.0,49.0,2.3,23.0,49.0,42.23,30.42
2016,9,2,7,15,4.0,73.0,2.3,23.5,74.0,61.71,47.48
2016,9,2,7,30,8.0,97.0,2.3,24.0,99.0,80.91,64.0
2016,9,2,7,45,100.0,126.0,2.3,24.5,164.0,96.0,76.65
2016,9,2,8,0,192.0,155.0,2.3,25.0,229.0,115.74,92.9
2016,9,2,8,15,251.5,173.0,2.2,25.0,286.0,121.43,97.29
2016,9,2,8,30,311.0,191.0,2.1,25.0,343.0,131.93,105.63
2016,9,2,8,45,227.0,225.5,2.05,25.5,343.5,159.9,127.98
2016,9,2,9,0,143.0,260.0,2.0,26.0,344.0,183.65,137.78
2016,9,2,9,15,88.5,262.5,1.9,26.5,316.0,205.89,152.95
2016,9,2,9,30,34.0,265.0,1.8,27.0,288.0,209.87,156.95
2016,9,2,9,45,35.5,284.0,1.7,27.5,309.5,229.39,170.93
2016,9,2,10,0,37.0,303.0,1.6,28.0,331.0,249.32,185.15
2016,9,2,10,15,109.5,348.0,1.5,28.0,435.0,302.31,222.37
2016,9,2,10,30,182.0,393.0,1.4,28.0,539.0,373.41,272.92
2016,9,2,10,45,125.0,394.5,1.35,28.5,496.5,366.61,268.31
2016,9,2,11,0,68.0,396.0,1.3,29.0,454.0,359.12,262.77
2016,9,2,11,15,156.0,418.0,1.3,29.0,556.0,427.58,311.87
2016,9,2,11,30,244.0,440.0,1.3,29.0,658.0,511.39,370.81
2016,9,2,11,45,261.0,443.5,1.3,29.5,680.0,541.45,390.88
2016,9,2,12,0,278.0,447.0,1.3,30.0,702.0,576.65,414.5
2016,9,2,12,15,263.5,453.5,1.35,30.0,696.0,592.54,425.46
2016,9,2,12,30,249.0,460.0,1.4,30.0,690.0,606.86,435.38
2016,9,2,12,45,241.5,459.5,1.45,30.0,681.5,614.6,441.09
2016,9,2,13,0,234.0,459.0,1.5,30.0,673.0,623.56,447.61
2016,9,2,13,15,219.5,454.0,1.5,30.0,653.0,620.92,445.94
2016,9,2,13,30,205.0,449.0,1.5,30.0,633.0,616.43,443.13
2016,9,2,13,45,246.0,430.0,1.55,30.5,645.5,658.44,472.27
2016,9,2,14,0,287.0,411.0,1.6,31.0,658.0,690.4,494.34
2016,9,2,14,15,469.5,318.0,1.65,30.5,705.5,792.65,568.68
2016,9,2,14,30,652.0,225.0,1.7,30.0,753.0,888.06,637.01
2016,9,2,14,45,668.0,204.0,1.8,30.0,724.0,891.57,640.56
2016,9,2,15,0,684.0,183.0,1.9,30.0,695.0,891.38,642.71
2016,9,2,15,15,489.5,240.5,1.95,30.0,596.5,763.08,557.51
2016,9,2,15,30,295.0,298.0,2.0,30.0,498.0,625.9,462.1
2016,9,2,15,45,160.0,260.5,2.05,30.0,368.0,438.69,329.7
2016,9,2,16,0,25.0,223.0,2.1,30.0,238.0,237.02,178.52
2016,9,2,16,15,294.5,182.5,2.05,29.5,331.0,493.29,379.05
2016,9,2,16,30,564.0,142.0,2.0,29.0,424.0,705.86,535.3
2016,9,2,16,45,530.5,131.5,1.95,29.0,372.0,653.5,498.31
2016,9,2,17,0,497.0,121.0,1.9,29.0,320.0,600.79,462.43
2016,9,2,17,15,447.5,109.5,1.75,28.5,268.0,533.7,414.81
2016,9,2,17,30,398.0,98.0,1.6,28.0,216.0,468.3,366.63
2016,9,2,17,45,329.0,83.0,1.5,27.5,166.0,385.83,303.39
2016,9,2,18,0,260.0,68.0,1.4,27.0,116.0,307.93,240.91
2016,9,2,18,15,175.5,47.0,1.3,26.5,74.5,202.32,154.47
2016,9,2,18,30,91.0,26.0,1.2,26.0,33.0,109.85,60.31
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.5,38.41,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,38.5,10.0,1.75,21.5,12.5,9.1,0.0
2016,9,3,6,30,77.0,20.0,1.9,22.0,25.0,16.37,0.0
2016,9,3,6,45,172.0,40.0,2.05,22.5,65.0,30.97,19.9
2016,9,3,7,0,267.0,60.0,2.2,23.0,105.0,45.7,33.34
2016,9,3,7,15,339.0,75.0,2.2,23.5,154.5,56.01,42.6
2016,9,3,7,30,411.0,90.0,2.2,24.0,204.0,65.92,51.19
2016,9,3,7,45,468.5,99.5,2.25,25.0,257.5,71.41,55.65
2016,9,3,8,0,526.0,109.0,2.3,26.0,311.0,76.68,59.73
2016,9,3,8,15,563.5,117.0,2.25,26.5,364.0,80.08,62.25
2016,9,3,8,30,601.0,125.0,2.2,27.0,417.0,82.62,64.0
2016,9,3,8,45,636.0,128.5,2.15,27.5,468.5,81.75,62.89
2016,9,3,9,0,671.0,132.0,2.1,28.0,520.0,95.74,60.99
2016,9,3,9,15,691.5,137.0,2.0,28.0,567.0,144.32,82.73
2016,9,3,9,30,712.0,142.0,1.9,28.0,614.0,195.43,117.25
2016,9,3,9,45,732.0,143.5,1.85,28.5,657.0,246.31,156.75
2016,9,3,10,0,752.0,145.0,1.8,29.0,700.0,305.24,204.33
2016,9,3,10,15,763.5,148.0,1.8,29.0,735.5,357.47,247.92
2016,9,3,10,30,775.0,151.0,1.8,29.0,771.0,410.32,291.45
2016,9,3,10,45,785.5,151.5,1.8,29.5,800.5,461.17,331.94
2016,9,3,11,0,796.0,152.0,1.8,30.0,830.0,512.03,371.17
2016,9,3,11,15,532.0,293.0,1.8,30.0,751.0,525.57,382.16
2016,9,3,11,30,268.0,434.0,1.8,30.0,672.0,516.79,374.78
2016,9,3,11,45,148.0,397.5,1.85,30.0,530.0,434.73,317.33
2016,9,3,12,0,28.0,361.0,1.9,30.0,388.0,334.7,244.97
2016,9,3,12,15,208.0,383.5,1.95,30.0,575.5,492.65,361.2
2016,9,3,12,30,388.0,406.0,2.0,30.0,763.0,665.68,482.28
2016,9,3,12,45,267.0,434.0,2.05,30.5,679.5,616.5,445.17
2016,9,3,13,0,146.0,462.0,2.1,31.0,596.0,552.97,399.05
2016,9,3,13,15,437.5,334.5,2.15,31.0,726.0,712.16,515.67
2016,9,3,13,30,729.0,207.0,2.2,31.0,856.0,870.09,625.66
2016,9,3,13,45,726.0,202.5,2.25,31.0,836.5,885.27,634.98
2016,9,3,14,0,723.0,198.0,2.3,31.0,817.0,897.26,643.68
2016,9,3,14,15,713.5,195.5,2.35,31.0,789.0,902.0,647.87
2016,9,3,14,30,704.0,193.0,2.4,31.0,761.0,903.42,650.14
2016,9,3,14,45,697.5,186.0,2.5,31.0,727.5,899.62,649.61
2016,9,3,15,0,691.0,179.0,2.6,31.0,694.0,892.53,647.1
2016,9,3,15,15,674.5,174.0,2.65,30.5,653.0,874.82,638.64
2016,9,3,15,30,658.0,169.0,2.7,30.0,612.0,854.11,628.28
2016,9,3,15,45,641.5,161.5,2.8,30.0,566.5,827.81,613.19
2016,9,3,16,0,625.0,154.0,2.9,30.0,521.0,798.88,596.22
2016,9,3,16,15,596.5,146.5,2.9,29.5,471.0,756.46,570.33
2016,9,3,16,30,568.0,139.0,2.9,29.0,421.0,712.28,542.76
2016,9,3,16,45,529.0,130.5,2.9,29.0,368.5,649.74,500.32
2016,9,3,17,0,490.0,122.0,2.9,29.0,316.0,594.98,462.45
2016,9,3,17,15,440.0,110.0,2.7,28.5,264.0,527.19,413.39
2016,9,3,17,30,390.0,98.0,2.5,28.0,212.0,461.14,363.87
2016,9,3,17,45,315.0,83.0,2.35,27.5,161.5,374.68,296.44
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,279.73,220.05
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.5,189.49,144.4
2016,9,3,18,30,76.0,24.0,2.2,26.0,30.0,95.6,45.28
2016,9,3,18,45,38.0,12.0,2.2,26.0,15.0,33.01,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,10.5,8.64,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,21.0,15.56,0.0
2016,9,4,6,45,134.0,41.5,1.3,23.5,60.5,32.96,21.38
2016,9,4,7,0,216.0,64.0,1.5,24.0,100.0,49.85,36.68
2016,9,4,7,15,284.5,81.5,1.75,24.5,148.5,60.75,46.42
2016,9,4,7,30,353.0,99.0,2.0,25.0,197.0,72.29,56.39
2016,9,4,7,45,406.5,112.0,2.25,25.5,249.5,80.01,62.83
2016,9,4,8,0,460.0,125.0,2.5,26.0,302.0,87.37,68.75
2016,9,4,8,15,499.0,135.5,2.65,26.5,354.0,92.55,72.72
2016,9,4,8,30,538.0,146.0,2.8,27.0,406.0,97.43,76.36
2016,9,4,8,45,568.5,153.5,2.95,27.5,456.5,100.02,78.06
2016,9,4,9,0,599.0,161.0,3.1,28.0,507.0,113.19,76.32
2016,9,4,9,15,621.5,167.5,3.1,28.0,553.5,158.72,96.82
2016,9,4,9,30,644.0,174.0,3.1,28.0,600.0,207.17,129.42
2016,9,4,9,45,663.0,178.0,3.1,28.5,642.0,255.8,167.06
2016,9,4,10,0,682.0,182.0,3.1,29.0,684.0,306.51,208.33
2016,9,4,10,15,695.0,186.0,3.1,29.0,720.0,357.14,250.62
2016,9,4,10,30,708.0,190.0,3.1,29.0,756.0,408.73,293.23
2016,9,4,10,45,719.5,191.5,3.1,29.5,785.0,458.51,333.1
2016,9,4,11,0,731.0,193.0,3.1,30.0,814.0,508.6,372.07
2016,9,4,11,15,430.0,318.0,3.1,30.0,685.5,489.41,359.93
2016,9,4,11,30,129.0,443.0,3.1,30.0,557.0,445.57,326.92
2016,9,4,11,45,451.5,314.0,3.1,30.5,722.5,556.36,409.97
2016,9,4,12,0,774.0,185.0,3.1,31.0,888.0,693.01,509.24
2016,9,4,12,15,539.5,313.5,3.1,31.0,805.0,674.13,492.3
2016,9,4,12,30,305.0,442.0,3.1,31.0,722.0,633.62,460.14
2016,9,4,12,45,544.5,310.0,3.1,31.0,807.0,731.35,533.41
2016,9,4,13,0,784.0,178.0,3.1,31.0,892.0,830.86,605.16
2016,9,4,13,15,781.0,177.0,3.15,31.0,879.5,855.47,621.31
2016,9,4,13,30,778.0,176.0,3.2,31.0,867.0,877.11,636.11
2016,9,4,13,45,776.0,172.0,3.25,31.0,847.5,893.65,647.68
2016,9,4,14,0,774.0,168.0,3.3,31.0,828.0,906.96,657.29
2016,9,4,14,15,765.0,165.5,3.3,31.0,799.5,911.92,661.29
2016,9,4,14,30,756.0,163.0,3.3,31.0,771.0,913.44,663.24
2016,9,4,14,45,733.5,165.5,3.35,31.0,733.5,910.48,662.75
2016,9,4,15,0,711.0,168.0,3.4,31.0,696.0,898.35,656.38
2016,9,4,15,15,694.5,164.0,3.4,30.5,654.5,881.59,648.11
2016,9,4,15,30,678.0,160.0,3.4,30.0,613.0,861.82,637.88
2016,9,4,15,45,660.5,152.5,3.4,30.0,567.0,834.28,621.14
2016,9,4,16,0,643.0,145.0,3.4,30.0,521.0,804.11,602.58
2016,9,4,16,15,614.5,138.5,3.3,29.5,470.5,762.55,576.67
2016,9,4,16,30,586.0,132.0,3.2,29.0,420.0,719.23,549.15
2016,9,4,16,45,551.0,122.5,3.1,29.0,367.5,665.36,512.45
2016,9,4,17,0,516.0,113.0,3.0,29.0,315.0,604.36,469.75
2016,9,4,17,15,464.5,102.5,2.75,28.5,262.5,536.44,420.96
2016,9,4,17,30,413.0,92.0,2.5,28.0,210.0,470.37,371.22
2016,9,4,17,45,342.0,77.0,2.25,27.5,160.0,386.09,305.3
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,306.55,240.41
2016,9,4,18,15,177.0,42.5,2.0,26.5,69.5,210.68,159.76
2016,9,4,18,30,83.0,23.0,2.0,26.0,29.0,97.43,36.85
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.5,34.47,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.0,2.05,22.0,13.5,9.1,0.0
2016,9,5,6,30,131.0,20.0,2.3,22.0,27.0,15.78,0.0
2016,9,5,6,45,258.5,33.0,2.55,22.5,68.5,26.61,16.17
2016,9,5,7,0,386.0,46.0,2.8,23.0,110.0,36.25,25.27
2016,9,5,7,15,464.5,55.0,3.0,23.5,162.0,41.92,30.5
2016,9,5,7,30,543.0,64.0,3.2,24.0,214.0,47.41,35.32
2016,9,5,7,45,271.5,78.0,3.4,24.5,153.0,55.17,41.91
2016,9,5,8,0,0.0,92.0,3.6,25.0,92.0,79.67,62.57
2016,9,5,8,15,19.5,140.0,3.65,25.5,149.5,116.86,93.49
2016,9,5,8,30,39.0,188.0,3.7,26.0,207.0,143.56,115.09
2016,9,5,8,45,86.0,222.5,3.8,26.5,270.5,165.97,132.81
2016,9,5,9,0,133.0,257.0,3.9,27.0,334.0,180.61,135.9
2016,9,5,9,15,141.5,281.5,3.9,27.5,369.5,210.36,154.64
2016,9,5,9,30,150.0,306.0,3.9,28.0,405.0,241.56,176.46
2016,9,5,9,45,158.0,328.5,3.95,28.5,439.0,272.89,199.4
2016,9,5,10,0,166.0,351.0,4.0,29.0,473.0,305.53,223.73
2016,9,5,10,15,121.0,360.5,4.0,29.0,452.0,313.83,231.76
2016,9,5,10,30,76.0,370.0,4.0,29.0,431.0,324.68,241.0
2016,9,5,10,45,113.5,395.5,4.0,29.5,490.0,361.9,267.75
2016,9,5,11,0,151.0,421.0,4.0,30.0,549.0,411.7,303.62
2016,9,5,11,15,219.0,424.0,4.0,30.0,614.5,465.6,343.09
2016,9,5,11,30,287.0,427.0,4.0,30.0,680.0,522.15,384.52
2016,9,5,11,45,581.5,271.0,4.05,30.5,794.0,601.58,445.18
2016,9,5,12,0,876.0,115.0,4.1,31.0,908.0,700.03,519.26
2016,9,5,12,15,876.5,115.0,4.1,31.0,912.5,739.4,547.62
2016,9,5,12,30,877.0,115.0,4.1,31.0,917.0,776.42,572.73
2016,9,5,12,45,615.5,267.0,4.15,31.0,828.5,748.76,550.17
2016,9,5,13,0,354.0,419.0,4.2,31.0,740.0,692.17,505.58
2016,9,5,13,15,606.0,270.0,4.2,31.0,810.0,796.59,584.77
2016,9,5,13,30,858.0,121.0,4.2,31.0,880.0,885.1,647.1
2016,9,5,13,45,847.5,122.5,4.2,31.0,858.0,899.25,656.52
2016,9,5,14,0,837.0,124.0,4.2,31.0,836.0,909.94,664.24
2016,9,5,14,15,458.0,248.5,4.15,30.5,636.5,708.74,525.76
2016,9,5,14,30,79.0,373.0,4.1,30.0,437.0,444.12,329.8
2016,9,5,14,45,59.5,340.0,4.1,30.0,387.0,395.68,295.67
2016,9,5,15,0,40.0,307.0,4.1,30.0,337.0,345.94,259.34
2016,9,5,15,15,58.0,301.5,4.05,30.0,342.0,361.82,272.52
2016,9,5,15,30,76.0,296.0,4.0,30.0,347.0,377.89,285.72
2016,9,5,15,45,51.0,257.5,3.95,30.0,290.5,314.34,238.43
2016,9,5,16,0,26.0,219.0,3.9,30.0,234.0,234.23,177.88
2016,9,5,16,15,59.0,213.0,3.75,29.5,243.0,278.28,213.91
2016,9,5,16,30,92.0,207.0,3.6,29.0,252.0,306.02,237.29
2016,9,5,16,45,88.5,181.5,3.5,29.0,221.0,275.5,214.57
2016,9,5,17,0,85.0,156.0,3.4,29.0,190.0,244.39,191.17
2016,9,5,17,15,295.5,114.0,3.15,28.5,202.5,394.71,313.84
2016,9,5,17,30,506.0,72.0,2.9,28.0,215.0,522.06,412.76
2016,9,5,17,45,429.5,62.0,2.7,27.5,164.0,434.89,344.35
2016,9,5,18,0,353.0,52.0,2.5,27.0,113.0,349.03,274.37
2016,9,5,18,15,232.5,37.5,2.5,26.5,71.0,239.36,181.48
2016,9,5,18,30,112.0,23.0,2.5,26.0,29.0,125.72,31.96
2016,9,5,18,45,56.0,11.5,2.55,26.0,14.5,42.69,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,39.5,10.0,2.35,23.0,12.0,9.1,0.0
2016,9,6,6,30,79.0,20.0,2.5,23.0,24.0,16.31,0.0
2016,9,6,6,45,192.5,36.5,2.65,23.5,63.5,28.35,17.42
2016,9,6,7,0,306.0,53.0,2.8,24.0,103.0,40.54,28.75
2016,9,6,7,15,387.5,64.5,2.95,24.5,153.5,48.48,35.94
2016,9,6,7,30,469.0,76.0,3.1,25.0,204.0,57.11,43.46
2016,9,6,7,45,446.5,98.0,3.3,25.5,242.5,70.4,54.7
2016,9,6,8,0,424.0,120.0,3.5,26.0,281.0,83.8,65.8
2016,9,6,8,15,547.0,109.5,3.65,26.5,351.0,74.59,57.69
2016,9,6,8,30,670.0,99.0,3.8,27.0,421.0,64.9,49.23
2016,9,6,8,45,340.0,145.0,3.95,27.5,309.0,92.65,72.05
2016,9,6,9,0,10.0,191.0,4.1,28.0,197.0,157.79,119.39
2016,9,6,9,15,400.0,147.0,4.1,28.0,410.0,127.34,80.76
2016,9,6,9,30,790.0,103.0,4.1,28.0,623.0,182.85,104.86
2016,9,6,9,45,511.0,223.5,4.15,28.5,568.5,257.17,174.22
2016,9,6,10,0,232.0,344.0,4.2,29.0,514.0,318.09,231.18
2016,9,6,10,15,541.0,224.5,4.2,29.0,647.5,336.97,239.77
2016,9,6,10,30,850.0,105.0,4.2,29.0,781.0,406.04,290.55
2016,9,6,10,45,473.5,256.5,4.2,29.5,636.0,402.46,295.4
2016,9,6,11,0,97.0,408.0,4.2,30.0,491.0,381.84,282.06
2016,9,6,11,15,487.0,258.0,4.2,30.0,685.5,472.5,350.8
2016,9,6,11,30,877.0,108.0,4.2,30.0,880.0,609.31,453.69
2016,9,6,11,45,879.0,109.0,4.25,30.5,892.5,654.66,486.93
2016,9,6,12,0,881.0,110.0,4.3,31.0,905.0,698.13,518.37
2016,9,6,12,15,881.5,110.0,4.3,31.0,909.5,737.59,547.09
2016,9,6,12,30,882.0,110.0,4.3,31.0,914.0,774.66,572.32
2016,9,6,12,45,879.5,111.0,4.3,31.0,909.5,807.74,594.73
2016,9,6,13,0,877.0,112.0,4.3,31.0,905.0,837.96,615.17
2016,9,6,13,15,606.0,262.0,4.3,31.0,806.5,788.49,579.03
2016,9,6,13,30,335.0,412.0,4.3,31.0,708.0,704.79,515.28
2016,9,6,13,45,273.5,415.0,4.35,31.0,653.0,667.73,489.52
2016,9,6,14,0,212.0,418.0,4.4,31.0,598.0,614.22,451.84
2016,9,6,14,15,528.0,263.0,4.4,31.0,689.0,788.73,582.98
2016,9,6,14,30,844.0,108.0,4.4,31.0,780.0,926.05,678.67
2016,9,6,14,45,783.0,132.5,4.4,31.0,734.0,913.3,670.44
2016,9,6,15,0,722.0,157.0,4.4,31.0,688.0,893.79,658.77
2016,9,6,15,15,705.5,153.0,4.35,30.5,646.5,876.81,650.02
2016,9,6,15,30,689.0,149.0,4.3,30.0,605.0,856.83,639.25
2016,9,6,15,45,670.5,142.5,4.3,30.0,559.0,829.23,622.2
2016,9,6,16,0,652.0,136.0,4.3,30.0,513.0,799.04,603.33
2016,9,6,16,15,623.0,130.0,4.15,29.5,462.5,757.48,576.94
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,714.19,548.96
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,657.44,509.59
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,593.77,464.28
2016,9,6,17,15,454.5,100.0,3.4,28.5,253.0,522.8,412.46
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,454.12,359.95
2016,9,6,17,45,310.5,76.5,2.8,27.5,150.5,360.66,285.83
2016,9,6,18,0,223.0,63.0,2.5,27.0,101.0,260.09,203.91
2016,9,6,18,15,127.5,42.0,2.5,26.5,62.0,164.36,122.42
2016,9,6,18,30,32.0,21.0,2.5,26.0,23.0,52.77,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.5,18.71,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.0,9.5,2.7,24.0,11.0,8.64,0.0
2016,9,7,6,30,58.0,19.0,2.8,24.0,22.0,15.51,0.0
2016,9,7,6,45,163.0,38.0,2.95,24.5,61.0,29.5,18.17
2016,9,7,7,0,268.0,57.0,3.1,25.0,100.0,43.56,31.13
2016,9,7,7,15,350.5,69.5,3.25,25.5,150.0,52.12,38.87
2016,9,7,7,30,433.0,82.0,3.4,26.0,200.0,60.39,46.06
2016,9,7,7,45,489.5,91.5,3.6,26.5,253.5,66.09,50.82
2016,9,7,8,0,546.0,101.0,3.8,27.0,307.0,71.6,55.25
2016,9,7,8,15,302.5,148.0,3.9,27.0,265.0,106.3,84.17
2016,9,7,8,30,59.0,195.0,4.0,27.0,223.0,147.69,118.11
2016,9,7,8,45,120.5,224.5,4.1,27.5,291.0,158.18,125.98
2016,9,7,9,0,182.0,254.0,4.2,28.0,359.0,179.4,134.27
2016,9,7,9,15,457.0,192.5,4.2,28.0,485.0,160.92,105.05
2016,9,7,9,30,732.0,131.0,4.2,28.0,611.0,187.0,110.49
2016,9,7,9,45,750.5,132.5,4.25,28.5,653.5,245.05,155.81
2016,9,7,10,0,769.0,134.0,4.3,29.0,696.0,297.73,199.51
2016,9,7,10,15,780.5,137.0,4.3,29.0,731.5,350.91,244.83
2016,9,7,10,30,792.0,140.0,4.3,29.0,767.0,404.65,290.2
2016,9,7,10,45,801.5,141.0,4.3,29.5,796.0,456.29,332.55
2016,9,7,11,0,811.0,142.0,4.3,30.0,825.0,507.78,373.57
2016,9,7,11,15,816.5,143.5,4.25,30.0,846.0,557.16,412.6
2016,9,7,11,30,822.0,145.0,4.2,30.0,867.0,605.56,449.88
2016,9,7,11,45,840.5,136.0,4.2,30.5,883.5,651.42,483.86
2016,9,7,12,0,859.0,127.0,4.2,31.0,900.0,696.51,516.5
2016,9,7,12,15,860.0,127.0,4.15,31.0,904.5,735.71,544.98
2016,9,7,12,30,861.0,127.0,4.1,31.0,909.0,772.64,570.33
2016,9,7,12,45,858.0,128.0,4.1,31.0,904.0,804.87,592.12
2016,9,7,13,0,855.0,129.0,4.1,31.0,899.0,834.29,611.99
2016,9,7,13,15,852.0,128.5,4.05,31.0,886.5,859.38,628.75
2016,9,7,13,30,849.0,128.0,4.0,31.0,874.0,881.38,643.48
2016,9,7,13,45,841.5,128.0,4.0,31.0,853.0,896.62,654.05
2016,9,7,14,0,834.0,128.0,4.0,31.0,832.0,908.47,662.54
2016,9,7,14,15,568.5,247.5,3.95,31.0,720.0,814.15,597.8
2016,9,7,14,30,303.0,367.0,3.9,31.0,608.0,680.79,500.51
2016,9,7,14,45,538.5,250.0,3.85,31.0,653.5,804.63,594.03
2016,9,7,15,0,774.0,133.0,3.8,31.0,699.0,909.57,667.31
2016,9,7,15,15,758.5,129.5,3.7,31.0,657.0,893.41,656.78
2016,9,7,15,30,743.0,126.0,3.6,31.0,615.0,874.08,645.07
2016,9,7,15,45,720.5,123.0,3.55,31.0,567.5,851.48,631.53
2016,9,7,16,0,698.0,120.0,3.5,31.0,520.0,821.02,612.65
2016,9,7,16,15,670.0,115.0,3.3,30.5,469.0,780.8,587.43
2016,9,7,16,30,642.0,110.0,3.1,30.0,418.0,738.79,560.65
2016,9,7,16,45,597.0,105.0,2.9,30.0,364.0,680.51,520.72
2016,9,7,17,0,552.0,100.0,2.7,30.0,310.0,621.88,479.74
2016,9,7,17,15,496.0,91.0,2.45,29.5,256.5,549.74,428.32
2016,9,7,17,30,440.0,82.0,2.2,29.0,203.0,474.88,372.59
2016,9,7,17,45,353.5,70.0,1.95,28.5,152.5,382.73,300.51
2016,9,7,18,0,267.0,58.0,1.7,28.0,102.0,296.94,230.45
2016,9,7,18,15,133.5,40.0,1.7,27.5,62.0,165.35,121.28
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,25.52,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.01,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,8.5,2.8,23.0,9.0,7.73,0.0
2016,9,8,6,30,14.0,17.0,3.1,23.0,18.0,14.76,0.0
2016,9,8,6,45,108.0,40.5,3.4,23.5,57.0,32.08,20.23
2016,9,8,7,0,202.0,64.0,3.7,24.0,96.0,49.71,36.41
2016,9,8,7,15,285.0,80.0,3.75,24.5,145.5,59.85,45.6
2016,9,8,7,30,368.0,96.0,3.8,25.0,195.0,70.42,54.8
2016,9,8,7,45,449.5,102.0,3.85,25.5,251.0,73.39,57.25
2016,9,8,8,0,531.0,108.0,3.9,26.0,307.0,76.35,59.51
2016,9,8,8,15,573.0,115.0,3.9,26.5,361.0,79.32,61.7
2016,9,8,8,30,615.0,122.0,3.9,27.0,415.0,81.25,62.95
2016,9,8,8,45,662.5,121.0,3.9,27.5,470.0,77.45,59.41
2016,9,8,9,0,710.0,120.0,3.9,28.0,525.0,83.8,54.49
2016,9,8,9,15,731.5,124.0,3.9,28.0,573.0,134.1,74.61
2016,9,8,9,30,753.0,128.0,3.9,28.0,621.0,193.97,115.03
2016,9,8,9,45,778.5,126.5,3.9,28.5,665.5,245.23,154.7
2016,9,8,10,0,804.0,125.0,3.9,29.0,710.0,299.08,199.14
2016,9,8,10,15,815.0,127.5,3.9,29.5,746.5,353.67,245.22
2016,9,8,10,30,826.0,130.0,3.9,30.0,783.0,408.68,291.02
2016,9,8,10,45,839.5,128.5,3.95,30.5,813.0,465.84,337.29
2016,9,8,11,0,853.0,127.0,4.0,31.0,843.0,518.17,378.87
2016,9,8,11,15,858.0,128.5,4.0,31.0,864.5,568.08,418.26
2016,9,8,11,30,863.0,130.0,4.0,31.0,886.0,616.79,455.75
2016,9,8,11,45,865.0,131.0,4.0,31.0,898.5,661.83,489.73
2016,9,8,12,0,867.0,132.0,4.0,31.0,911.0,705.01,521.65
2016,9,8,12,15,868.0,132.0,4.0,31.0,915.0,744.62,550.48
2016,9,8,12,30,869.0,132.0,4.0,31.0,919.0,781.92,576.33
2016,9,8,12,45,867.0,132.5,4.05,31.5,914.5,814.85,597.51
2016,9,8,13,0,865.0,133.0,4.1,32.0,910.0,844.97,616.72
2016,9,8,13,15,861.5,132.5,4.1,32.0,896.5,869.97,633.53
2016,9,8,13,30,858.0,132.0,4.1,32.0,883.0,891.81,648.32
2016,9,8,13,45,850.5,132.0,4.1,32.0,861.5,907.29,659.01
2016,9,8,14,0,843.0,132.0,4.1,32.0,840.0,919.34,667.59
2016,9,8,14,15,835.0,130.0,4.05,32.0,810.5,934.92,678.41
2016,9,8,14,30,827.0,128.0,4.0,32.0,781.0,937.89,681.05
2016,9,8,14,45,813.5,126.5,4.0,32.0,744.5,932.63,678.78
2016,9,8,15,0,800.0,125.0,4.0,32.0,708.0,923.87,674.41
2016,9,8,15,15,785.0,122.0,3.95,31.5,665.0,908.59,666.97
2016,9,8,15,30,770.0,119.0,3.9,31.0,622.0,890.07,657.47
2016,9,8,15,45,746.0,116.5,3.85,31.0,573.5,860.58,639.28
2016,9,8,16,0,722.0,114.0,3.8,31.0,525.0,834.15,623.21
2016,9,8,16,15,693.5,109.5,3.6,30.5,473.0,793.68,597.85
2016,9,8,16,30,665.0,105.0,3.4,30.0,421.0,751.39,570.93
2016,9,8,16,45,622.0,99.5,3.2,30.0,366.5,693.8,531.51
2016,9,8,17,0,579.0,94.0,3.0,30.0,312.0,635.8,490.97
2016,9,8,17,15,522.0,86.0,2.7,29.0,257.5,563.48,440.11
2016,9,8,17,30,465.0,78.0,2.4,28.0,203.0,492.42,387.88
2016,9,8,17,45,375.0,66.5,2.15,27.5,151.5,392.81,309.8
2016,9,8,18,0,285.0,55.0,1.9,27.0,100.0,304.71,237.37
2016,9,8,18,15,167.5,36.5,1.85,26.5,60.5,195.92,143.29
2016,9,8,18,30,50.0,18.0,1.8,26.0,21.0,65.17,0.0
2016,9,8,18,45,25.0,9.0,1.8,25.5,10.5,8.19,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,23.0,7.5,6.82,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,13.19,0.0
2016,9,9,6,45,81.5,40.5,3.3,23.5,53.0,32.72,20.61
2016,9,9,7,0,155.0,66.0,3.6,24.0,91.0,50.93,37.4
2016,9,9,7,15,234.0,85.0,3.7,24.5,139.5,64.88,49.86
2016,9,9,7,30,313.0,104.0,3.8,25.0,188.0,78.42,61.6
2016,9,9,7,45,392.5,112.5,3.95,25.5,242.5,80.67,63.43
2016,9,9,8,0,472.0,121.0,4.1,26.0,297.0,85.07,66.89
2016,9,9,8,15,515.0,130.0,4.1,26.5,350.5,89.39,70.17
2016,9,9,8,30,558.0,139.0,4.1,27.0,404.0,93.48,73.18
2016,9,9,8,45,608.0,138.5,4.1,27.5,457.5,89.62,69.54
2016,9,9,9,0,658.0,138.0,4.1,28.0,511.0,93.98,63.69
2016,9,9,9,15,680.5,143.0,4.1,28.0,558.5,142.02,82.87
2016,9,9,9,30,703.0,148.0,4.1,28.0,606.0,192.84,116.29
2016,9,9,9,45,733.0,145.0,4.1,28.5,651.0,242.07,154.02
2016,9,9,10,0,763.0,142.0,4.1,29.0,696.0,300.4,201.39
2016,9,9,10,15,775.0,144.5,4.1,29.5,732.0,353.08,245.68
2016,9,9,10,30,787.0,147.0,4.1,30.0,768.0,406.37,289.95
2016,9,9,10,45,805.5,143.5,4.1,30.5,799.0,458.1,332.05
2016,9,9,11,0,824.0,140.0,4.1,31.0,830.0,510.54,373.57
2016,9,9,11,15,829.5,141.5,4.05,31.0,851.0,560.54,412.88
2016,9,9,11,30,835.0,143.0,4.0,31.0,872.0,609.52,450.4
2016,9,9,11,45,856.5,132.0,4.0,31.0,889.5,656.22,485.81
2016,9,9,12,0,878.0,121.0,4.0,31.0,907.0,702.13,520.0
2016,9,9,12,15,878.5,121.0,4.0,31.0,911.0,741.6,548.77
2016,9,9,12,30,879.0,121.0,4.0,31.0,915.0,778.67,574.22
2016,9,9,12,45,878.5,121.0,4.0,31.5,910.5,812.42,595.78
2016,9,9,13,0,878.0,121.0,4.0,32.0,906.0,843.4,615.35
2016,9,9,13,15,875.0,120.0,3.95,32.0,893.0,868.4,631.92
2016,9,9,13,30,872.0,119.0,3.9,32.0,880.0,890.2,646.41
2016,9,9,13,45,867.0,118.0,3.9,32.0,859.0,906.9,657.88
2016,9,9,14,0,862.0,117.0,3.9,32.0,838.0,920.17,667.24
2016,9,9,14,15,854.0,115.5,3.85,32.0,808.5,926.66,672.04
2016,9,9,14,30,846.0,114.0,3.8,32.0,779.0,929.61,674.71
2016,9,9,14,45,832.0,113.5,3.8,32.0,742.0,924.46,672.51
2016,9,9,15,0,818.0,113.0,3.8,32.0,705.0,925.65,674.73
2016,9,9,15,15,803.5,110.5,3.75,31.5,662.5,911.2,667.8
2016,9,9,15,30,789.0,108.0,3.7,31.0,620.0,893.49,658.88
2016,9,9,15,45,768.5,104.5,3.65,31.0,572.0,865.87,642.02
2016,9,9,16,0,748.0,101.0,3.6,31.0,524.0,835.49,623.31
2016,9,9,16,15,721.0,97.0,3.4,30.5,472.0,800.89,602.08
2016,9,9,16,30,694.0,93.0,3.2,30.0,420.0,760.01,576.2
2016,9,9,16,45,656.0,87.5,3.05,29.5,366.0,706.15,540.83
2016,9,9,17,0,618.0,82.0,2.9,29.0,312.0,651.7,504.09
2016,9,9,17,15,563.5,75.0,2.7,28.5,257.0,581.86,454.47
2016,9,9,17,30,509.0,68.0,2.5,28.0,202.0,513.34,403.74
2016,9,9,17,45,425.0,57.5,2.3,27.5,151.0,420.76,331.65
2016,9,9,18,0,341.0,47.0,2.1,27.0,100.0,332.93,259.31
2016,9,9,18,15,211.5,32.0,2.15,26.5,60.0,216.94,157.05
2016,9,9,18,30,82.0,17.0,2.2,26.0,20.0,65.14,0.0
