Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,18,45,41.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.0,0.7,22.5,4.0,0.0,0.0
2016,9,10,6,30,0.0,8.0,0.7,23.0,8.0,7.03,0.0
2016,9,10,6,45,0.0,25.0,0.7,23.5,25.0,22.05,12.01
2016,9,10,7,0,0.0,42.0,0.7,24.0,42.0,36.49,25.28
2016,9,10,7,15,0.0,64.0,0.75,24.0,64.0,54.58,41.2
2016,9,10,7,30,0.0,86.0,0.8,24.0,86.0,72.43,56.7
2016,9,10,7,45,5.0,107.5,0.9,24.5,109.5,89.76,71.29
2016,9,10,8,0,10.0,129.0,1.0,25.0,133.0,106.92,85.41
2016,9,10,8,15,33.0,160.0,1.1,25.5,175.5,124.25,99.36
2016,9,10,8,30,56.0,191.0,1.2,26.0,218.0,145.07,115.92
2016,9,10,8,45,105.0,222.0,1.35,26.5,279.0,165.42,131.82
2016,9,10,9,0,154.0,253.0,1.5,27.0,340.0,176.99,133.01
2016,9,10,9,15,120.0,272.5,1.65,27.0,344.0,201.8,148.67
2016,9,10,9,30,86.0,292.0,1.8,27.0,348.0,232.6,172.22
2016,9,10,9,45,51.5,272.5,2.0,27.0,307.0,223.78,166.71
2016,9,10,10,0,17.0,253.0,2.2,27.0,266.0,216.96,162.79
2016,9,10,10,15,113.5,317.0,2.3,27.0,406.0,281.11,208.56
2016,9,10,10,30,210.0,381.0,2.4,27.0,546.0,373.58,275.69
2016,9,10,10,45,160.0,394.0,2.5,27.0,523.0,379.98,281.68
2016,9,10,11,0,110.0,407.0,2.6,27.0,500.0,386.78,287.46
2016,9,10,11,15,458.5,279.5,2.7,27.0,677.5,472.22,352.03
2016,9,10,11,30,807.0,152.0,2.8,27.0,855.0,599.76,447.7
2016,9,10,11,45,831.5,139.0,2.9,27.5,872.5,645.11,481.21
2016,9,10,12,0,856.0,126.0,3.0,28.0,890.0,690.41,514.44
2016,9,10,12,15,857.0,126.5,3.05,28.0,894.0,729.8,543.37
2016,9,10,12,30,858.0,127.0,3.1,28.0,898.0,766.93,569.4
2016,9,10,12,45,859.5,124.5,3.15,28.0,894.0,799.34,591.54
2016,9,10,13,0,861.0,122.0,3.2,28.0,890.0,829.06,611.87
2016,9,10,13,15,858.0,121.5,3.25,28.0,877.0,854.01,629.03
2016,9,10,13,30,855.0,121.0,3.3,28.0,864.0,875.83,644.2
2016,9,10,13,45,850.5,119.0,3.35,28.5,843.0,891.6,654.15
2016,9,10,14,0,846.0,117.0,3.4,29.0,822.0,903.97,661.98
2016,9,10,14,15,838.5,115.5,3.4,29.0,793.5,910.64,667.2
2016,9,10,14,30,831.0,114.0,3.4,29.0,765.0,913.84,670.33
2016,9,10,14,45,820.5,112.0,3.4,29.0,729.0,910.22,669.12
2016,9,10,15,0,810.0,110.0,3.4,29.0,693.0,912.79,672.26
2016,9,10,15,15,427.5,188.5,3.35,29.0,494.5,638.37,482.35
2016,9,10,15,30,45.0,267.0,3.3,29.0,296.0,316.13,238.82
2016,9,10,15,45,97.0,258.5,3.3,29.0,315.0,359.88,275.21
2016,9,10,16,0,149.0,250.0,3.3,29.0,334.0,420.01,322.31
2016,9,10,16,15,413.5,171.5,3.15,28.5,372.0,602.69,465.27
2016,9,10,16,30,678.0,93.0,3.0,28.0,410.0,744.0,570.13
2016,9,10,16,45,633.0,89.0,2.9,27.5,355.5,686.5,530.64
2016,9,10,17,0,588.0,85.0,2.8,27.0,301.0,628.79,491.2
2016,9,10,17,15,533.0,77.0,2.7,26.5,247.5,558.24,440.65
2016,9,10,17,30,478.0,69.0,2.6,26.0,194.0,489.11,388.91
2016,9,10,17,45,389.0,58.5,2.55,26.0,143.5,394.11,313.09
2016,9,10,18,0,300.0,48.0,2.5,26.0,93.0,303.56,237.4
2016,9,10,18,15,182.5,31.0,2.55,25.5,55.0,196.81,139.97
2016,9,10,18,30,65.0,14.0,2.6,25.0,17.0,51.9,0.0
2016,9,10,18,45,32.5,7.0,2.7,25.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,37.5,8.0,2.1,19.0,9.5,0.0,0.0
2016,9,11,6,30,75.0,16.0,2.3,19.0,19.0,14.55,0.0
2016,9,11,6,45,192.5,33.0,2.55,19.5,58.5,25.73,15.08
2016,9,11,7,0,310.0,50.0,2.8,20.0,98.0,38.42,27.32
2016,9,11,7,15,392.0,62.0,2.65,20.5,148.5,46.82,35.07
2016,9,11,7,30,474.0,74.0,2.5,21.0,199.0,56.0,43.23
2016,9,11,7,45,528.5,82.5,2.35,22.0,252.5,60.3,46.8
2016,9,11,8,0,583.0,91.0,2.2,23.0,306.0,64.43,50.06
2016,9,11,8,15,621.5,97.5,2.05,23.5,360.0,66.73,51.75
2016,9,11,8,30,660.0,104.0,1.9,24.0,414.0,68.9,53.28
2016,9,11,8,45,686.5,109.5,1.8,25.0,465.5,70.13,53.88
2016,9,11,9,0,713.0,115.0,1.7,26.0,517.0,77.56,59.65
2016,9,11,9,15,734.0,119.0,1.65,26.5,564.5,127.97,70.77
2016,9,11,9,30,755.0,123.0,1.6,27.0,612.0,187.58,110.08
2016,9,11,9,45,770.0,127.0,1.6,27.5,654.5,240.99,151.22
2016,9,11,10,0,785.0,131.0,1.6,28.0,697.0,295.77,196.06
2016,9,11,10,15,796.5,133.5,1.6,28.0,733.0,349.47,241.16
2016,9,11,10,30,808.0,136.0,1.6,28.0,769.0,403.68,286.16
2016,9,11,10,45,816.5,138.0,1.6,28.5,798.0,456.49,328.52
2016,9,11,11,0,825.0,140.0,1.6,29.0,827.0,509.02,369.29
2016,9,11,11,15,831.0,141.0,1.6,29.0,847.5,558.91,407.67
2016,9,11,11,30,837.0,142.0,1.6,29.0,868.0,607.78,444.23
2016,9,11,11,45,864.5,127.0,1.65,29.5,887.0,654.98,478.4
2016,9,11,12,0,892.0,112.0,1.7,30.0,906.0,701.56,511.39
2016,9,11,12,15,893.0,112.5,1.7,30.0,910.0,742.15,539.86
2016,9,11,12,30,894.0,113.0,1.7,30.0,914.0,780.35,564.86
2016,9,11,12,45,895.0,111.0,1.75,30.0,910.0,813.71,586.84
2016,9,11,13,0,896.0,109.0,1.8,30.0,906.0,844.24,607.01
2016,9,11,13,15,507.0,269.0,1.8,30.0,719.0,704.85,511.22
2016,9,11,13,30,118.0,429.0,1.8,30.0,532.0,519.7,376.74
2016,9,11,13,45,199.5,412.5,1.85,30.5,581.0,585.89,425.66
2016,9,11,14,0,281.0,396.0,1.9,31.0,630.0,666.98,482.03
2016,9,11,14,15,576.0,248.5,1.9,31.0,705.0,817.83,590.47
2016,9,11,14,30,871.0,101.0,1.9,31.0,780.0,935.65,667.96
2016,9,11,14,45,851.5,104.0,1.95,31.0,741.5,928.98,664.27
2016,9,11,15,0,832.0,107.0,2.0,31.0,703.0,918.92,659.82
2016,9,11,15,15,818.0,104.5,2.0,30.5,660.5,914.16,659.76
2016,9,11,15,30,804.0,102.0,2.0,30.0,618.0,896.69,651.55
2016,9,11,15,45,787.5,97.5,2.05,30.0,570.5,871.34,637.5
2016,9,11,16,0,771.0,93.0,2.1,30.0,523.0,843.07,621.49
2016,9,11,16,15,745.0,89.0,2.0,29.5,470.5,804.16,598.12
2016,9,11,16,30,719.0,85.0,1.9,29.0,418.0,763.18,573.02
2016,9,11,16,45,685.0,79.5,1.85,29.0,364.0,716.69,542.8
2016,9,11,17,0,651.0,74.0,1.8,29.0,310.0,664.91,508.01
2016,9,11,17,15,598.0,67.5,1.65,28.0,255.0,596.22,461.0
2016,9,11,17,30,545.0,61.0,1.5,27.0,200.0,528.85,412.57
2016,9,11,17,45,464.5,51.0,1.35,26.5,148.5,438.82,343.4
2016,9,11,18,0,384.0,41.0,1.2,26.0,97.0,353.61,273.09
2016,9,11,18,15,245.5,27.0,1.2,25.5,57.0,232.99,160.78
2016,9,11,18,30,107.0,13.0,1.2,25.0,17.0,75.94,0.0
2016,9,11,18,45,53.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,109.0,15.0,0.6,21.0,20.0,13.64,0.0
2016,9,12,6,45,236.0,30.5,0.6,21.5,60.0,23.85,13.35
2016,9,12,7,0,363.0,46.0,0.6,22.0,100.0,36.86,25.77
2016,9,12,7,15,445.0,56.0,0.7,22.5,152.0,43.33,31.8
2016,9,12,7,30,527.0,66.0,0.8,23.0,204.0,49.59,37.35
2016,9,12,7,45,577.5,74.0,0.95,24.0,258.0,53.83,40.87
2016,9,12,8,0,628.0,82.0,1.1,25.0,312.0,57.88,44.06
2016,9,12,8,15,664.5,87.5,1.25,25.5,366.5,59.8,45.44
2016,9,12,8,30,701.0,93.0,1.4,26.0,421.0,61.61,46.7
2016,9,12,8,45,724.5,98.5,1.55,27.0,472.5,63.19,47.64
2016,9,12,9,0,748.0,104.0,1.7,28.0,524.0,77.03,58.72
2016,9,12,9,15,767.5,107.5,1.7,28.0,571.5,128.4,69.83
2016,9,12,9,30,787.0,111.0,1.7,28.0,619.0,182.06,104.13
2016,9,12,9,45,800.5,114.0,1.7,28.5,661.0,236.24,145.87
2016,9,12,10,0,814.0,117.0,1.7,29.0,703.0,291.57,191.28
2016,9,12,10,15,504.5,248.5,1.7,29.0,618.0,338.9,239.24
2016,9,12,10,30,195.0,380.0,1.7,29.0,533.0,366.76,267.38
2016,9,12,10,45,523.0,252.5,1.75,29.5,682.0,417.37,302.0
2016,9,12,11,0,851.0,125.0,1.8,30.0,831.0,511.45,370.44
2016,9,12,11,15,536.5,278.0,1.85,30.0,727.0,511.3,372.43
2016,9,12,11,30,222.0,431.0,1.9,30.0,623.0,489.27,355.93
2016,9,12,11,45,544.5,279.5,1.95,30.5,760.0,582.67,425.49
2016,9,12,12,0,867.0,128.0,2.0,31.0,897.0,697.15,508.46
2016,9,12,12,15,867.5,128.0,2.0,31.0,900.5,736.19,535.48
2016,9,12,12,30,868.0,128.0,2.0,31.0,904.0,772.85,560.19
2016,9,12,12,45,864.5,129.0,2.05,31.0,898.5,804.76,581.33
2016,9,12,13,0,861.0,130.0,2.1,31.0,893.0,833.76,600.59
2016,9,12,13,15,540.5,280.0,2.1,31.0,756.5,742.94,536.87
2016,9,12,13,30,220.0,430.0,2.1,31.0,620.0,609.52,440.26
2016,9,12,13,45,527.0,280.5,2.15,31.0,720.0,770.45,558.57
2016,9,12,14,0,834.0,131.0,2.2,31.0,820.0,912.9,655.03
2016,9,12,14,15,825.5,129.0,2.2,31.0,790.5,918.61,658.24
2016,9,12,14,30,817.0,127.0,2.2,31.0,761.0,920.76,660.62
2016,9,12,14,45,802.0,126.5,2.2,31.0,724.0,914.93,658.07
2016,9,12,15,0,787.0,126.0,2.2,31.0,687.0,905.63,653.52
2016,9,12,15,15,771.0,122.5,2.2,30.5,644.0,888.7,645.46
2016,9,12,15,30,755.0,119.0,2.2,30.0,601.0,868.56,635.41
2016,9,12,15,45,730.5,116.5,2.2,30.0,552.5,844.02,621.2
2016,9,12,16,0,706.0,114.0,2.2,30.0,504.0,812.12,602.03
2016,9,12,16,15,677.0,109.0,2.1,29.5,452.5,770.86,576.76
2016,9,12,16,30,648.0,104.0,2.0,29.0,401.0,727.87,549.9
2016,9,12,16,45,605.0,97.5,1.9,29.0,347.0,669.66,510.65
2016,9,12,17,0,562.0,91.0,1.8,29.0,293.0,611.13,470.2
2016,9,12,17,15,505.0,82.0,1.65,28.5,239.0,538.58,418.66
2016,9,12,17,30,448.0,73.0,1.5,28.0,185.0,467.46,365.61
2016,9,12,17,45,356.5,60.5,1.35,27.5,135.0,367.47,287.35
2016,9,12,18,0,265.0,48.0,1.2,27.0,85.0,279.06,214.41
2016,9,12,18,15,154.0,29.5,1.2,26.5,48.5,174.0,114.11
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,35.63,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,28.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,13,6,30,56.0,14.0,0.8,23.0,16.0,12.73,0.0
2016,9,13,6,45,174.0,32.0,0.9,23.5,55.0,24.96,13.9
2016,9,13,7,0,292.0,50.0,1.0,24.0,94.0,38.44,26.82
2016,9,13,7,15,375.0,62.5,1.2,24.5,144.0,47.21,34.78
2016,9,13,7,30,458.0,75.0,1.4,25.0,194.0,57.04,43.36
2016,9,13,7,45,447.0,94.0,1.6,25.5,233.5,67.97,52.63
2016,9,13,8,0,436.0,113.0,1.8,26.0,273.0,79.55,62.21
2016,9,13,8,15,272.0,155.5,1.75,26.5,260.5,111.0,88.17
2016,9,13,8,30,108.0,198.0,1.7,27.0,248.0,142.1,113.26
2016,9,13,8,45,110.0,223.0,1.7,27.5,279.5,165.71,131.75
2016,9,13,9,0,112.0,248.0,1.7,28.0,311.0,182.65,144.58
2016,9,13,9,15,124.0,272.5,1.6,28.0,348.0,201.12,147.57
2016,9,13,9,30,136.0,297.0,1.5,28.0,385.0,231.67,168.6
2016,9,13,9,45,106.5,311.5,1.45,28.5,383.5,259.28,189.7
2016,9,13,10,0,77.0,326.0,1.4,29.0,382.0,273.43,200.8
2016,9,13,10,15,146.5,351.5,1.3,29.0,463.5,314.12,228.88
2016,9,13,10,30,216.0,377.0,1.2,29.0,545.0,372.13,269.89
2016,9,13,10,45,160.5,389.5,1.15,29.5,517.5,376.36,273.53
2016,9,13,11,0,105.0,402.0,1.1,30.0,490.0,380.15,276.22
2016,9,13,11,15,110.0,414.5,1.1,30.0,508.5,403.41,292.86
2016,9,13,11,30,115.0,427.0,1.1,30.0,527.0,424.24,307.56
2016,9,13,11,45,99.5,427.5,1.1,30.5,514.5,429.06,310.21
2016,9,13,12,0,84.0,428.0,1.1,31.0,502.0,429.08,309.51
2016,9,13,12,15,183.0,431.5,1.15,31.0,594.0,513.25,369.54
2016,9,13,12,30,282.0,435.0,1.2,31.0,686.0,608.02,435.1
2016,9,13,12,45,205.5,439.0,1.25,31.0,621.5,565.64,405.3
2016,9,13,13,0,129.0,443.0,1.3,31.0,557.0,520.96,374.29
2016,9,13,13,15,145.0,437.5,1.4,31.0,564.0,540.4,389.16
2016,9,13,13,30,161.0,432.0,1.5,31.0,571.0,559.95,403.7
2016,9,13,13,45,168.5,420.0,1.6,31.0,562.0,565.38,408.58
2016,9,13,14,0,176.0,408.0,1.7,31.0,553.0,570.0,413.09
2016,9,13,14,15,501.5,262.0,1.75,31.0,653.5,756.57,548.75
2016,9,13,14,30,827.0,116.0,1.8,31.0,754.0,907.09,649.65
2016,9,13,14,45,803.0,120.0,1.9,31.0,715.0,906.81,650.19
2016,9,13,15,0,779.0,124.0,2.0,31.0,676.0,894.01,644.35
2016,9,13,15,15,763.0,120.5,2.05,31.0,633.5,877.02,635.48
2016,9,13,15,30,747.0,117.0,2.1,31.0,591.0,856.87,624.6
2016,9,13,15,45,723.0,114.0,2.2,31.0,543.0,832.08,611.07
2016,9,13,16,0,699.0,111.0,2.3,31.0,495.0,800.1,592.56
2016,9,13,16,15,432.5,151.5,2.25,30.5,381.5,592.57,450.04
2016,9,13,16,30,166.0,192.0,2.2,30.0,268.0,370.41,284.94
2016,9,13,16,45,156.5,167.0,2.2,30.0,231.0,332.91,258.6
2016,9,13,17,0,147.0,142.0,2.2,30.0,194.0,294.8,230.29
2016,9,13,17,15,129.0,118.0,2.0,29.0,158.0,250.86,197.05
2016,9,13,17,30,111.0,94.0,1.8,28.0,122.0,207.05,162.7
2016,9,13,17,45,82.0,71.0,1.65,27.5,88.5,157.03,121.68
2016,9,13,18,0,53.0,48.0,1.5,27.0,55.0,107.65,80.13
2016,9,13,18,15,26.5,27.5,1.5,26.5,31.0,52.16,28.66
2016,9,13,18,30,0.0,7.0,1.5,26.0,7.0,6.37,0.0
2016,9,13,18,45,0.0,3.5,1.5,26.0,3.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,54.0,13.0,1.0,23.0,15.0,11.82,0.0
2016,9,14,6,45,168.5,31.0,1.2,23.5,53.0,24.18,13.11
2016,9,14,7,0,283.0,49.0,1.4,24.0,91.0,37.68,26.13
2016,9,14,7,15,365.0,61.5,1.45,24.5,140.0,46.46,34.12
2016,9,14,7,30,447.0,74.0,1.5,25.0,189.0,56.24,42.68
2016,9,14,7,45,506.5,82.0,1.55,25.5,242.5,60.12,45.95
2016,9,14,8,0,566.0,90.0,1.6,26.0,296.0,63.88,48.97
2016,9,14,8,15,604.5,97.0,1.7,26.5,349.0,66.58,50.98
2016,9,14,8,30,643.0,104.0,1.8,27.0,402.0,69.13,52.82
2016,9,14,8,45,667.5,110.5,1.95,27.5,452.0,71.03,54.09
2016,9,14,9,0,692.0,117.0,2.1,28.0,502.0,75.6,57.56
2016,9,14,9,15,713.0,121.0,2.2,28.5,549.0,124.76,69.29
2016,9,14,9,30,734.0,125.0,2.3,29.0,596.0,176.41,101.81
2016,9,14,9,45,747.5,129.5,2.45,29.5,637.0,235.57,147.11
2016,9,14,10,0,761.0,134.0,2.6,30.0,678.0,289.04,190.86
2016,9,14,10,15,482.0,255.5,2.65,30.0,606.0,335.72,237.56
2016,9,14,10,30,203.0,377.0,2.7,30.0,534.0,367.04,267.97
2016,9,14,10,45,500.0,261.5,2.8,30.5,668.5,413.21,299.88
2016,9,14,11,0,797.0,146.0,2.9,31.0,803.0,497.46,362.04
2016,9,14,11,15,553.5,277.0,2.95,31.0,739.0,518.2,378.95
2016,9,14,11,30,310.0,408.0,3.0,31.0,675.0,518.37,378.63
2016,9,14,11,45,567.5,275.5,3.1,31.0,773.0,591.2,434.55
2016,9,14,12,0,825.0,143.0,3.2,31.0,871.0,681.32,502.6
2016,9,14,12,15,826.0,143.5,3.25,31.0,874.5,720.77,531.03
2016,9,14,12,30,827.0,144.0,3.3,31.0,878.0,757.99,557.77
2016,9,14,12,45,823.5,145.0,3.35,31.5,872.5,789.77,578.3
2016,9,14,13,0,820.0,146.0,3.4,32.0,867.0,818.73,596.75
2016,9,14,13,15,430.5,256.5,3.4,32.0,635.0,626.0,460.79
2016,9,14,13,30,41.0,367.0,3.4,32.0,403.0,381.71,279.47
2016,9,14,13,45,20.5,232.5,3.4,32.0,250.5,236.67,174.56
2016,9,14,14,0,0.0,98.0,3.4,32.0,98.0,87.24,61.77
2016,9,14,14,15,24.5,215.5,3.4,31.5,234.5,227.88,169.69
2016,9,14,14,30,49.0,333.0,3.4,31.0,371.0,374.45,278.74
2016,9,14,14,45,51.5,319.0,3.45,31.0,357.0,366.71,273.38
2016,9,14,15,0,54.0,305.0,3.5,31.0,343.0,358.67,268.34
2016,9,14,15,15,71.5,293.5,3.45,31.0,341.0,367.29,276.03
2016,9,14,15,30,89.0,282.0,3.4,31.0,339.0,375.74,283.63
2016,9,14,15,45,394.5,196.0,3.35,31.0,414.5,614.54,466.66
2016,9,14,16,0,700.0,110.0,3.3,31.0,490.0,797.85,598.74
2016,9,14,16,15,671.0,104.5,3.15,30.5,439.0,756.07,570.98
2016,9,14,16,30,642.0,99.0,3.0,30.0,388.0,712.62,543.12
2016,9,14,16,45,609.5,90.5,2.9,30.0,335.5,661.09,508.01
2016,9,14,17,0,577.0,82.0,2.8,30.0,283.0,608.82,471.41
2016,9,14,17,15,520.0,73.5,2.45,29.0,230.0,536.89,419.79
2016,9,14,17,30,463.0,65.0,2.1,28.0,177.0,466.59,367.02
2016,9,14,17,45,383.0,53.0,1.8,27.5,128.5,377.99,296.07
2016,9,14,18,0,303.0,41.0,1.5,27.0,80.0,292.95,224.34
2016,9,14,18,15,151.5,25.5,1.45,26.5,45.0,160.85,91.5
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.1,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,8.19,0.0
2016,9,15,6,45,88.5,33.0,1.25,23.5,44.5,26.42,14.62
2016,9,15,7,0,152.0,57.0,1.5,24.0,79.0,44.49,31.8
2016,9,15,7,15,216.5,79.0,1.4,24.5,126.0,60.6,46.1
2016,9,15,7,30,281.0,101.0,1.3,25.0,173.0,76.2,59.61
2016,9,15,7,45,331.0,119.0,1.2,25.5,223.5,88.56,70.02
2016,9,15,8,0,381.0,137.0,1.1,26.0,274.0,96.29,76.22
2016,9,15,8,15,420.5,150.5,1.1,26.5,325.5,103.31,81.67
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,109.93,86.68
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,113.52,88.93
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,118.31,92.12
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,161.71,103.07
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,208.01,132.05
2016,9,15,9,45,590.5,207.5,1.45,29.5,607.0,255.62,167.46
2016,9,15,10,0,605.0,216.0,1.6,30.0,647.0,303.79,205.58
2016,9,15,10,15,619.0,221.0,1.7,30.0,681.5,351.25,244.26
2016,9,15,10,30,633.0,226.0,1.8,30.0,716.0,399.96,283.71
2016,9,15,10,45,430.5,314.5,1.95,30.5,653.5,422.92,305.39
2016,9,15,11,0,228.0,403.0,2.1,31.0,591.0,433.24,314.79
2016,9,15,11,15,444.5,323.0,2.15,31.0,700.0,496.27,361.29
2016,9,15,11,30,661.0,243.0,2.2,31.0,809.0,584.34,425.84
2016,9,15,11,45,658.5,248.5,2.3,31.5,820.0,624.76,454.55
2016,9,15,12,0,656.0,254.0,2.4,32.0,831.0,663.64,481.81
2016,9,15,12,15,657.0,254.5,2.45,32.0,834.0,699.03,507.05
2016,9,15,12,30,658.0,255.0,2.5,32.0,837.0,732.69,530.78
2016,9,15,12,45,454.5,344.0,2.55,32.0,745.0,683.87,494.78
2016,9,15,13,0,251.0,433.0,2.6,32.0,653.0,617.56,446.15
2016,9,15,13,15,444.5,344.0,2.6,32.0,726.0,719.76,521.14
2016,9,15,13,30,638.0,255.0,2.6,32.0,799.0,823.64,594.83
2016,9,15,13,45,618.0,259.5,2.6,32.0,775.5,830.47,598.98
2016,9,15,14,0,598.0,264.0,2.6,32.0,752.0,833.86,601.67
2016,9,15,14,15,586.5,259.5,2.6,32.0,723.5,830.03,600.14
2016,9,15,14,30,575.0,255.0,2.6,32.0,695.0,826.22,598.68
2016,9,15,14,45,601.5,226.5,2.65,32.0,666.5,834.5,606.74
2016,9,15,15,0,628.0,198.0,2.7,32.0,638.0,835.83,610.29
2016,9,15,15,15,609.0,192.0,2.7,31.5,596.5,814.43,598.68
2016,9,15,15,30,590.0,186.0,2.7,31.0,555.0,790.18,585.16
2016,9,15,15,45,569.5,176.5,2.75,31.0,509.0,751.99,561.38
2016,9,15,16,0,549.0,167.0,2.8,31.0,463.0,718.37,540.32
2016,9,15,16,15,516.5,157.0,2.65,30.5,413.0,671.72,509.69
2016,9,15,16,30,484.0,147.0,2.5,30.0,363.0,624.15,477.83
2016,9,15,16,45,451.5,132.5,2.45,30.0,312.5,570.54,440.43
2016,9,15,17,0,419.0,118.0,2.4,30.0,262.0,516.79,401.83
2016,9,15,17,15,362.0,103.0,2.1,29.5,211.0,443.53,346.92
2016,9,15,17,30,305.0,88.0,1.8,29.0,160.0,372.86,291.96
2016,9,15,17,45,238.5,67.5,1.55,28.5,114.5,277.52,216.28
2016,9,15,18,0,172.0,47.0,1.3,28.0,69.0,201.04,152.02
2016,9,15,18,15,86.0,23.5,1.25,27.5,34.5,101.12,48.4
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,56.0,12.0,0.8,23.0,14.0,10.91,0.0
2016,9,16,6,45,171.5,29.5,0.95,23.5,51.0,23.05,11.84
2016,9,16,7,0,287.0,47.0,1.1,24.0,88.0,36.21,24.84
2016,9,16,7,15,369.5,60.0,0.9,24.5,137.5,45.42,33.22
2016,9,16,7,30,452.0,73.0,0.7,25.0,187.0,55.65,42.16
2016,9,16,7,45,509.0,81.5,0.5,26.0,240.5,59.96,45.71
2016,9,16,8,0,566.0,90.0,0.3,27.0,294.0,64.13,48.93
2016,9,16,8,15,605.0,97.0,0.4,27.5,347.0,66.83,50.94
2016,9,16,8,30,644.0,104.0,0.5,28.0,400.0,69.39,52.77
2016,9,16,8,45,670.5,110.0,0.6,28.5,450.5,70.98,53.77
2016,9,16,9,0,697.0,116.0,0.7,29.0,501.0,73.05,55.17
2016,9,16,9,15,718.0,120.0,0.7,29.5,548.0,122.49,67.45
2016,9,16,9,30,739.0,124.0,0.7,30.0,595.0,174.4,99.18
2016,9,16,9,45,754.5,127.5,0.7,30.5,636.5,233.44,143.23
2016,9,16,10,0,770.0,131.0,0.7,31.0,678.0,287.02,185.84
2016,9,16,10,15,781.5,134.0,0.7,31.0,713.0,340.19,229.3
2016,9,16,10,30,793.0,137.0,0.7,31.0,748.0,393.88,272.64
2016,9,16,10,45,799.5,140.0,0.7,31.5,776.0,445.76,313.12
2016,9,16,11,0,806.0,143.0,0.7,32.0,804.0,497.18,351.88
2016,9,16,11,15,812.0,144.0,0.7,32.0,824.0,546.01,388.3
2016,9,16,11,30,818.0,145.0,0.7,32.0,844.0,593.86,422.94
2016,9,16,11,45,837.5,135.5,0.75,32.5,860.0,639.22,454.8
2016,9,16,12,0,857.0,126.0,0.8,33.0,876.0,683.83,485.39
2016,9,16,12,15,857.5,126.0,0.85,33.0,879.5,722.25,512.04
2016,9,16,12,30,858.0,126.0,0.9,33.0,883.0,758.3,536.26
2016,9,16,12,45,856.5,126.0,1.0,33.0,878.0,790.27,557.52
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,819.44,577.07
2016,9,16,13,15,852.0,125.5,1.15,33.0,859.0,843.96,593.12
2016,9,16,13,30,849.0,125.0,1.2,33.0,845.0,865.35,607.34
2016,9,16,13,45,845.0,122.5,1.25,33.5,824.0,880.65,616.65
2016,9,16,14,0,841.0,120.0,1.3,34.0,803.0,892.56,624.0
2016,9,16,14,15,832.5,118.5,1.4,33.5,773.5,897.96,630.7
2016,9,16,14,30,824.0,117.0,1.5,33.0,744.0,908.91,641.09
2016,9,16,14,45,808.0,117.0,1.6,33.0,706.5,902.45,639.34
2016,9,16,15,0,792.0,117.0,1.7,33.0,669.0,892.55,635.67
2016,9,16,15,15,776.5,114.0,1.75,33.0,626.0,876.37,627.53
2016,9,16,15,30,761.0,111.0,1.8,33.0,583.0,857.02,617.44
2016,9,16,15,45,741.0,106.5,1.85,33.0,535.5,828.79,601.56
2016,9,16,16,0,721.0,102.0,1.9,33.0,488.0,802.79,587.07
2016,9,16,16,15,692.0,97.0,1.85,32.5,436.5,761.26,562.27
2016,9,16,16,30,663.0,92.0,1.8,32.0,385.0,718.04,535.91
2016,9,16,16,45,624.0,85.5,1.75,32.0,331.5,663.15,499.65
2016,9,16,17,0,585.0,79.0,1.7,32.0,278.0,607.85,462.02
2016,9,16,17,15,525.5,71.0,1.55,31.0,224.5,534.63,411.05
2016,9,16,17,30,466.0,63.0,1.4,30.0,171.0,463.19,358.69
2016,9,16,17,45,379.0,50.5,1.25,29.5,122.5,369.46,284.98
2016,9,16,18,0,292.0,38.0,1.1,29.0,74.0,281.49,211.16
2016,9,16,18,15,146.0,19.0,1.1,28.5,37.0,140.97,55.16
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,40.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,81.0,12.0,1.4,23.0,14.0,10.91,0.0
2016,9,17,6,45,207.0,27.5,1.7,24.0,52.0,21.55,10.42
2016,9,17,7,0,333.0,43.0,2.0,25.0,90.0,34.54,23.27
2016,9,17,7,15,417.0,53.5,1.85,25.5,140.0,41.53,29.74
2016,9,17,7,30,501.0,64.0,1.7,26.0,190.0,48.29,35.71
2016,9,17,7,45,553.0,72.5,1.55,27.0,243.5,52.98,39.61
2016,9,17,8,0,605.0,81.0,1.4,28.0,297.0,57.47,43.16
2016,9,17,8,15,642.5,86.5,1.15,28.5,350.5,59.41,44.55
2016,9,17,8,30,680.0,92.0,0.9,29.0,404.0,61.26,45.83
2016,9,17,8,45,703.5,98.0,0.65,29.5,454.0,63.22,47.15
2016,9,17,9,0,727.0,104.0,0.4,30.0,504.0,65.01,48.32
2016,9,17,9,15,747.0,107.5,0.45,30.5,551.0,121.76,65.95
2016,9,17,9,30,767.0,111.0,0.5,31.0,598.0,174.21,97.42
2016,9,17,9,45,777.0,116.5,0.55,31.5,638.5,228.39,137.77
2016,9,17,10,0,787.0,122.0,0.6,32.0,679.0,283.34,181.57
2016,9,17,10,15,512.5,245.0,0.7,32.0,615.0,335.73,231.37
2016,9,17,10,30,238.0,368.0,0.8,32.0,551.0,372.57,265.2
2016,9,17,10,45,528.0,251.5,0.9,32.5,677.0,415.54,294.03
2016,9,17,11,0,818.0,135.0,1.0,33.0,803.0,495.23,351.11
2016,9,17,11,15,823.5,136.5,1.05,33.0,823.5,544.68,388.35
2016,9,17,11,30,829.0,138.0,1.1,33.0,844.0,593.06,424.06
2016,9,17,11,45,829.0,140.5,1.15,33.0,855.0,637.64,456.29
2016,9,17,12,0,829.0,143.0,1.2,33.0,866.0,680.3,486.5
2016,9,17,12,15,830.0,143.5,1.2,33.0,869.5,719.77,513.6
2016,9,17,12,30,831.0,144.0,1.2,33.0,873.0,756.99,538.7
2016,9,17,12,45,830.0,143.0,1.3,33.5,868.0,788.81,559.05
2016,9,17,13,0,829.0,142.0,1.4,34.0,863.0,817.85,577.33
2016,9,17,13,15,825.0,141.5,1.45,34.0,849.0,841.95,593.16
2016,9,17,13,30,821.0,141.0,1.5,34.0,835.0,862.87,607.11
2016,9,17,13,45,815.5,139.0,1.55,34.0,813.0,877.67,617.35
2016,9,17,14,0,810.0,137.0,1.6,34.0,791.0,889.05,625.65
2016,9,17,14,15,800.5,135.0,1.6,34.0,761.5,893.33,629.12
2016,9,17,14,30,791.0,133.0,1.6,34.0,732.0,894.1,630.6
2016,9,17,14,45,765.5,137.0,1.65,34.0,692.5,883.07,625.41
2016,9,17,15,0,740.0,141.0,1.7,34.0,653.0,874.27,621.84
2016,9,17,15,15,722.5,137.0,1.7,33.5,610.5,855.77,612.89
2016,9,17,15,30,705.0,133.0,1.7,33.0,568.0,834.27,602.08
2016,9,17,15,45,682.0,127.5,1.75,33.0,520.5,803.16,584.22
2016,9,17,16,0,659.0,122.0,1.8,33.0,473.0,769.61,564.58
2016,9,17,16,15,627.5,116.0,1.75,32.5,421.5,725.8,537.99
2016,9,17,16,30,596.0,110.0,1.7,32.0,370.0,680.44,509.8
2016,9,17,16,45,554.0,101.5,1.65,32.0,317.5,622.13,470.74
2016,9,17,17,0,512.0,93.0,1.6,32.0,265.0,563.56,430.3
2016,9,17,17,15,451.0,82.0,1.45,31.0,212.5,482.68,372.85
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,411.24,319.03
2016,9,17,17,45,301.0,56.0,1.2,29.5,113.0,317.98,245.23
2016,9,17,18,0,212.0,41.0,1.1,29.0,66.0,231.92,172.61
2016,9,17,18,15,106.0,20.5,1.15,28.5,33.0,117.61,28.48
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,34.0,10.0,1.6,24.0,11.0,9.1,0.0
2016,9,18,6,45,135.0,30.0,1.8,24.5,46.5,23.44,11.51
2016,9,18,7,0,236.0,50.0,2.0,25.0,82.0,38.49,26.53
2016,9,18,7,15,319.0,64.5,2.0,25.5,130.5,48.74,35.82
2016,9,18,7,30,402.0,79.0,2.0,26.0,179.0,58.62,44.48
2016,9,18,7,45,460.0,89.5,2.0,26.5,231.5,65.12,49.99
2016,9,18,8,0,518.0,100.0,2.0,27.0,284.0,72.16,55.77
2016,9,18,8,15,559.0,108.0,2.0,27.0,336.5,75.25,58.2
2016,9,18,8,30,600.0,116.0,2.0,27.0,389.0,78.19,60.44
2016,9,18,8,45,629.0,122.0,2.0,27.5,439.0,79.39,61.08
2016,9,18,9,0,658.0,128.0,2.0,28.0,489.0,80.5,61.65
2016,9,18,9,15,680.0,133.0,1.9,28.5,535.5,126.82,73.15
2016,9,18,9,30,702.0,138.0,1.8,29.0,582.0,177.38,104.01
2016,9,18,9,45,716.0,143.0,1.75,29.5,622.5,228.92,142.75
2016,9,18,10,0,730.0,148.0,1.7,30.0,663.0,281.78,185.34
2016,9,18,10,15,742.5,151.0,1.6,30.0,698.0,333.84,228.4
2016,9,18,10,30,755.0,154.0,1.5,30.0,733.0,391.45,274.99
2016,9,18,10,45,763.0,157.0,1.4,30.5,760.5,442.01,314.87
2016,9,18,11,0,771.0,160.0,1.3,31.0,788.0,492.35,353.17
2016,9,18,11,15,777.0,161.5,1.15,31.0,808.0,539.98,388.62
2016,9,18,11,30,783.0,163.0,1.0,31.0,828.0,586.72,422.04
2016,9,18,11,45,614.0,260.5,0.85,31.5,786.5,604.71,431.76
2016,9,18,12,0,445.0,358.0,0.7,32.0,745.0,609.55,431.2
2016,9,18,12,15,437.0,363.0,0.6,32.0,744.0,635.25,447.67
2016,9,18,12,30,429.0,368.0,0.5,32.0,743.0,659.24,462.33
2016,9,18,12,45,445.5,359.5,0.4,32.5,747.0,688.55,479.59
2016,9,18,13,0,462.0,351.0,0.3,33.0,751.0,717.04,495.87
2016,9,18,13,15,658.0,234.5,0.35,33.0,794.0,794.81,550.22
2016,9,18,13,30,854.0,118.0,0.4,33.0,837.0,859.44,591.77
2016,9,18,13,45,650.5,219.5,0.45,33.0,759.0,816.77,565.47
2016,9,18,14,0,447.0,321.0,0.5,33.0,681.0,748.6,520.16
2016,9,18,14,15,421.0,320.0,0.55,33.0,648.5,736.74,514.7
2016,9,18,14,30,395.0,319.0,0.6,33.0,616.0,709.17,498.75
2016,9,18,14,45,463.5,274.5,0.7,33.0,606.0,748.22,528.27
2016,9,18,15,0,532.0,230.0,0.8,33.0,596.0,770.27,546.63
2016,9,18,15,15,647.5,168.5,0.85,32.5,585.0,820.03,583.34
2016,9,18,15,30,763.0,107.0,0.9,32.0,574.0,849.98,605.31
2016,9,18,15,45,742.0,103.0,0.95,32.0,526.5,821.34,589.25
2016,9,18,16,0,721.0,99.0,1.0,32.0,479.0,794.77,575.04
2016,9,18,16,15,691.5,94.5,1.0,31.5,427.5,753.46,551.33
2016,9,18,16,30,662.0,90.0,1.0,31.0,376.0,710.52,526.04
2016,9,18,16,45,622.5,83.0,1.0,31.0,322.5,654.72,490.05
2016,9,18,17,0,583.0,76.0,1.0,31.0,269.0,598.58,452.58
2016,9,18,17,15,521.0,68.0,0.95,30.5,215.5,523.83,400.44
2016,9,18,17,30,459.0,60.0,0.9,30.0,162.0,451.11,346.9
2016,9,18,17,45,365.5,48.0,0.85,29.5,114.0,354.28,271.32
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,263.11,194.12
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,129.81,5.67
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,24.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,49.0,11.0,1.9,24.0,12.0,10.01,0.0
2016,9,19,6,45,185.5,27.0,2.2,24.5,49.5,21.16,9.54
2016,9,19,7,0,322.0,43.0,2.5,25.0,87.0,34.72,23.35
2016,9,19,7,15,411.5,53.5,2.55,25.5,137.0,41.72,29.85
2016,9,19,7,30,501.0,64.0,2.6,26.0,187.0,48.49,35.86
2016,9,19,7,45,563.5,70.0,2.65,27.0,242.0,51.24,38.13
2016,9,19,8,0,626.0,76.0,2.7,28.0,297.0,53.98,40.23
2016,9,19,8,15,664.0,81.5,2.6,28.5,351.0,56.12,41.82
2016,9,19,8,30,702.0,87.0,2.5,29.0,405.0,58.16,43.28
2016,9,19,8,45,729.5,91.0,2.45,30.0,456.5,65.17,48.73
2016,9,19,9,0,757.0,95.0,2.4,31.0,508.0,66.16,49.14
2016,9,19,9,15,776.5,98.0,2.25,31.5,555.0,114.72,60.26
2016,9,19,9,30,796.0,101.0,2.1,32.0,602.0,168.4,92.25
2016,9,19,9,45,810.0,104.0,2.0,32.5,644.0,223.08,133.07
2016,9,19,10,0,824.0,107.0,1.9,33.0,686.0,278.88,178.01
2016,9,19,10,15,835.0,109.0,1.85,33.0,721.0,340.19,228.24
2016,9,19,10,30,846.0,111.0,1.8,33.0,756.0,394.68,273.07
2016,9,19,10,45,854.5,112.0,1.8,33.5,784.5,447.35,315.15
2016,9,19,11,0,863.0,113.0,1.8,34.0,813.0,499.49,355.52
2016,9,19,11,15,868.0,114.0,1.9,34.0,833.0,549.07,393.97
2016,9,19,11,30,873.0,115.0,2.0,34.0,853.0,597.35,430.52
2016,9,19,11,45,878.0,114.0,2.1,34.5,865.0,642.44,463.13
2016,9,19,12,0,883.0,113.0,2.2,35.0,877.0,685.76,493.71
2016,9,19,12,15,884.0,113.0,2.25,35.0,880.5,725.19,521.76
2016,9,19,12,30,885.0,113.0,2.3,35.0,884.0,762.19,546.94
2016,9,19,12,45,884.0,112.5,2.4,35.0,878.5,794.59,568.59
2016,9,19,13,0,883.0,112.0,2.5,35.0,873.0,824.09,588.4
2016,9,19,13,15,879.5,111.0,2.55,35.0,858.5,847.99,604.32
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,868.61,618.24
2016,9,19,13,45,870.0,109.0,2.7,35.0,821.5,883.68,629.09
2016,9,19,14,0,864.0,108.0,2.8,35.0,799.0,895.25,637.88
2016,9,19,14,15,855.5,106.5,2.85,35.0,769.0,900.51,642.45
2016,9,19,14,30,847.0,105.0,2.9,35.0,739.0,902.21,644.94
2016,9,19,14,45,835.5,103.0,2.95,35.0,702.0,897.09,643.21
2016,9,19,15,0,824.0,101.0,3.0,35.0,665.0,897.47,645.27
2016,9,19,15,15,808.5,98.5,3.0,34.5,621.5,881.49,637.75
2016,9,19,15,30,793.0,96.0,3.0,34.0,578.0,862.28,628.28
2016,9,19,15,45,771.0,92.5,3.0,34.0,529.5,832.91,610.79
2016,9,19,16,0,749.0,89.0,3.0,34.0,481.0,800.88,591.43
2016,9,19,16,15,720.0,85.0,2.85,33.5,428.5,759.7,565.98
2016,9,19,16,30,691.0,81.0,2.7,33.0,376.0,721.38,542.06
2016,9,19,16,45,650.5,75.5,2.55,32.5,322.0,666.05,505.47
2016,9,19,17,0,610.0,70.0,2.4,32.0,268.0,610.45,467.48
2016,9,19,17,15,548.0,62.5,2.2,31.0,214.5,535.78,414.45
2016,9,19,17,30,486.0,55.0,2.0,30.0,161.0,463.25,360.16
2016,9,19,17,45,387.0,44.0,1.8,29.5,112.5,363.33,280.43
2016,9,19,18,0,288.0,33.0,1.6,29.0,64.0,270.39,198.96
2016,9,19,18,15,144.0,16.5,1.6,28.5,32.0,133.36,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
