Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,198.0,16.5,1.95,14.5,38.5,13.22,0.0
2016,9,30,7,0,396.0,33.0,2.2,15.0,77.0,26.75,17.03
2016,9,30,7,15,492.0,42.0,2.2,15.0,129.5,32.95,23.34
2016,9,30,7,30,588.0,51.0,2.2,15.0,182.0,39.01,29.1
2016,9,30,7,45,645.0,57.5,2.25,15.5,238.0,42.73,32.49
2016,9,30,8,0,702.0,64.0,2.3,16.0,294.0,50.72,39.51
2016,9,30,8,15,739.5,69.0,2.1,16.5,349.5,53.25,41.58
2016,9,30,8,30,777.0,74.0,1.9,17.0,405.0,55.72,43.52
2016,9,30,8,45,803.0,77.5,1.7,18.0,458.0,56.89,44.19
2016,9,30,9,0,829.0,81.0,1.5,19.0,511.0,58.02,44.83
2016,9,30,9,15,847.5,83.5,1.5,19.5,559.0,95.1,50.69
2016,9,30,9,30,866.0,86.0,1.5,20.0,607.0,160.35,88.91
2016,9,30,9,45,879.0,89.0,1.5,20.5,649.0,217.91,131.97
2016,9,30,10,0,892.0,92.0,1.5,21.0,691.0,276.24,180.51
2016,9,30,10,15,901.5,93.5,1.45,21.0,726.0,332.98,229.77
2016,9,30,10,30,911.0,95.0,1.4,21.0,761.0,389.6,278.73
2016,9,30,10,45,917.0,96.5,1.35,21.5,788.5,444.48,324.77
2016,9,30,11,0,923.0,98.0,1.3,22.0,816.0,498.41,368.48
2016,9,30,11,15,927.5,99.0,1.25,22.0,835.5,550.0,409.65
2016,9,30,11,30,932.0,100.0,1.2,22.0,855.0,600.04,448.29
2016,9,30,11,45,936.0,99.5,1.15,22.5,866.0,646.72,482.39
2016,9,30,12,0,940.0,99.0,1.1,23.0,877.0,691.33,513.85
2016,9,30,12,15,940.0,99.0,1.1,23.0,879.0,731.43,542.78
2016,9,30,12,30,940.0,99.0,1.1,23.0,881.0,768.79,568.81
2016,9,30,12,45,939.0,98.0,1.15,23.5,874.0,801.54,589.78
2016,9,30,13,0,938.0,97.0,1.2,24.0,867.0,831.15,608.63
2016,9,30,13,15,934.5,96.5,1.2,24.0,851.5,855.97,624.9
2016,9,30,13,30,931.0,96.0,1.2,24.0,836.0,877.31,639.01
2016,9,30,13,45,925.5,94.5,1.3,24.5,812.0,892.36,649.34
2016,9,30,14,0,920.0,93.0,1.4,25.0,788.0,903.7,657.45
2016,9,30,14,15,911.5,91.5,1.45,25.0,756.0,908.7,662.26
2016,9,30,14,30,903.0,90.0,1.5,25.0,724.0,909.96,664.88
2016,9,30,14,45,891.5,88.0,1.55,25.0,685.0,904.28,663.21
2016,9,30,15,0,880.0,86.0,1.6,25.0,646.0,894.99,659.38
2016,9,30,15,15,864.5,83.5,1.6,24.5,601.0,878.07,651.33
2016,9,30,15,30,849.0,81.0,1.6,24.0,556.0,857.89,641.2
2016,9,30,15,45,828.0,77.5,1.6,24.0,505.5,836.95,629.32
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,804.89,609.76
2016,9,30,16,15,776.0,70.0,1.5,23.5,401.0,761.28,582.09
2016,9,30,16,30,745.0,66.0,1.4,23.0,347.0,715.89,552.5
2016,9,30,16,45,700.5,61.0,1.3,23.0,291.0,657.11,511.21
2016,9,30,17,0,656.0,56.0,1.2,23.0,235.0,597.99,468.01
2016,9,30,17,15,583.5,48.5,1.1,22.0,180.5,521.69,411.26
2016,9,30,17,30,511.0,41.0,1.0,21.0,126.0,443.33,349.01
2016,9,30,17,45,382.5,30.0,0.95,20.5,79.5,327.99,249.54
2016,9,30,18,0,254.0,19.0,0.9,20.0,33.0,205.44,8.17
2016,9,30,18,15,127.0,9.5,0.9,20.0,16.5,81.62,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,17.0,3.0,2.63,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,5.26,0.0
2016,10,1,7,15,0.0,10.5,0.4,17.5,10.5,9.21,2.42
2016,10,1,7,30,0.0,15.0,0.4,18.0,15.0,13.18,6.03
2016,10,1,7,45,0.0,19.5,0.45,18.5,19.5,17.15,9.58
2016,10,1,8,0,0.0,24.0,0.5,19.0,24.0,21.12,13.07
2016,10,1,8,15,0.0,67.0,0.5,19.5,67.0,59.22,46.33
2016,10,1,8,30,0.0,110.0,0.5,20.0,110.0,94.29,76.11
2016,10,1,8,45,65.5,169.0,0.5,20.5,202.5,131.79,107.18
2016,10,1,9,0,131.0,228.0,0.5,21.0,295.0,159.97,129.78
2016,10,1,9,15,132.0,250.0,0.65,21.5,323.5,182.23,137.53
2016,10,1,9,30,133.0,272.0,0.8,22.0,352.0,210.17,156.42
2016,10,1,9,45,92.0,279.5,0.95,23.0,336.5,230.82,172.77
2016,10,1,10,0,51.0,287.0,1.1,24.0,321.0,237.26,178.62
2016,10,1,10,15,100.0,319.5,1.1,24.0,390.5,281.34,210.37
2016,10,1,10,30,149.0,352.0,1.1,24.0,460.0,325.3,242.22
2016,10,1,10,45,154.5,366.5,1.1,24.5,482.5,352.67,262.29
2016,10,1,11,0,160.0,381.0,1.1,25.0,505.0,380.71,282.66
2016,10,1,11,15,525.5,244.0,1.05,25.0,665.5,463.99,343.56
2016,10,1,11,30,891.0,107.0,1.0,25.0,826.0,581.8,429.69
2016,10,1,11,45,697.5,212.0,1.0,25.5,779.5,600.31,441.41
2016,10,1,12,0,504.0,317.0,1.0,26.0,733.0,603.33,441.51
2016,10,1,12,15,330.5,366.0,0.95,26.0,639.0,554.26,406.21
2016,10,1,12,30,157.0,415.0,0.9,26.0,545.0,490.07,359.32
2016,10,1,12,45,223.5,403.0,0.9,26.0,586.5,541.01,396.96
2016,10,1,13,0,290.0,391.0,0.9,26.0,628.0,602.57,440.41
2016,10,1,13,15,336.0,370.5,0.9,26.0,640.0,635.68,463.98
2016,10,1,13,30,382.0,350.0,0.9,26.0,652.0,668.91,487.85
2016,10,1,13,45,627.0,226.0,0.95,26.5,704.5,782.46,569.15
2016,10,1,14,0,872.0,102.0,1.0,27.0,757.0,869.33,626.16
2016,10,1,14,15,605.5,204.0,1.1,26.5,650.0,770.67,563.38
2016,10,1,14,30,339.0,306.0,1.2,26.0,543.0,633.61,468.87
2016,10,1,14,45,243.0,300.0,1.3,26.0,465.0,534.13,400.83
2016,10,1,15,0,147.0,294.0,1.4,26.0,387.0,448.29,339.18
2016,10,1,15,15,87.5,253.5,1.45,26.0,308.0,338.4,258.82
2016,10,1,15,30,28.0,213.0,1.5,26.0,229.0,243.42,186.62
2016,10,1,15,45,63.5,206.5,1.55,26.0,237.5,271.53,210.48
2016,10,1,16,0,99.0,200.0,1.6,26.0,246.0,299.58,233.76
2016,10,1,16,15,93.0,176.5,1.55,25.5,216.0,270.15,212.08
2016,10,1,16,30,87.0,153.0,1.5,25.0,186.0,240.29,189.82
2016,10,1,16,45,79.0,129.0,1.45,24.5,155.0,207.75,164.77
2016,10,1,17,0,71.0,105.0,1.4,24.0,124.0,174.84,138.67
2016,10,1,17,15,56.0,81.5,1.25,23.0,94.0,137.16,107.84
2016,10,1,17,30,41.0,58.0,1.1,22.0,64.0,99.1,75.82
2016,10,1,17,45,20.5,36.5,1.0,21.0,39.5,59.97,41.5
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,13.22,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,6.82,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,2,6,45,131.0,19.0,0.6,16.5,33.0,14.98,0.0
2016,10,2,7,0,262.0,38.0,0.6,17.0,66.0,29.66,19.17
2016,10,2,7,15,357.0,52.0,0.55,17.5,115.0,39.93,29.13
2016,10,2,7,30,452.0,66.0,0.5,18.0,164.0,51.64,39.78
2016,10,2,7,45,513.0,76.5,0.5,18.5,218.0,57.93,45.4
2016,10,2,8,0,574.0,87.0,0.5,19.0,272.0,63.97,50.58
2016,10,2,8,15,617.5,94.5,0.6,20.0,326.0,67.24,53.1
2016,10,2,8,30,661.0,102.0,0.7,21.0,380.0,70.4,55.41
2016,10,2,8,45,690.0,108.5,0.8,22.0,431.5,72.55,56.82
2016,10,2,9,0,719.0,115.0,0.9,23.0,483.0,74.6,58.11
2016,10,2,9,15,741.5,119.5,1.0,23.5,530.5,106.31,62.58
2016,10,2,9,30,764.0,124.0,1.1,24.0,578.0,159.59,91.21
2016,10,2,9,45,778.5,128.5,1.2,24.5,619.5,213.95,130.74
2016,10,2,10,0,793.0,133.0,1.3,25.0,661.0,275.55,180.23
2016,10,2,10,15,805.0,136.0,1.35,25.0,696.0,329.62,225.84
2016,10,2,10,30,817.0,139.0,1.4,25.0,731.0,384.17,271.89
2016,10,2,10,45,824.0,142.0,1.45,25.5,758.0,437.0,315.4
2016,10,2,11,0,831.0,145.0,1.5,26.0,785.0,489.29,357.26
2016,10,2,11,15,836.5,146.5,1.55,26.0,804.5,538.83,396.66
2016,10,2,11,30,842.0,148.0,1.6,26.0,824.0,587.21,434.18
2016,10,2,11,45,880.5,128.0,1.65,26.5,843.0,634.53,469.55
2016,10,2,12,0,919.0,108.0,1.7,27.0,862.0,682.0,504.28
2016,10,2,12,15,919.5,108.0,1.7,27.0,864.0,721.63,533.04
2016,10,2,12,30,920.0,108.0,1.7,27.0,866.0,758.62,559.47
2016,10,2,12,45,919.0,107.0,1.75,27.5,859.0,790.75,580.13
2016,10,2,13,0,918.0,106.0,1.8,28.0,852.0,819.8,598.61
2016,10,2,13,15,914.0,105.5,1.8,28.0,836.5,843.74,614.48
2016,10,2,13,30,910.0,105.0,1.8,28.0,821.0,864.25,628.2
2016,10,2,13,45,903.5,103.5,1.85,28.0,796.5,878.12,638.25
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,888.34,646.14
2016,10,2,14,15,888.0,100.5,1.9,28.0,740.0,892.72,649.93
2016,10,2,14,30,879.0,99.0,1.9,28.0,708.0,893.45,651.56
2016,10,2,14,45,859.0,100.0,1.95,28.0,667.5,883.68,647.05
2016,10,2,15,0,839.0,101.0,2.0,28.0,627.0,878.97,646.09
2016,10,2,15,15,821.0,98.0,2.0,27.5,582.0,859.79,636.4
2016,10,2,15,30,803.0,95.0,2.0,27.0,537.0,837.37,624.66
2016,10,2,15,45,778.5,91.0,2.0,27.0,486.5,805.11,604.94
2016,10,2,16,0,754.0,87.0,2.0,27.0,436.0,770.24,583.25
2016,10,2,16,15,720.0,82.0,1.85,26.5,382.5,728.84,556.55
2016,10,2,16,30,686.0,77.0,1.7,26.0,329.0,681.63,525.04
2016,10,2,16,45,635.5,70.5,1.55,26.0,274.0,618.5,479.98
2016,10,2,17,0,585.0,64.0,1.4,26.0,219.0,555.71,433.45
2016,10,2,17,15,506.5,54.5,1.3,25.0,165.5,469.78,368.99
2016,10,2,17,30,428.0,45.0,1.2,24.0,112.0,387.33,302.35
2016,10,2,17,45,297.0,31.0,1.1,23.0,68.5,270.95,200.36
2016,10,2,18,0,166.0,17.0,1.0,22.0,25.0,143.91,0.0
2016,10,2,18,15,83.0,8.5,1.0,21.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,118.5,19.0,0.5,17.5,31.5,14.99,0.0
2016,10,3,7,0,237.0,38.0,0.5,18.0,63.0,29.64,18.96
2016,10,3,7,15,333.5,52.0,0.6,18.5,111.0,39.9,28.94
2016,10,3,7,30,430.0,66.0,0.7,19.0,159.0,51.7,39.63
2016,10,3,7,45,492.0,76.5,0.8,20.0,211.5,57.98,45.15
2016,10,3,8,0,554.0,87.0,0.9,21.0,264.0,64.01,50.2
2016,10,3,8,15,597.5,94.5,1.15,22.0,317.0,67.27,52.7
2016,10,3,8,30,641.0,102.0,1.4,23.0,370.0,70.41,54.99
2016,10,3,8,45,679.0,105.0,1.65,24.0,422.0,70.1,54.31
2016,10,3,9,0,717.0,108.0,1.9,25.0,474.0,69.9,53.73
2016,10,3,9,15,739.0,112.5,1.95,25.0,520.5,100.18,58.03
2016,10,3,9,30,761.0,117.0,2.0,25.0,567.0,153.12,86.3
2016,10,3,9,45,777.5,120.5,2.05,25.5,608.5,212.94,129.95
2016,10,3,10,0,794.0,124.0,2.1,26.0,650.0,267.39,173.94
2016,10,3,10,15,806.0,126.5,2.15,26.5,684.5,321.0,219.09
2016,10,3,10,30,818.0,129.0,2.2,27.0,719.0,375.05,264.53
2016,10,3,10,45,829.5,129.0,2.3,27.5,746.5,427.07,307.77
2016,10,3,11,0,841.0,129.0,2.4,28.0,774.0,478.91,349.8
2016,10,3,11,15,588.0,249.0,2.45,28.0,705.5,496.73,366.57
2016,10,3,11,30,335.0,369.0,2.5,28.0,637.0,492.67,364.51
2016,10,3,11,45,315.5,380.0,2.55,28.5,635.0,513.2,379.48
2016,10,3,12,0,296.0,391.0,2.6,29.0,633.0,531.65,392.42
2016,10,3,12,15,572.0,265.0,2.65,29.0,734.0,629.46,466.55
2016,10,3,12,30,848.0,139.0,2.7,29.0,835.0,737.48,546.76
2016,10,3,12,45,848.0,137.5,2.75,29.0,828.5,768.94,569.19
2016,10,3,13,0,848.0,136.0,2.8,29.0,822.0,797.55,588.98
2016,10,3,13,15,844.0,135.0,2.8,29.0,806.5,820.49,604.62
2016,10,3,13,30,840.0,134.0,2.8,29.0,791.0,840.13,618.16
2016,10,3,13,45,834.0,131.5,2.85,29.0,767.5,853.19,627.76
2016,10,3,14,0,828.0,129.0,2.9,29.0,744.0,862.73,635.21
2016,10,3,14,15,817.5,127.0,2.9,29.0,712.5,865.37,637.93
2016,10,3,14,30,807.0,125.0,2.9,29.0,681.0,864.44,638.48
2016,10,3,14,45,792.0,122.5,2.95,29.0,642.5,855.5,634.15
2016,10,3,15,0,777.0,120.0,3.0,29.0,604.0,843.12,627.69
2016,10,3,15,15,757.5,116.0,2.95,29.0,559.5,826.68,617.98
2016,10,3,15,30,738.0,112.0,2.9,29.0,515.0,802.77,603.23
2016,10,3,15,45,710.5,107.5,2.9,29.0,465.5,768.61,581.65
2016,10,3,16,0,683.0,103.0,2.9,29.0,416.0,732.17,558.24
2016,10,3,16,15,646.0,97.0,2.65,28.5,364.0,684.06,525.93
2016,10,3,16,30,609.0,91.0,2.4,28.0,312.0,634.69,491.95
2016,10,3,16,45,556.0,82.5,2.2,27.5,258.5,569.0,445.01
2016,10,3,17,0,503.0,74.0,2.0,27.0,205.0,503.72,396.38
2016,10,3,17,15,424.0,62.0,1.8,26.0,154.0,416.89,328.8
2016,10,3,17,30,345.0,50.0,1.6,25.0,103.0,333.76,260.63
2016,10,3,17,45,226.0,33.0,1.45,24.0,62.0,226.4,164.27
2016,10,3,18,0,107.0,16.0,1.3,23.0,21.0,79.03,0.0
2016,10,3,18,15,53.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,4,6,45,72.5,20.0,2.45,21.5,27.5,16.26,0.0
2016,10,4,7,0,145.0,40.0,2.7,22.0,55.0,31.79,20.13
2016,10,4,7,15,236.5,58.0,2.85,22.0,100.5,44.31,32.14
2016,10,4,7,30,328.0,76.0,3.0,22.0,146.0,57.05,43.67
2016,10,4,7,45,185.0,98.5,3.15,22.5,140.5,74.11,58.53
2016,10,4,8,0,42.0,121.0,3.3,23.0,135.0,95.58,76.84
2016,10,4,8,15,116.5,147.0,3.45,23.5,194.0,109.88,88.68
2016,10,4,8,30,191.0,173.0,3.6,24.0,253.0,127.15,102.79
2016,10,4,8,45,95.5,141.0,3.8,24.5,181.0,107.38,85.66
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,94.72,74.62
2016,10,4,9,15,129.0,185.0,4.05,25.0,261.0,142.44,106.1
2016,10,4,9,30,258.0,261.0,4.1,25.0,413.0,206.73,148.8
2016,10,4,9,45,136.0,244.0,4.15,25.5,325.0,206.19,152.08
2016,10,4,10,0,14.0,227.0,4.2,26.0,237.0,194.1,147.29
2016,10,4,10,15,136.5,282.5,4.15,26.0,380.5,258.38,192.83
2016,10,4,10,30,259.0,338.0,4.1,26.0,524.0,345.27,256.52
2016,10,4,10,45,231.5,356.0,4.1,26.5,527.5,373.88,279.1
2016,10,4,11,0,204.0,374.0,4.1,27.0,531.0,393.82,294.65
2016,10,4,11,15,488.0,268.0,4.05,27.0,653.5,461.85,346.04
2016,10,4,11,30,772.0,162.0,4.0,27.0,776.0,558.1,419.55
2016,10,4,11,45,456.5,284.0,4.0,27.0,648.5,515.86,388.46
2016,10,4,12,0,141.0,406.0,4.0,27.0,521.0,445.24,334.0
2016,10,4,12,15,484.5,270.0,3.95,27.0,665.5,574.35,434.33
2016,10,4,12,30,828.0,134.0,3.9,27.0,810.0,716.69,541.91
2016,10,4,12,45,825.5,133.5,3.85,27.5,803.0,746.42,562.13
2016,10,4,13,0,823.0,133.0,3.8,28.0,796.0,773.24,579.75
2016,10,4,13,15,818.5,132.0,3.7,28.0,780.5,794.97,594.57
2016,10,4,13,30,814.0,131.0,3.6,28.0,765.0,813.48,607.24
2016,10,4,13,45,809.5,128.0,3.5,28.0,742.5,826.63,616.33
2016,10,4,14,0,805.0,125.0,3.4,28.0,720.0,836.39,623.23
2016,10,4,14,15,795.0,123.0,3.3,28.0,689.0,839.08,625.47
2016,10,4,14,30,785.0,121.0,3.2,28.0,658.0,838.3,625.54
2016,10,4,14,45,770.5,118.0,3.1,28.5,620.5,829.07,618.79
2016,10,4,15,0,756.0,115.0,3.0,29.0,583.0,816.5,609.98
2016,10,4,15,15,736.5,111.5,2.9,29.0,539.5,800.27,600.02
2016,10,4,15,30,717.0,108.0,2.8,29.0,496.0,777.09,585.35
2016,10,4,15,45,692.0,103.0,2.75,29.0,448.0,744.69,564.55
2016,10,4,16,0,667.0,98.0,2.7,29.0,400.0,710.05,541.99
2016,10,4,16,15,629.5,92.0,2.4,28.5,349.0,661.92,509.2
2016,10,4,16,30,592.0,86.0,2.1,28.0,298.0,612.7,474.85
2016,10,4,16,45,538.5,78.0,1.85,28.0,245.5,547.93,427.28
2016,10,4,17,0,485.0,70.0,1.6,28.0,193.0,483.75,378.35
2016,10,4,17,15,402.0,58.5,1.45,27.0,143.5,395.67,310.11
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,310.65,240.78
2016,10,4,17,45,197.0,31.0,1.2,25.5,55.5,204.41,143.83
2016,10,4,18,0,75.0,15.0,1.1,25.0,17.0,58.56,0.0
2016,10,4,18,15,37.5,7.5,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,94.5,19.0,1.95,21.5,28.5,15.01,0.0
2016,10,5,7,0,189.0,38.0,2.2,22.0,57.0,29.63,18.24
2016,10,5,7,15,288.5,53.0,2.35,22.5,103.0,40.64,28.93
2016,10,5,7,30,388.0,68.0,2.5,23.0,149.0,51.29,38.54
2016,10,5,7,45,462.0,77.0,2.7,24.0,202.0,58.59,44.88
2016,10,5,8,0,536.0,86.0,2.9,25.0,255.0,63.4,48.85
2016,10,5,8,15,581.0,93.5,2.9,25.5,307.0,66.69,51.47
2016,10,5,8,30,626.0,101.0,2.9,26.0,359.0,69.88,53.9
2016,10,5,8,45,343.0,156.0,2.9,26.5,300.0,111.2,88.19
2016,10,5,9,0,60.0,211.0,2.9,27.0,241.0,158.04,126.22
2016,10,5,9,15,406.0,162.5,2.85,27.5,397.5,120.15,81.5
2016,10,5,9,30,752.0,114.0,2.8,28.0,554.0,147.56,81.74
2016,10,5,9,45,488.0,209.5,2.75,28.5,503.0,222.76,148.07
2016,10,5,10,0,224.0,305.0,2.7,29.0,452.0,278.29,200.9
2016,10,5,10,15,518.5,214.0,2.65,29.5,578.0,300.99,209.97
2016,10,5,10,30,813.0,123.0,2.6,30.0,704.0,365.58,254.86
2016,10,5,10,45,823.0,124.0,2.55,30.5,731.0,417.34,297.4
2016,10,5,11,0,833.0,125.0,2.5,31.0,758.0,468.78,338.54
2016,10,5,11,15,838.0,126.0,2.45,31.0,776.5,517.25,377.04
2016,10,5,11,30,843.0,127.0,2.4,31.0,795.0,564.44,413.52
2016,10,5,11,45,858.0,120.5,2.4,31.5,807.5,609.43,446.88
2016,10,5,12,0,873.0,114.0,2.4,32.0,820.0,652.38,477.95
2016,10,5,12,15,873.0,114.0,2.4,32.0,821.5,689.75,505.29
2016,10,5,12,30,873.0,114.0,2.4,32.0,823.0,724.58,530.38
2016,10,5,12,45,872.0,113.0,2.4,32.5,816.0,755.03,550.37
2016,10,5,13,0,871.0,112.0,2.4,33.0,809.0,782.56,567.58
2016,10,5,13,15,866.5,111.0,2.4,33.0,793.5,804.27,582.1
2016,10,5,13,30,862.0,110.0,2.4,33.0,778.0,822.67,594.57
2016,10,5,13,45,856.0,108.5,2.45,33.0,754.5,835.95,604.17
2016,10,5,14,0,850.0,107.0,2.5,33.0,731.0,845.78,611.69
2016,10,5,14,15,840.5,105.0,2.55,33.0,699.5,848.59,614.81
2016,10,5,14,30,831.0,103.0,2.6,33.0,668.0,855.69,620.98
2016,10,5,14,45,818.5,100.0,2.65,33.0,630.0,848.1,617.61
2016,10,5,15,0,806.0,97.0,2.7,33.0,592.0,837.06,612.18
2016,10,5,15,15,787.5,94.0,2.7,32.5,548.0,817.48,602.07
2016,10,5,15,30,769.0,91.0,2.7,32.0,504.0,794.83,589.9
2016,10,5,15,45,744.5,87.0,2.75,32.0,455.5,763.0,570.46
2016,10,5,16,0,720.0,83.0,2.8,32.0,407.0,728.72,549.05
2016,10,5,16,15,684.5,78.0,2.6,31.5,354.5,686.68,521.58
2016,10,5,16,30,649.0,73.0,2.4,31.0,302.0,639.32,489.57
2016,10,5,16,45,597.5,66.5,2.2,30.5,249.0,576.86,445.4
2016,10,5,17,0,546.0,60.0,2.0,30.0,196.0,514.99,399.73
2016,10,5,17,15,462.0,50.5,1.85,29.0,145.5,427.36,332.69
2016,10,5,17,30,378.0,41.0,1.7,28.0,95.0,343.87,264.35
2016,10,5,17,45,240.5,27.0,1.55,27.0,55.5,226.69,154.72
2016,10,5,18,0,103.0,13.0,1.4,26.0,16.0,73.12,0.0
2016,10,5,18,15,51.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,105.0,18.0,1.7,22.5,28.0,14.24,0.0
2016,10,6,7,0,210.0,36.0,1.9,23.0,56.0,28.12,16.79
2016,10,6,7,15,313.0,49.5,2.05,23.5,103.0,38.04,26.58
2016,10,6,7,30,416.0,63.0,2.2,24.0,150.0,49.4,36.74
2016,10,6,7,45,506.5,68.0,2.4,24.5,204.5,51.23,38.49
2016,10,6,8,0,597.0,73.0,2.6,25.0,259.0,53.31,40.23
2016,10,6,8,15,640.0,78.5,2.6,25.5,312.0,55.57,42.02
2016,10,6,8,30,683.0,84.0,2.6,26.0,365.0,57.8,43.69
2016,10,6,8,45,447.0,150.5,2.65,26.5,344.0,101.1,79.78
2016,10,6,9,0,211.0,217.0,2.7,27.0,323.0,154.38,123.24
2016,10,6,9,15,153.5,239.5,2.7,27.5,320.5,175.01,129.94
2016,10,6,9,30,96.0,262.0,2.7,28.0,318.0,207.03,153.32
2016,10,6,9,45,163.0,282.5,2.7,28.5,385.5,234.09,170.02
2016,10,6,10,0,230.0,303.0,2.7,29.0,453.0,277.75,200.24
2016,10,6,10,15,236.0,316.0,2.7,29.5,477.0,307.67,223.02
2016,10,6,10,30,242.0,329.0,2.7,30.0,501.0,338.11,246.25
2016,10,6,10,45,243.5,346.5,2.7,30.5,525.5,370.59,270.78
2016,10,6,11,0,245.0,364.0,2.7,31.0,550.0,403.3,295.02
2016,10,6,11,15,126.0,281.5,2.75,31.0,377.5,299.67,221.36
2016,10,6,11,30,7.0,199.0,2.8,31.0,205.0,178.44,131.43
2016,10,6,11,45,215.0,269.0,2.85,31.5,442.5,360.57,268.17
2016,10,6,12,0,423.0,339.0,2.9,32.0,680.0,566.13,415.22
2016,10,6,12,15,353.0,364.0,2.9,32.0,649.0,563.94,412.64
2016,10,6,12,30,283.0,389.0,2.9,32.0,618.0,557.98,408.02
2016,10,6,12,45,253.0,391.0,2.95,32.0,594.5,555.45,406.54
2016,10,6,13,0,223.0,393.0,3.0,32.0,571.0,542.51,397.73
2016,10,6,13,15,258.5,378.0,2.95,32.0,580.5,577.84,423.65
2016,10,6,13,30,294.0,363.0,2.9,32.0,590.0,605.57,444.11
2016,10,6,13,45,593.0,225.5,2.9,32.5,664.5,744.55,546.32
2016,10,6,14,0,892.0,88.0,2.9,33.0,739.0,858.42,623.57
2016,10,6,14,15,883.0,86.5,2.9,32.5,707.5,862.22,627.49
2016,10,6,14,30,874.0,85.0,2.9,32.0,676.0,862.39,630.04
2016,10,6,14,45,481.0,180.0,2.9,32.0,502.5,637.32,476.07
2016,10,6,15,0,88.0,275.0,2.9,32.0,329.0,358.87,268.78
2016,10,6,15,15,437.5,180.5,2.9,32.0,417.0,607.11,459.44
2016,10,6,15,30,787.0,86.0,2.9,32.0,505.0,801.57,597.45
2016,10,6,15,45,760.5,83.0,2.9,32.0,455.5,769.07,575.59
2016,10,6,16,0,734.0,80.0,2.9,32.0,406.0,734.14,553.45
2016,10,6,16,15,698.0,75.0,2.65,31.5,353.5,686.89,522.07
2016,10,6,16,30,662.0,70.0,2.4,31.0,301.0,643.24,492.44
2016,10,6,16,45,605.5,64.0,2.2,30.5,247.5,577.45,445.79
2016,10,6,17,0,549.0,58.0,2.0,30.0,194.0,512.55,397.76
2016,10,6,17,15,463.0,49.0,1.85,29.0,143.0,424.4,330.1
2016,10,6,17,30,377.0,40.0,1.7,28.0,92.0,340.52,261.05
2016,10,6,17,45,232.0,26.0,1.55,27.0,53.0,216.81,142.13
2016,10,6,18,0,87.0,12.0,1.4,26.0,14.0,62.37,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,126.0,16.0,0.5,22.5,28.0,14.55,0.0
2016,10,7,7,0,252.0,32.0,0.6,23.0,56.0,26.28,15.19
2016,10,7,7,15,356.5,43.5,0.75,23.5,103.0,34.59,23.66
2016,10,7,7,30,461.0,55.0,0.9,24.0,150.0,42.62,30.95
2016,10,7,7,45,546.0,59.0,1.1,24.5,204.5,44.08,32.38
2016,10,7,8,0,631.0,63.0,1.3,25.0,259.0,45.78,33.81
2016,10,7,8,15,671.5,68.0,1.55,25.5,311.0,48.06,35.62
2016,10,7,8,30,712.0,73.0,1.8,26.0,363.0,55.16,41.46
2016,10,7,8,45,382.5,138.5,2.05,26.5,297.0,92.7,72.75
2016,10,7,9,0,53.0,204.0,2.3,27.0,231.0,153.71,122.66
2016,10,7,9,15,53.5,224.5,2.5,27.0,253.5,170.9,129.1
2016,10,7,9,30,54.0,245.0,2.7,27.0,276.0,192.26,144.24
2016,10,7,9,45,91.5,275.0,2.95,27.5,332.5,225.75,167.52
2016,10,7,10,0,129.0,305.0,3.2,28.0,389.0,256.83,189.34
2016,10,7,10,15,134.5,318.0,3.4,28.0,409.5,280.95,207.91
2016,10,7,10,30,140.0,331.0,3.6,28.0,430.0,305.65,227.09
2016,10,7,10,45,91.5,326.5,3.8,28.5,392.0,302.4,225.72
2016,10,7,11,0,43.0,322.0,4.0,29.0,354.0,287.25,214.78
2016,10,7,11,15,41.5,327.5,4.2,29.0,359.0,297.13,222.32
2016,10,7,11,30,40.0,333.0,4.4,29.0,364.0,306.78,229.62
2016,10,7,11,45,44.5,344.0,4.6,29.0,379.0,324.34,242.89
2016,10,7,12,0,49.0,355.0,4.8,29.0,394.0,342.52,256.64
2016,10,7,12,15,429.5,249.5,4.95,28.5,595.0,516.7,392.35
2016,10,7,12,30,810.0,144.0,5.1,28.0,796.0,707.4,537.29
2016,10,7,12,45,798.0,149.0,5.25,28.0,786.5,734.83,557.81
2016,10,7,13,0,786.0,154.0,5.4,28.0,777.0,758.99,576.55
2016,10,7,13,15,494.5,264.5,5.45,27.5,654.0,662.32,503.78
2016,10,7,13,30,203.0,375.0,5.5,27.0,531.0,532.63,404.62
2016,10,7,13,45,188.5,363.5,5.55,27.0,504.5,519.41,395.85
2016,10,7,14,0,174.0,352.0,5.6,27.0,478.0,504.61,385.51
2016,10,7,14,15,101.5,308.0,5.55,26.5,381.0,390.41,300.14
2016,10,7,14,30,29.0,264.0,5.5,26.0,284.0,285.79,219.65
2016,10,7,14,45,42.5,261.5,5.5,26.0,288.5,299.01,231.01
2016,10,7,15,0,56.0,259.0,5.5,26.0,293.0,312.75,242.65
2016,10,7,15,15,94.0,247.0,5.4,25.5,299.0,337.1,263.89
2016,10,7,15,30,132.0,235.0,5.3,25.0,305.0,376.49,296.68
2016,10,7,15,45,69.5,193.0,5.25,25.0,229.5,261.54,206.29
2016,10,7,16,0,7.0,151.0,5.2,25.0,154.0,150.61,116.8
2016,10,7,16,15,3.5,132.0,5.1,24.5,133.5,130.0,100.75
2016,10,7,16,30,0.0,113.0,5.0,24.0,113.0,109.4,84.32
2016,10,7,16,45,0.0,92.5,4.9,23.5,92.5,89.66,68.41
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,69.53,51.84
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,50.11,35.55
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,29.81,18.37
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,16.3,5.08
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.64,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,126.5,16.0,3.5,14.5,28.0,14.55,0.0
2016,10,8,7,0,253.0,32.0,3.6,15.0,56.0,26.4,15.66
2016,10,8,7,15,356.5,45.0,3.65,15.5,103.5,36.07,25.75
2016,10,8,7,30,460.0,58.0,3.7,16.0,151.0,45.37,34.43
2016,10,8,7,45,525.5,66.5,3.75,16.5,203.5,50.32,39.0
2016,10,8,8,0,591.0,75.0,3.8,17.0,256.0,55.13,43.23
2016,10,8,8,15,634.5,81.0,3.7,17.5,309.0,57.7,45.35
2016,10,8,8,30,678.0,87.0,3.6,18.0,362.0,60.22,47.33
2016,10,8,8,45,468.0,147.5,3.55,19.0,349.0,99.57,80.99
2016,10,8,9,0,258.0,208.0,3.5,20.0,336.0,141.44,115.95
2016,10,8,9,15,258.0,231.5,3.4,20.5,369.5,164.51,123.69
2016,10,8,9,30,258.0,255.0,3.3,21.0,403.0,200.83,146.7
2016,10,8,9,45,202.5,279.0,3.25,21.5,400.5,237.08,175.76
2016,10,8,10,0,147.0,303.0,3.2,22.0,398.0,258.98,194.83
2016,10,8,10,15,148.5,319.0,3.15,22.5,419.5,285.0,215.0
2016,10,8,10,30,150.0,335.0,3.1,23.0,441.0,311.29,235.32
2016,10,8,10,45,506.0,224.5,3.1,23.5,601.0,368.78,274.26
2016,10,8,11,0,862.0,114.0,3.1,24.0,761.0,470.21,349.84
2016,10,8,11,15,867.5,115.5,3.0,24.5,780.0,519.4,389.4
2016,10,8,11,30,873.0,117.0,2.9,25.0,799.0,567.26,426.85
2016,10,8,11,45,877.5,116.5,2.85,25.5,809.5,611.31,460.52
2016,10,8,12,0,882.0,116.0,2.8,26.0,820.0,653.47,491.82
2016,10,8,12,15,882.5,116.0,2.8,26.0,821.5,691.36,520.47
2016,10,8,12,30,883.0,116.0,2.8,26.0,823.0,726.71,546.79
2016,10,8,12,45,883.0,114.5,2.8,26.5,816.0,757.59,568.16
2016,10,8,13,0,883.0,113.0,2.8,27.0,809.0,785.54,586.27
2016,10,8,13,15,878.5,112.0,2.8,27.0,793.0,807.41,601.4
2016,10,8,13,30,874.0,111.0,2.8,27.0,777.0,825.93,614.38
2016,10,8,13,45,869.5,108.5,2.85,27.5,753.5,839.51,623.24
2016,10,8,14,0,865.0,106.0,2.9,28.0,730.0,849.59,629.89
2016,10,8,14,15,855.0,104.5,2.9,28.0,698.0,852.57,632.87
2016,10,8,14,30,845.0,103.0,2.9,28.0,666.0,859.68,638.87
2016,10,8,14,45,828.5,101.5,2.9,28.0,627.0,850.36,633.9
2016,10,8,15,0,812.0,100.0,2.9,28.0,588.0,837.57,626.85
2016,10,8,15,15,792.5,97.0,2.9,27.5,543.0,817.15,615.89
2016,10,8,15,30,773.0,94.0,2.9,27.0,498.0,793.64,602.78
2016,10,8,15,45,752.0,88.0,2.9,27.0,449.5,762.44,582.99
2016,10,8,16,0,731.0,82.0,2.9,27.0,401.0,728.65,561.11
2016,10,8,16,15,694.0,77.0,2.7,26.5,348.0,685.59,532.19
2016,10,8,16,30,657.0,72.0,2.5,26.0,295.0,637.14,498.48
2016,10,8,16,45,606.5,64.5,2.3,25.5,242.0,574.4,452.83
2016,10,8,17,0,556.0,57.0,2.1,25.0,189.0,512.23,405.45
2016,10,8,17,15,468.0,47.5,1.95,24.0,138.0,422.46,334.55
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,337.19,262.02
2016,10,8,17,45,235.0,24.0,1.65,22.0,49.0,210.01,122.83
2016,10,8,18,0,90.0,10.0,1.5,21.0,11.0,61.68,0.0
2016,10,8,18,15,45.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,191.5,13.5,2.0,13.5,30.5,12.28,0.0
2016,10,9,7,0,383.0,27.0,2.2,14.0,61.0,22.02,12.01
2016,10,9,7,15,490.0,36.0,2.25,14.5,112.5,28.48,19.23
2016,10,9,7,30,597.0,45.0,2.3,15.0,164.0,37.98,28.05
2016,10,9,7,45,658.0,51.0,2.4,15.5,219.5,41.86,31.68
2016,10,9,8,0,719.0,57.0,2.5,16.0,275.0,45.71,35.08
2016,10,9,8,15,686.5,71.0,2.6,17.0,311.5,50.57,39.18
2016,10,9,8,30,654.0,85.0,2.7,18.0,348.0,58.7,46.02
2016,10,9,8,45,558.5,126.0,2.85,19.0,371.5,86.12,69.4
2016,10,9,9,0,463.0,167.0,3.0,20.0,395.0,110.12,89.36
2016,10,9,9,15,439.5,192.5,2.9,20.5,426.0,138.08,99.39
2016,10,9,9,30,416.0,218.0,2.8,21.0,457.0,184.31,127.51
2016,10,9,9,45,665.5,150.0,2.75,21.5,563.5,203.0,129.12
2016,10,9,10,0,915.0,82.0,2.7,22.0,670.0,258.88,165.14
2016,10,9,10,15,925.0,83.5,2.7,22.5,705.0,316.35,214.89
2016,10,9,10,30,935.0,85.0,2.7,23.0,740.0,373.67,264.71
2016,10,9,10,45,942.0,86.0,2.7,23.5,767.5,429.08,312.27
2016,10,9,11,0,949.0,87.0,2.7,24.0,795.0,483.53,357.77
2016,10,9,11,15,953.5,88.0,2.7,24.0,814.0,535.61,400.86
2016,10,9,11,30,958.0,89.0,2.7,24.0,833.0,586.03,441.49
2016,10,9,11,45,956.5,91.5,2.75,24.5,843.0,632.51,477.38
2016,10,9,12,0,955.0,94.0,2.8,25.0,853.0,676.45,510.42
2016,10,9,12,15,955.5,94.0,2.85,25.0,854.0,716.71,541.11
2016,10,9,12,30,956.0,94.0,2.9,25.0,855.0,754.19,569.3
2016,10,9,12,45,954.0,93.5,2.95,25.0,847.5,786.44,592.24
2016,10,9,13,0,952.0,93.0,3.0,25.0,840.0,815.44,612.56
2016,10,9,13,15,948.5,92.5,3.05,25.0,823.5,839.91,629.84
2016,10,9,13,30,945.0,92.0,3.1,25.0,807.0,860.86,644.84
2016,10,9,13,45,704.0,183.5,3.15,25.0,707.0,788.81,595.78
2016,10,9,14,0,463.0,275.0,3.2,25.0,607.0,691.0,523.61
2016,10,9,14,15,687.0,181.5,3.2,24.5,649.5,801.54,609.53
2016,10,9,14,30,911.0,88.0,3.2,24.0,692.0,889.04,671.68
2016,10,9,14,45,738.5,134.0,3.2,24.0,605.0,811.08,618.46
2016,10,9,15,0,566.0,180.0,3.2,24.0,518.0,710.25,548.1
2016,10,9,15,15,707.0,130.0,3.05,23.5,519.0,784.13,604.43
2016,10,9,15,30,848.0,80.0,2.9,23.0,520.0,837.69,643.75
2016,10,9,15,45,821.0,77.5,2.75,23.0,468.5,804.79,621.21
2016,10,9,16,0,794.0,75.0,2.6,23.0,417.0,769.31,597.29
2016,10,9,16,15,758.0,70.5,2.3,22.5,362.5,721.82,564.45
2016,10,9,16,30,722.0,66.0,2.0,22.0,308.0,672.77,529.55
2016,10,9,16,45,664.5,60.0,1.75,21.5,251.5,609.95,483.33
2016,10,9,17,0,607.0,54.0,1.5,21.0,195.0,543.26,431.98
2016,10,9,17,15,515.0,45.0,1.5,20.0,142.0,450.12,359.11
2016,10,9,17,30,423.0,36.0,1.5,19.0,89.0,361.77,283.2
2016,10,9,17,45,211.5,18.0,1.5,18.5,44.5,184.87,97.03
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
