Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,45,160.0,14.0,0.85,13.5,28.5,12.73,0.0
2016,10,10,7,0,320.0,28.0,0.8,14.0,57.0,22.94,12.55
2016,10,10,7,15,429.0,39.5,0.8,14.5,107.0,31.5,21.87
2016,10,10,7,30,538.0,51.0,0.8,15.0,157.0,39.77,29.65
2016,10,10,7,45,603.0,58.5,0.8,15.5,212.5,44.24,33.82
2016,10,10,8,0,668.0,66.0,0.8,16.0,268.0,48.62,37.7
2016,10,10,8,15,711.0,72.0,0.75,17.0,323.5,51.58,40.1
2016,10,10,8,30,754.0,78.0,0.7,18.0,379.0,59.81,47.01
2016,10,10,8,45,783.5,82.0,0.65,19.0,431.5,61.26,47.9
2016,10,10,9,0,813.0,86.0,0.6,20.0,484.0,62.7,48.76
2016,10,10,9,15,834.0,89.5,0.7,21.0,532.5,84.67,49.58
2016,10,10,9,30,855.0,93.0,0.8,22.0,581.0,141.18,75.73
2016,10,10,9,45,870.0,96.0,0.9,23.0,623.0,198.46,115.47
2016,10,10,10,0,885.0,99.0,1.0,24.0,665.0,263.51,167.06
2016,10,10,10,15,896.0,101.0,1.0,24.0,700.5,320.19,214.96
2016,10,10,10,30,907.0,103.0,1.0,24.0,736.0,376.88,263.13
2016,10,10,10,45,915.0,104.5,1.0,24.5,763.5,431.82,308.69
2016,10,10,11,0,923.0,106.0,1.0,25.0,791.0,485.97,352.28
2016,10,10,11,15,928.0,107.0,1.0,25.0,810.0,537.27,393.12
2016,10,10,11,30,933.0,108.0,1.0,25.0,829.0,587.02,431.59
2016,10,10,11,45,939.0,106.5,1.05,25.5,840.5,633.42,466.15
2016,10,10,12,0,945.0,105.0,1.1,26.0,852.0,677.84,498.38
2016,10,10,12,15,945.0,105.0,1.1,26.0,853.0,717.53,527.05
2016,10,10,12,30,945.0,105.0,1.1,26.0,854.0,754.44,553.25
2016,10,10,12,45,943.0,104.5,1.15,26.5,846.0,786.5,574.58
2016,10,10,13,0,941.0,104.0,1.2,27.0,838.0,815.34,592.87
2016,10,10,13,15,936.5,103.5,1.2,27.0,821.0,838.93,608.32
2016,10,10,13,30,932.0,103.0,1.2,27.0,804.0,858.98,621.59
2016,10,10,13,45,925.0,101.5,1.3,27.5,779.0,872.36,630.82
2016,10,10,14,0,918.0,100.0,1.4,28.0,754.0,882.01,637.83
2016,10,10,14,15,908.0,98.0,1.4,28.0,720.5,884.86,640.63
2016,10,10,14,30,898.0,96.0,1.4,28.0,687.0,883.96,641.27
2016,10,10,14,45,886.5,93.0,1.45,28.0,647.0,876.96,638.8
2016,10,10,15,0,875.0,90.0,1.5,28.0,607.0,874.2,639.28
2016,10,10,15,15,856.0,87.0,1.55,27.5,560.5,853.87,629.54
2016,10,10,15,30,837.0,84.0,1.6,27.0,514.0,830.26,617.69
2016,10,10,15,45,812.0,80.0,1.7,27.0,463.0,797.37,598.65
2016,10,10,16,0,787.0,76.0,1.8,27.0,412.0,761.85,577.35
2016,10,10,16,15,750.0,71.5,1.6,26.0,357.0,713.77,546.3
2016,10,10,16,30,713.0,67.0,1.4,25.0,302.0,664.15,513.1
2016,10,10,16,45,657.0,60.5,1.25,24.5,246.5,602.52,469.02
2016,10,10,17,0,601.0,54.0,1.1,24.0,191.0,536.64,419.51
2016,10,10,17,15,508.5,44.5,1.1,23.0,138.0,443.04,347.36
2016,10,10,17,30,416.0,35.0,1.1,22.0,85.0,354.38,271.92
2016,10,10,17,45,208.0,17.5,1.15,21.0,42.5,179.5,76.91
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,155.0,14.0,0.95,14.5,27.5,12.73,0.0
2016,10,11,7,0,310.0,28.0,0.9,15.0,55.0,23.03,12.26
2016,10,11,7,15,420.5,39.0,1.0,16.0,104.5,31.13,21.35
2016,10,11,7,30,531.0,50.0,1.1,17.0,154.0,38.99,28.67
2016,10,11,7,45,595.0,57.5,1.25,18.0,208.0,43.49,32.77
2016,10,11,8,0,659.0,65.0,1.4,19.0,262.0,47.89,36.56
2016,10,11,8,15,701.5,70.5,1.4,20.0,316.5,50.5,38.64
2016,10,11,8,30,744.0,76.0,1.4,21.0,371.0,58.24,45.07
2016,10,11,8,45,774.0,80.0,1.45,22.0,423.0,59.76,46.02
2016,10,11,9,0,804.0,84.0,1.5,23.0,475.0,61.25,46.93
2016,10,11,9,15,824.5,87.5,1.55,23.5,522.5,81.4,47.52
2016,10,11,9,30,845.0,91.0,1.6,24.0,570.0,137.21,72.84
2016,10,11,9,45,861.0,93.0,1.7,25.0,611.5,193.19,111.27
2016,10,11,10,0,877.0,95.0,1.8,26.0,653.0,257.14,161.88
2016,10,11,10,15,888.0,97.0,1.8,26.5,688.0,313.22,209.02
2016,10,11,10,30,899.0,99.0,1.8,27.0,723.0,369.31,256.41
2016,10,11,10,45,907.0,100.0,1.8,27.5,750.0,423.28,301.46
2016,10,11,11,0,915.0,101.0,1.8,28.0,777.0,476.45,344.66
2016,10,11,11,15,919.5,102.0,1.85,28.0,796.0,526.95,385.51
2016,10,11,11,30,924.0,103.0,1.9,28.0,815.0,575.86,424.1
2016,10,11,11,45,929.0,102.0,2.0,28.5,825.5,621.53,458.77
2016,10,11,12,0,934.0,101.0,2.1,29.0,836.0,665.17,491.11
2016,10,11,12,15,934.5,101.0,2.1,29.0,837.0,704.6,520.19
2016,10,11,12,30,935.0,101.0,2.1,29.0,838.0,741.3,546.83
2016,10,11,12,45,933.5,100.5,2.15,29.5,830.5,773.23,568.38
2016,10,11,13,0,932.0,100.0,2.2,30.0,823.0,802.0,586.83
2016,10,11,13,15,928.0,99.0,2.25,30.0,806.5,825.07,602.71
2016,10,11,13,30,924.0,98.0,2.3,30.0,790.0,844.65,616.42
2016,10,11,13,45,918.5,96.0,2.35,30.5,765.0,858.4,625.2
2016,10,11,14,0,913.0,94.0,2.4,31.0,740.0,868.47,631.73
2016,10,11,14,15,903.0,92.5,2.4,30.5,707.5,871.63,636.07
2016,10,11,14,30,893.0,91.0,2.4,30.0,675.0,871.09,638.21
2016,10,11,14,45,876.5,90.0,2.4,30.0,634.5,861.96,633.58
2016,10,11,15,0,860.0,89.0,2.4,30.0,594.0,857.12,632.02
2016,10,11,15,15,841.0,86.5,2.35,29.5,548.5,837.45,621.49
2016,10,11,15,30,822.0,84.0,2.3,29.0,503.0,814.58,608.88
2016,10,11,15,45,797.0,80.0,2.3,29.0,452.0,781.9,588.61
2016,10,11,16,0,772.0,76.0,2.3,29.0,401.0,746.66,566.27
2016,10,11,16,15,734.5,71.0,2.0,28.0,347.5,697.94,534.15
2016,10,11,16,30,697.0,66.0,1.7,27.0,294.0,647.79,499.88
2016,10,11,16,45,642.0,59.5,1.45,26.5,239.0,587.48,456.01
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,522.98,406.81
2016,10,11,17,15,493.0,43.5,1.2,25.0,132.0,429.19,334.29
2016,10,11,17,30,399.0,34.0,1.2,24.0,80.0,340.55,258.33
2016,10,11,17,45,199.5,17.0,1.25,23.0,40.0,171.15,51.83
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,116.0,15.5,1.8,18.0,25.0,14.1,0.0
2016,10,12,7,0,232.0,31.0,2.0,19.0,50.0,24.38,12.64
2016,10,12,7,15,343.5,44.0,2.2,19.5,97.5,35.65,24.77
2016,10,12,7,30,455.0,57.0,2.4,20.0,145.0,45.02,33.45
2016,10,12,7,45,533.0,64.5,2.6,21.0,199.0,49.19,37.25
2016,10,12,8,0,611.0,72.0,2.8,22.0,253.0,53.34,40.79
2016,10,12,8,15,655.5,78.0,2.9,22.5,306.5,56.05,43.01
2016,10,12,8,30,700.0,84.0,3.0,23.0,360.0,58.7,45.08
2016,10,12,8,45,738.5,86.0,3.2,24.0,412.0,58.38,44.47
2016,10,12,9,0,777.0,88.0,3.4,25.0,464.0,64.17,49.03
2016,10,12,9,15,798.0,91.5,3.45,25.5,510.5,82.09,49.01
2016,10,12,9,30,819.0,95.0,3.5,26.0,557.0,136.33,73.02
2016,10,12,9,45,837.5,96.5,3.55,27.0,598.5,190.73,109.92
2016,10,12,10,0,856.0,98.0,3.6,28.0,640.0,246.62,154.09
2016,10,12,10,15,867.0,100.0,3.6,28.5,674.0,308.17,205.5
2016,10,12,10,30,878.0,102.0,3.6,29.0,708.0,363.08,252.2
2016,10,12,10,45,886.0,103.0,3.6,29.5,734.5,415.91,296.78
2016,10,12,11,0,894.0,104.0,3.6,30.0,761.0,467.97,339.68
2016,10,12,11,15,898.5,105.0,3.55,30.0,779.5,517.41,380.1
2016,10,12,11,30,903.0,106.0,3.5,30.0,798.0,565.31,418.27
2016,10,12,11,45,906.0,106.0,3.5,30.5,808.0,609.76,452.2
2016,10,12,12,0,909.0,106.0,3.5,31.0,818.0,652.12,483.66
2016,10,12,12,15,909.5,106.0,3.45,31.0,819.0,690.58,512.44
2016,10,12,12,30,910.0,106.0,3.4,31.0,820.0,726.41,538.79
2016,10,12,12,45,908.5,105.5,3.4,31.5,812.0,757.54,560.28
2016,10,12,13,0,907.0,105.0,3.4,32.0,804.0,785.61,578.31
2016,10,12,13,15,902.0,104.0,3.3,32.0,787.5,807.31,592.73
2016,10,12,13,30,897.0,103.0,3.2,32.0,771.0,825.55,604.89
2016,10,12,13,45,890.0,101.5,3.15,32.0,746.5,838.16,613.65
2016,10,12,14,0,883.0,100.0,3.1,32.0,722.0,847.17,620.18
2016,10,12,14,15,873.0,98.5,3.05,32.0,689.5,850.09,622.82
2016,10,12,14,30,863.0,97.0,3.0,32.0,657.0,849.43,623.28
2016,10,12,14,45,847.5,95.0,2.95,32.0,617.0,847.63,623.18
2016,10,12,15,0,832.0,93.0,2.9,32.0,577.0,835.03,615.99
2016,10,12,15,15,812.0,90.0,2.8,31.5,532.0,814.08,604.26
2016,10,12,15,30,792.0,87.0,2.7,31.0,487.0,790.03,590.43
2016,10,12,15,45,764.0,83.0,2.6,31.0,437.0,755.28,567.92
2016,10,12,16,0,736.0,79.0,2.5,31.0,387.0,718.13,543.5
2016,10,12,16,15,697.0,74.0,2.15,30.5,334.0,673.76,513.13
2016,10,12,16,30,658.0,69.0,1.8,30.0,281.0,624.15,478.05
2016,10,12,16,45,597.5,62.0,1.5,29.5,227.0,555.29,427.89
2016,10,12,17,0,537.0,55.0,1.2,29.0,173.0,487.57,376.29
2016,10,12,17,15,440.5,45.0,1.15,28.0,123.0,393.32,302.94
2016,10,12,17,30,344.0,35.0,1.1,27.0,73.0,304.27,226.68
2016,10,12,17,45,172.0,17.5,1.1,26.0,36.5,152.69,19.92
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,8.0,14.0,1.65,18.5,14.5,12.73,0.0
2016,10,13,7,0,16.0,28.0,1.9,19.0,29.0,23.79,11.79
2016,10,13,7,15,50.0,50.0,1.95,19.0,58.5,40.28,28.71
2016,10,13,7,30,84.0,72.0,2.0,19.0,88.0,56.88,43.83
2016,10,13,7,45,106.0,95.5,2.05,19.5,122.5,73.96,59.0
2016,10,13,8,0,128.0,119.0,2.1,20.0,157.0,90.54,73.38
2016,10,13,8,15,139.5,142.5,2.0,20.5,191.5,106.55,86.9
2016,10,13,8,30,151.0,166.0,1.9,21.0,226.0,122.02,99.66
2016,10,13,8,45,156.5,189.5,1.85,21.5,259.0,136.9,111.68
2016,10,13,9,0,162.0,213.0,1.8,22.0,292.0,151.23,123.03
2016,10,13,9,15,166.5,234.5,1.55,22.5,322.0,168.9,128.52
2016,10,13,9,30,171.0,256.0,1.3,23.0,352.0,198.7,146.96
2016,10,13,9,45,175.0,275.0,1.1,24.0,379.0,227.73,166.89
2016,10,13,10,0,179.0,294.0,0.9,25.0,406.0,257.4,188.23
2016,10,13,10,15,180.5,309.5,0.8,25.5,428.5,284.74,208.65
2016,10,13,10,30,182.0,325.0,0.7,26.0,451.0,312.27,229.09
2016,10,13,10,45,180.0,340.5,0.65,26.5,469.0,338.75,248.62
2016,10,13,11,0,178.0,356.0,0.6,27.0,487.0,365.11,267.62
2016,10,13,11,15,234.5,357.5,0.75,27.5,534.5,408.0,298.76
2016,10,13,11,30,291.0,359.0,0.9,28.0,582.0,454.84,332.67
2016,10,13,11,45,559.5,247.0,1.1,28.5,681.0,533.23,390.77
2016,10,13,12,0,828.0,135.0,1.3,29.0,780.0,627.78,460.29
2016,10,13,12,15,828.0,135.0,1.5,29.0,780.5,664.23,487.87
2016,10,13,12,30,828.0,135.0,1.7,29.0,781.0,698.22,513.87
2016,10,13,12,45,689.0,203.5,1.9,29.5,737.5,697.39,512.26
2016,10,13,13,0,550.0,272.0,2.1,30.0,694.0,682.29,500.57
2016,10,13,13,15,541.5,267.0,2.15,30.0,675.0,692.07,508.62
2016,10,13,13,30,533.0,262.0,2.2,30.0,656.0,699.17,514.63
2016,10,13,13,45,679.0,187.5,2.3,30.0,673.0,763.66,563.42
2016,10,13,14,0,825.0,113.0,2.4,30.0,690.0,817.21,601.39
2016,10,13,14,15,813.5,110.5,2.4,29.5,658.0,817.79,603.57
2016,10,13,14,30,802.0,108.0,2.4,29.0,626.0,814.85,603.99
2016,10,13,14,45,753.5,119.0,2.4,29.0,581.5,792.16,589.99
2016,10,13,15,0,705.0,130.0,2.4,29.0,537.0,771.55,577.58
2016,10,13,15,15,681.0,125.0,2.35,28.5,493.0,746.19,562.68
2016,10,13,15,30,657.0,120.0,2.3,28.0,449.0,718.13,545.78
2016,10,13,15,45,420.0,146.5,2.25,28.0,349.0,541.96,418.87
2016,10,13,16,0,183.0,173.0,2.2,28.0,249.0,350.05,273.09
2016,10,13,16,15,167.0,151.0,2.0,27.5,213.5,312.47,245.88
2016,10,13,16,30,151.0,129.0,1.8,27.0,178.0,274.59,217.04
2016,10,13,16,45,129.5,106.0,1.65,27.0,142.5,231.0,182.41
2016,10,13,17,0,108.0,83.0,1.5,27.0,107.0,187.51,146.9
2016,10,13,17,15,75.5,60.5,1.45,26.0,74.5,137.42,105.5
2016,10,13,17,30,43.0,38.0,1.4,25.0,42.0,87.41,62.29
2016,10,13,17,45,21.5,19.0,1.35,24.5,21.0,41.77,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,68.0,15.0,0.9,19.5,20.0,13.64,0.0
2016,10,14,7,0,136.0,30.0,1.0,20.0,40.0,23.51,11.06
2016,10,14,7,15,240.5,46.0,1.1,20.5,83.0,35.49,24.44
2016,10,14,7,30,345.0,62.0,1.2,21.0,126.0,47.1,35.06
2016,10,14,7,45,172.5,58.5,1.35,21.5,90.5,46.04,34.43
2016,10,14,8,0,0.0,55.0,1.5,22.0,55.0,48.57,36.67
2016,10,14,8,15,0.0,34.0,1.6,22.5,34.0,29.95,20.45
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,11.44,4.29
2016,10,14,8,45,0.0,30.5,1.8,23.5,30.5,26.88,17.59
2016,10,14,9,0,0.0,48.0,1.9,24.0,48.0,42.38,30.73
2016,10,14,9,15,7.5,123.5,1.9,24.5,128.0,106.51,80.66
2016,10,14,9,30,15.0,199.0,1.9,25.0,208.0,165.67,126.37
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,177.12,134.47
2016,10,14,10,0,15.0,221.0,2.0,26.0,231.0,188.49,142.68
2016,10,14,10,15,100.0,274.0,2.0,26.5,342.0,245.43,182.83
2016,10,14,10,30,185.0,327.0,2.0,27.0,453.0,314.07,232.04
2016,10,14,10,45,214.5,337.5,2.0,27.5,489.0,348.66,257.45
2016,10,14,11,0,244.0,348.0,2.0,28.0,525.0,386.13,285.06
2016,10,14,11,15,531.0,240.0,1.95,28.0,638.5,449.0,331.14
2016,10,14,11,30,818.0,132.0,1.9,28.0,752.0,538.41,397.79
2016,10,14,11,45,834.0,125.5,1.9,28.5,764.5,581.83,430.26
2016,10,14,12,0,850.0,119.0,1.9,29.0,777.0,623.46,460.91
2016,10,14,12,15,850.5,119.0,1.9,29.0,778.5,659.74,487.89
2016,10,14,12,30,851.0,119.0,1.9,29.0,780.0,693.55,512.67
2016,10,14,12,45,851.0,117.5,1.9,29.0,773.0,723.01,534.1
2016,10,14,13,0,851.0,116.0,1.9,29.0,766.0,749.64,552.7
2016,10,14,13,15,846.5,115.0,1.9,29.0,750.0,770.38,566.82
2016,10,14,13,30,842.0,114.0,1.9,29.0,734.0,793.59,582.71
2016,10,14,13,45,836.0,112.0,1.9,29.5,710.5,806.18,590.41
2016,10,14,14,0,830.0,110.0,1.9,30.0,687.0,815.32,596.04
2016,10,14,14,15,819.0,108.0,1.9,30.0,655.5,816.86,597.99
2016,10,14,14,30,808.0,106.0,1.9,30.0,624.0,814.88,597.86
2016,10,14,14,45,793.0,103.5,1.9,30.0,585.5,805.54,593.01
2016,10,14,15,0,778.0,101.0,1.9,30.0,547.0,792.87,586.11
2016,10,14,15,15,757.0,97.5,1.9,29.5,503.0,770.83,574.12
2016,10,14,15,30,736.0,94.0,1.9,29.0,459.0,745.86,560.08
2016,10,14,15,45,706.0,90.0,1.95,29.0,410.5,714.84,540.92
2016,10,14,16,0,676.0,86.0,2.0,29.0,362.0,677.69,517.06
2016,10,14,16,15,634.0,80.0,1.85,28.5,311.0,626.88,482.58
2016,10,14,16,30,592.0,74.0,1.7,28.0,260.0,575.27,446.41
2016,10,14,16,45,528.0,66.5,1.55,27.5,208.0,505.21,394.97
2016,10,14,17,0,464.0,59.0,1.4,27.0,156.0,436.41,341.31
2016,10,14,17,15,363.0,47.0,1.3,26.0,109.0,339.57,263.96
2016,10,14,17,30,262.0,35.0,1.2,25.0,62.0,249.36,184.06
2016,10,14,17,45,131.0,17.5,1.1,24.5,31.0,121.53,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,76.5,14.5,2.95,20.5,20.5,13.19,0.0
2016,10,15,7,0,153.0,29.0,3.1,21.0,41.0,22.77,9.88
2016,10,15,7,15,265.0,44.0,3.25,21.5,84.5,34.04,23.01
2016,10,15,7,30,377.0,59.0,3.4,22.0,128.0,44.98,33.03
2016,10,15,7,45,454.0,68.0,3.6,22.5,179.0,52.32,39.66
2016,10,15,8,0,531.0,77.0,3.8,23.0,230.0,57.49,44.18
2016,10,15,8,15,265.5,100.5,3.95,23.5,177.0,75.71,59.71
2016,10,15,8,30,0.0,124.0,4.1,24.0,124.0,103.71,83.25
2016,10,15,8,45,9.5,149.5,4.35,25.0,154.0,123.41,99.22
2016,10,15,9,0,19.0,175.0,4.6,26.0,184.0,142.76,114.6
2016,10,15,9,15,21.0,192.0,4.6,26.5,203.0,156.74,119.73
2016,10,15,9,30,23.0,209.0,4.6,27.0,222.0,173.25,131.45
2016,10,15,9,45,35.5,236.5,4.65,27.5,258.0,190.13,143.24
2016,10,15,10,0,48.0,264.0,4.7,28.0,294.0,217.64,163.38
2016,10,15,10,15,147.0,291.0,4.65,28.5,390.0,262.73,194.11
2016,10,15,10,30,246.0,318.0,4.6,29.0,486.0,326.12,239.66
2016,10,15,10,45,244.5,332.0,4.6,29.5,504.0,354.97,262.06
2016,10,15,11,0,243.0,346.0,4.6,30.0,522.0,383.56,283.98
2016,10,15,11,15,168.5,353.5,4.6,30.0,477.0,373.11,277.7
2016,10,15,11,30,94.0,361.0,4.6,30.0,432.0,356.08,265.64
2016,10,15,11,45,481.0,237.0,4.6,30.5,607.0,478.37,358.21
2016,10,15,12,0,868.0,113.0,4.6,31.0,782.0,626.66,468.75
2016,10,15,12,15,535.0,247.0,4.55,31.0,660.0,572.8,427.58
2016,10,15,12,30,202.0,381.0,4.5,31.0,538.0,485.22,360.46
2016,10,15,12,45,249.0,369.0,4.5,31.5,560.0,520.4,386.75
2016,10,15,13,0,296.0,357.0,4.5,32.0,582.0,564.96,419.04
2016,10,15,13,15,305.5,346.5,4.5,32.0,574.5,577.05,428.46
2016,10,15,13,30,315.0,336.0,4.5,32.0,567.0,588.02,437.26
2016,10,15,13,45,282.5,330.0,4.5,32.0,532.0,568.67,423.72
2016,10,15,14,0,250.0,324.0,4.5,32.0,497.0,534.4,399.72
2016,10,15,14,15,291.0,299.5,4.45,32.0,492.0,564.39,423.15
2016,10,15,14,30,332.0,275.0,4.4,32.0,487.0,580.46,436.66
2016,10,15,14,45,562.5,185.5,4.4,32.0,517.0,697.33,526.46
2016,10,15,15,0,793.0,96.0,4.4,32.0,547.0,796.89,598.51
2016,10,15,15,15,772.0,92.5,4.3,31.5,502.5,774.77,585.0
2016,10,15,15,30,751.0,89.0,4.2,31.0,458.0,749.7,570.03
2016,10,15,15,45,719.5,85.5,4.15,31.0,409.0,717.49,548.84
2016,10,15,16,0,688.0,82.0,4.1,31.0,360.0,679.65,523.29
2016,10,15,16,15,645.5,76.5,3.75,30.5,308.5,628.99,487.92
2016,10,15,16,30,603.0,71.0,3.4,30.0,257.0,577.57,450.9
2016,10,15,16,45,539.0,63.5,3.1,29.5,205.0,507.52,398.44
2016,10,15,17,0,475.0,56.0,2.8,29.0,153.0,438.83,343.99
2016,10,15,17,15,371.0,44.5,2.55,28.0,106.0,340.74,264.56
2016,10,15,17,30,267.0,33.0,2.3,27.0,59.0,248.79,180.98
2016,10,15,17,45,133.5,16.5,2.05,26.5,29.5,119.81,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,66.5,14.5,3.9,22.5,19.5,13.19,0.0
2016,10,16,7,0,133.0,29.0,4.0,23.0,39.0,22.78,9.1
2016,10,16,7,15,244.5,45.5,4.2,23.5,83.0,35.21,23.7
2016,10,16,7,30,356.0,62.0,4.4,24.0,127.0,47.26,34.64
2016,10,16,7,45,445.5,70.5,4.65,24.5,179.5,54.66,41.31
2016,10,16,8,0,535.0,79.0,4.9,25.0,232.0,59.36,45.4
2016,10,16,8,15,584.5,86.5,5.0,25.5,284.0,62.96,48.37
2016,10,16,8,30,634.0,94.0,5.1,26.0,336.0,66.47,51.14
2016,10,16,8,45,685.0,94.5,5.25,26.5,388.5,64.68,49.37
2016,10,16,9,0,736.0,95.0,5.4,27.0,441.0,63.22,47.87
2016,10,16,9,15,759.5,98.5,5.35,27.5,487.0,80.58,51.98
2016,10,16,9,30,783.0,102.0,5.3,28.0,533.0,132.43,72.26
2016,10,16,9,45,812.0,100.0,5.3,28.5,576.0,183.18,104.92
2016,10,16,10,0,841.0,98.0,5.3,29.0,619.0,236.6,146.41
2016,10,16,10,15,853.0,100.0,5.2,29.5,652.5,291.23,192.39
2016,10,16,10,30,865.0,102.0,5.1,30.0,686.0,351.27,243.03
2016,10,16,10,45,878.5,100.5,5.1,30.5,713.5,403.08,287.08
2016,10,16,11,0,892.0,99.0,5.1,31.0,741.0,454.61,330.01
2016,10,16,11,15,897.0,100.0,5.05,31.0,759.5,503.78,370.8
2016,10,16,11,30,902.0,101.0,5.0,31.0,778.0,551.46,409.42
2016,10,16,11,45,910.0,98.5,5.0,31.5,788.5,596.01,444.08
2016,10,16,12,0,918.0,96.0,5.0,32.0,799.0,638.77,476.52
2016,10,16,12,15,918.5,96.0,4.95,32.0,800.0,677.09,505.79
2016,10,16,12,30,919.0,96.0,4.9,32.0,801.0,712.73,532.59
2016,10,16,12,45,917.0,95.5,4.85,32.5,793.5,743.31,554.18
2016,10,16,13,0,915.0,95.0,4.8,33.0,786.0,770.77,571.93
2016,10,16,13,15,910.5,94.5,4.7,33.0,769.5,793.11,587.07
2016,10,16,13,30,906.0,94.0,4.6,33.0,753.0,812.03,600.09
2016,10,16,13,45,899.0,92.5,4.6,33.0,728.0,824.42,609.18
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,833.19,615.99
2016,10,16,14,15,881.5,89.5,4.55,33.0,670.5,835.49,618.39
2016,10,16,14,30,871.0,88.0,4.5,33.0,638.0,834.18,618.54
2016,10,16,14,45,857.5,85.5,4.45,33.0,599.0,825.71,613.96
2016,10,16,15,0,844.0,83.0,4.4,33.0,560.0,821.2,612.28
2016,10,16,15,15,824.5,80.5,4.25,32.5,515.0,801.2,600.86
2016,10,16,15,30,805.0,78.0,4.1,32.0,470.0,778.13,587.33
2016,10,16,15,45,776.0,74.5,4.0,32.0,420.0,743.23,564.36
2016,10,16,16,0,747.0,71.0,3.9,32.0,370.0,706.02,539.41
2016,10,16,16,15,706.5,66.5,3.5,31.0,317.0,656.61,506.16
2016,10,16,16,30,666.0,62.0,3.1,30.0,264.0,610.96,474.39
2016,10,16,16,45,602.5,55.5,2.75,29.5,211.0,541.31,422.37
2016,10,16,17,0,539.0,49.0,2.4,29.0,158.0,473.1,368.9
2016,10,16,17,15,434.0,39.0,2.2,28.0,109.5,374.87,289.58
2016,10,16,17,30,329.0,29.0,2.0,27.0,61.0,283.23,202.65
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.5,110.68,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,62.5,14.0,3.6,22.5,18.5,12.73,0.0
2016,10,17,7,0,125.0,28.0,3.8,23.0,37.0,22.0,7.82
2016,10,17,7,15,236.0,45.0,4.05,23.5,80.5,34.84,23.33
2016,10,17,7,30,347.0,62.0,4.3,24.0,124.0,47.29,34.64
2016,10,17,7,45,440.5,70.5,4.6,24.5,176.5,52.93,39.81
2016,10,17,8,0,534.0,79.0,4.9,25.0,229.0,59.53,45.54
2016,10,17,8,15,583.5,86.0,5.0,25.5,281.0,62.72,48.17
2016,10,17,8,30,633.0,93.0,5.1,26.0,333.0,65.86,50.63
2016,10,17,8,45,688.0,92.5,5.2,26.5,386.0,63.4,48.29
2016,10,17,9,0,743.0,92.0,5.3,27.0,439.0,61.35,46.31
2016,10,17,9,15,766.0,95.5,5.3,27.5,485.0,76.95,50.09
2016,10,17,9,30,789.0,99.0,5.3,28.0,531.0,129.04,69.79
2016,10,17,9,45,816.0,97.5,5.35,28.5,573.5,180.13,102.45
2016,10,17,10,0,843.0,96.0,5.4,29.0,616.0,233.63,143.96
2016,10,17,10,15,855.0,98.0,5.35,29.5,649.5,288.25,189.94
2016,10,17,10,30,867.0,100.0,5.3,30.0,683.0,348.32,240.71
2016,10,17,10,45,879.0,99.0,5.3,30.5,710.0,399.97,284.76
2016,10,17,11,0,891.0,98.0,5.3,31.0,737.0,451.19,327.6
2016,10,17,11,15,896.0,99.0,5.25,31.0,755.0,500.21,368.42
2016,10,17,11,30,901.0,100.0,5.2,31.0,773.0,547.75,407.07
2016,10,17,11,45,903.5,100.5,5.2,31.5,782.5,591.77,441.44
2016,10,17,12,0,906.0,101.0,5.2,32.0,792.0,633.67,473.32
2016,10,17,12,15,906.0,101.0,5.15,32.0,792.5,671.24,502.18
2016,10,17,12,30,906.0,101.0,5.1,32.0,793.0,706.13,528.57
2016,10,17,12,45,904.0,100.5,5.05,32.5,785.0,736.34,550.09
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,763.46,568.0
2016,10,17,13,15,897.0,99.5,4.95,33.0,760.5,785.15,583.06
2016,10,17,13,30,892.0,99.0,4.9,33.0,744.0,803.44,595.86
2016,10,17,13,45,885.0,97.5,4.85,33.0,719.0,815.64,604.61
2016,10,17,14,0,878.0,96.0,4.8,33.0,694.0,824.29,611.1
2016,10,17,14,15,867.0,94.5,4.7,33.0,662.0,826.12,612.8
2016,10,17,14,30,856.0,93.0,4.6,33.0,630.0,824.4,612.46
2016,10,17,14,45,840.0,91.0,4.55,33.0,590.5,821.78,611.89
2016,10,17,15,0,824.0,89.0,4.5,33.0,551.0,808.74,604.29
2016,10,17,15,15,803.0,86.0,4.4,32.5,506.0,787.08,591.87
2016,10,17,15,30,782.0,83.0,4.3,32.0,461.0,762.4,577.3
2016,10,17,15,45,753.0,79.0,4.2,32.0,411.5,727.26,553.99
2016,10,17,16,0,724.0,75.0,4.1,32.0,362.0,689.83,528.7
2016,10,17,16,15,682.5,70.0,3.7,31.5,309.5,644.26,497.01
2016,10,17,16,30,641.0,65.0,3.3,31.0,257.0,593.77,460.61
2016,10,17,16,45,577.0,58.0,2.95,30.5,204.5,523.94,408.35
2016,10,17,17,0,513.0,51.0,2.6,30.0,152.0,455.53,354.25
2016,10,17,17,15,405.5,40.0,2.4,29.0,104.0,355.55,273.44
2016,10,17,17,30,298.0,29.0,2.2,28.0,56.0,262.46,183.3
2016,10,17,17,45,149.0,14.5,2.05,27.0,28.0,100.95,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,5.5,3.55,22.5,5.5,5.0,0.0
2016,10,18,7,0,0.0,11.0,3.7,23.0,11.0,9.67,0.0
2016,10,18,7,15,0.0,24.5,3.95,23.5,24.5,21.58,12.27
2016,10,18,7,30,0.0,38.0,4.2,24.0,38.0,33.53,22.93
2016,10,18,7,45,0.0,54.5,4.5,24.5,54.5,47.66,35.3
2016,10,18,8,0,0.0,71.0,4.8,25.0,71.0,61.5,47.22
2016,10,18,8,15,0.0,82.0,4.8,25.5,82.0,70.95,55.18
2016,10,18,8,30,0.0,93.0,4.8,26.0,93.0,80.33,62.9
2016,10,18,8,45,0.0,107.5,4.85,26.5,107.5,92.31,72.68
2016,10,18,9,0,0.0,122.0,4.9,27.0,122.0,104.17,82.2
2016,10,18,9,15,83.5,184.0,4.85,27.5,229.5,143.44,114.24
2016,10,18,9,30,167.0,246.0,4.8,28.0,337.0,189.63,138.91
2016,10,18,9,45,306.5,240.5,4.8,28.5,422.5,213.54,149.54
2016,10,18,10,0,446.0,235.0,4.8,29.0,508.0,253.96,174.81
2016,10,18,10,15,630.0,177.5,4.7,29.5,586.0,287.64,196.25
2016,10,18,10,30,814.0,120.0,4.6,30.0,664.0,341.33,235.99
2016,10,18,10,45,825.0,120.5,4.55,30.5,690.5,392.01,278.72
2016,10,18,11,0,836.0,121.0,4.5,31.0,717.0,442.41,320.31
2016,10,18,11,15,841.5,122.0,4.4,31.0,734.5,490.21,359.65
2016,10,18,11,30,847.0,123.0,4.3,31.0,752.0,536.74,397.01
2016,10,18,11,45,868.0,113.5,4.25,31.5,765.0,581.26,431.36
2016,10,18,12,0,889.0,104.0,4.2,32.0,778.0,623.85,463.5
2016,10,18,12,15,670.0,204.5,4.1,32.0,713.0,617.09,457.79
2016,10,18,12,30,451.0,305.0,4.0,32.0,648.0,590.03,436.54
2016,10,18,12,45,667.0,204.5,3.95,32.0,705.5,672.81,499.6
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,750.85,557.99
2016,10,18,13,15,617.0,212.0,3.8,32.0,667.5,690.87,512.59
2016,10,18,13,30,351.0,320.0,3.7,32.0,572.0,597.05,442.48
2016,10,18,13,45,320.0,315.0,3.6,32.0,539.0,580.5,431.41
2016,10,18,14,0,289.0,310.0,3.5,32.0,506.0,561.57,418.18
2016,10,18,14,15,342.5,281.5,3.4,32.0,503.0,584.58,436.77
2016,10,18,14,30,396.0,253.0,3.3,32.0,500.0,606.05,454.1
2016,10,18,14,45,395.0,235.0,3.25,32.0,468.0,591.97,445.35
2016,10,18,15,0,394.0,217.0,3.2,32.0,436.0,575.75,435.26
2016,10,18,15,15,309.5,211.0,3.0,31.5,374.5,502.75,382.75
2016,10,18,15,30,225.0,205.0,2.8,31.0,313.0,414.8,318.42
2016,10,18,15,45,217.5,184.0,2.65,31.0,279.0,386.52,298.52
2016,10,18,16,0,210.0,163.0,2.5,31.0,245.0,357.28,277.32
2016,10,18,16,15,200.0,140.0,2.15,30.0,209.0,322.53,252.22
2016,10,18,16,30,190.0,117.0,1.8,29.0,173.0,300.79,236.11
2016,10,18,16,45,168.0,94.5,1.5,28.5,137.0,255.93,200.76
2016,10,18,17,0,146.0,72.0,1.2,28.0,101.0,210.94,164.18
2016,10,18,17,15,106.0,51.0,1.2,27.5,68.5,156.54,118.81
2016,10,18,17,30,66.0,30.0,1.2,27.0,36.0,90.21,58.6
2016,10,18,17,45,33.0,15.0,1.2,26.5,18.0,32.96,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,19.5,12.0,2.05,22.5,13.0,10.91,0.0
2016,10,19,7,0,39.0,24.0,2.2,23.0,26.0,20.0,4.69
2016,10,19,7,15,101.0,44.5,2.4,23.5,59.5,35.15,23.44
2016,10,19,7,30,163.0,65.0,2.6,24.0,93.0,50.44,37.24
2016,10,19,7,45,209.5,84.0,2.85,24.5,133.5,64.2,49.38
2016,10,19,8,0,256.0,103.0,3.1,25.0,174.0,77.5,60.83
2016,10,19,8,15,282.0,121.5,3.3,25.0,214.5,89.91,71.39
2016,10,19,8,30,308.0,140.0,3.5,25.0,255.0,101.86,81.37
2016,10,19,8,45,323.0,159.5,3.7,25.5,295.0,113.89,91.08
2016,10,19,9,0,338.0,179.0,3.9,26.0,335.0,125.43,100.24
2016,10,19,9,15,317.5,204.0,3.95,26.5,362.5,142.09,113.49
2016,10,19,9,30,297.0,229.0,4.0,27.0,390.0,180.75,128.13
2016,10,19,9,45,339.0,239.0,4.05,27.5,435.5,216.08,150.62
2016,10,19,10,0,381.0,249.0,4.1,28.0,481.0,255.97,179.33
2016,10,19,10,15,311.0,280.0,4.1,28.0,476.5,287.6,207.55
2016,10,19,10,30,241.0,311.0,4.1,28.0,472.0,316.92,233.36
2016,10,19,10,45,541.0,210.0,4.1,28.5,589.0,357.64,259.74
2016,10,19,11,0,841.0,109.0,4.1,29.0,706.0,432.22,314.95
2016,10,19,11,15,846.5,110.5,4.1,29.0,723.5,482.8,356.67
2016,10,19,11,30,852.0,112.0,4.1,29.0,741.0,528.75,394.11
2016,10,19,11,45,688.0,193.0,4.1,29.5,705.5,549.35,410.3
2016,10,19,12,0,524.0,274.0,4.1,30.0,670.0,556.52,415.01
2016,10,19,12,15,455.0,302.5,4.05,30.0,646.5,565.46,421.87
2016,10,19,12,30,386.0,331.0,4.0,30.0,623.0,564.41,421.08
2016,10,19,12,45,420.0,313.0,4.0,30.5,627.5,596.44,444.54
2016,10,19,13,0,454.0,295.0,4.0,31.0,632.0,624.14,464.72
2016,10,19,13,15,398.5,307.5,3.95,30.5,598.5,604.92,451.88
2016,10,19,13,30,343.0,320.0,3.9,30.0,565.0,589.8,441.73
2016,10,19,13,45,444.5,272.5,3.9,30.0,579.0,645.25,484.4
2016,10,19,14,0,546.0,225.0,3.9,30.0,593.0,691.4,520.22
2016,10,19,14,15,531.5,217.5,3.85,30.0,561.5,683.03,515.02
2016,10,19,14,30,517.0,210.0,3.8,30.0,530.0,671.96,508.25
2016,10,19,14,45,623.5,161.5,3.75,30.0,523.0,719.89,545.86
2016,10,19,15,0,730.0,113.0,3.7,30.0,516.0,757.04,573.42
2016,10,19,15,15,588.5,138.5,3.55,29.5,446.5,670.05,513.39
2016,10,19,15,30,447.0,164.0,3.4,29.0,377.0,576.37,445.4
2016,10,19,15,45,428.5,149.0,3.25,29.0,335.0,542.63,421.96
2016,10,19,16,0,410.0,134.0,3.1,29.0,293.0,507.33,396.62
2016,10,19,16,15,467.0,107.0,2.8,28.5,263.0,513.69,403.62
2016,10,19,16,30,524.0,80.0,2.5,28.0,233.0,520.26,409.5
2016,10,19,16,45,461.5,69.0,2.2,27.5,183.5,449.77,354.56
2016,10,19,17,0,399.0,58.0,1.9,27.0,134.0,380.67,298.71
2016,10,19,17,15,289.5,44.5,1.8,26.5,90.0,280.31,216.13
2016,10,19,17,30,180.0,31.0,1.7,26.0,46.0,187.84,123.15
2016,10,19,17,45,90.0,15.5,1.6,25.5,23.0,66.48,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
