Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,20,7,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,7,15,0.0,0.5,4.5,21.0,0.5,0.44,0.0
2016,10,20,7,30,0.0,1.0,4.8,21.0,1.0,0.88,0.0
2016,10,20,7,45,0.0,2.0,5.1,21.5,2.0,1.75,0.0
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.63,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.51,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.39,0.0
2016,10,20,8,45,0.0,41.5,6.3,22.5,41.5,36.6,26.07
2016,10,20,9,0,0.0,78.0,6.6,23.0,78.0,69.01,53.71
2016,10,20,9,15,6.5,133.5,6.7,23.0,137.0,113.64,91.43
2016,10,20,9,30,13.0,189.0,6.8,23.0,196.0,157.26,121.71
2016,10,20,9,45,36.5,226.0,6.9,23.5,247.5,182.04,139.71
2016,10,20,10,0,60.0,263.0,7.0,24.0,299.0,217.7,166.32
2016,10,20,10,15,59.0,277.0,7.0,24.5,314.5,235.26,179.76
2016,10,20,10,30,58.0,291.0,7.0,25.0,330.0,252.76,193.16
2016,10,20,10,45,198.5,302.5,7.0,25.5,442.0,313.99,237.62
2016,10,20,11,0,339.0,314.0,7.0,26.0,554.0,391.6,295.88
2016,10,20,11,15,346.0,318.5,6.95,26.0,568.5,421.49,320.25
2016,10,20,11,30,353.0,323.0,6.9,26.0,583.0,451.38,344.42
2016,10,20,11,45,599.5,224.5,6.9,26.5,672.0,526.69,403.4
2016,10,20,12,0,846.0,126.0,6.9,27.0,761.0,614.21,472.08
2016,10,20,12,15,528.5,247.0,6.9,27.0,644.0,561.12,431.02
2016,10,20,12,30,211.0,368.0,6.9,27.0,527.0,476.63,364.26
2016,10,20,12,45,533.5,243.0,6.9,27.0,639.0,609.42,470.02
2016,10,20,13,0,856.0,118.0,6.9,27.0,751.0,743.71,575.41
2016,10,20,13,15,851.5,117.0,6.9,27.0,734.5,765.07,591.21
2016,10,20,13,30,847.0,116.0,6.9,27.0,718.0,783.13,604.89
2016,10,20,13,45,479.0,215.5,6.9,27.0,554.0,613.72,476.45
2016,10,20,14,0,111.0,315.0,6.9,27.0,390.0,398.14,306.93
2016,10,20,14,15,87.0,292.0,6.85,27.0,349.0,360.24,278.53
2016,10,20,14,30,63.0,269.0,6.8,27.0,308.0,320.96,248.44
2016,10,20,14,45,104.5,258.5,6.8,27.0,318.5,348.65,271.82
2016,10,20,15,0,146.0,248.0,6.8,27.0,329.0,390.6,305.98
2016,10,20,15,15,447.5,170.0,6.7,26.5,387.0,581.65,461.3
2016,10,20,15,30,749.0,92.0,6.6,26.0,445.0,741.77,586.78
2016,10,20,15,45,729.5,85.0,6.5,26.0,397.5,711.56,564.96
2016,10,20,16,0,710.0,78.0,6.4,26.0,350.0,678.91,541.64
2016,10,20,16,15,668.0,72.5,6.1,25.5,298.5,628.92,504.94
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,578.1,466.36
2016,10,20,16,45,571.0,58.0,5.5,24.5,195.5,513.18,414.94
2016,10,20,17,0,516.0,49.0,5.2,24.0,144.0,449.24,361.05
2016,10,20,17,15,404.0,37.5,4.85,23.0,96.5,346.99,273.64
2016,10,20,17,30,292.0,26.0,4.5,22.0,49.0,247.01,159.77
2016,10,20,17,45,146.0,13.0,4.2,21.5,24.5,96.3,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,164.5,10.0,2.4,11.5,20.0,9.1,0.0
2016,10,21,7,0,329.0,20.0,2.6,12.0,40.0,18.02,1.45
2016,10,21,7,15,457.0,30.0,2.8,12.5,89.0,26.32,16.9
2016,10,21,7,30,585.0,40.0,3.0,13.0,138.0,34.42,24.83
2016,10,21,7,45,656.5,46.0,3.2,14.0,193.0,38.48,28.72
2016,10,21,8,0,728.0,52.0,3.4,15.0,248.0,42.54,32.38
2016,10,21,8,15,770.5,56.0,3.45,15.5,303.0,44.74,34.29
2016,10,21,8,30,813.0,60.0,3.5,16.0,358.0,46.95,36.11
2016,10,21,8,45,843.0,63.0,3.6,17.0,410.5,48.28,37.02
2016,10,21,9,0,873.0,66.0,3.7,18.0,463.0,57.15,44.49
2016,10,21,9,15,893.0,68.5,3.6,18.5,510.5,60.65,47.28
2016,10,21,9,30,913.0,71.0,3.5,19.0,558.0,118.12,61.24
2016,10,21,9,45,927.5,72.5,3.4,19.5,599.5,175.8,98.11
2016,10,21,10,0,942.0,74.0,3.3,20.0,641.0,234.21,144.53
2016,10,21,10,15,952.0,75.5,3.2,20.5,675.5,292.07,194.48
2016,10,21,10,30,962.0,77.0,3.1,21.0,710.0,349.69,245.18
2016,10,21,10,45,969.5,78.0,3.05,21.5,736.5,405.57,294.13
2016,10,21,11,0,977.0,79.0,3.0,22.0,763.0,460.46,341.12
2016,10,21,11,15,981.0,79.5,2.9,22.0,781.5,512.13,384.94
2016,10,21,11,30,985.0,80.0,2.8,22.0,800.0,561.99,426.06
2016,10,21,11,45,986.0,81.0,2.75,22.5,809.0,608.67,462.86
2016,10,21,12,0,987.0,82.0,2.7,23.0,818.0,652.89,496.68
2016,10,21,12,15,987.0,82.0,2.65,23.0,818.5,692.91,527.51
2016,10,21,12,30,987.0,82.0,2.6,23.0,819.0,730.01,555.57
2016,10,21,12,45,984.5,81.5,2.6,23.5,810.5,761.83,578.53
2016,10,21,13,0,982.0,81.0,2.6,24.0,802.0,790.29,597.26
2016,10,21,13,15,977.5,80.5,2.55,24.0,784.5,813.78,613.36
2016,10,21,13,30,973.0,80.0,2.5,24.0,767.0,833.63,627.04
2016,10,21,13,45,966.0,79.0,2.45,24.0,741.0,847.3,636.61
2016,10,21,14,0,959.0,78.0,2.4,24.0,715.0,857.14,643.77
2016,10,21,14,15,949.0,76.5,2.35,24.0,681.5,860.2,646.5
2016,10,21,14,30,939.0,75.0,2.3,24.0,648.0,859.44,646.86
2016,10,21,14,45,925.5,73.0,2.25,24.0,607.5,851.49,642.52
2016,10,21,15,0,912.0,71.0,2.2,24.0,567.0,839.91,635.9
2016,10,21,15,15,893.0,69.0,2.1,23.5,520.5,820.41,624.72
2016,10,21,15,30,874.0,67.0,2.0,23.0,474.0,797.76,611.35
2016,10,21,15,45,847.0,63.5,1.95,23.0,422.5,763.92,589.21
2016,10,21,16,0,820.0,60.0,1.9,23.0,371.0,734.83,570.07
2016,10,21,16,15,780.0,56.0,1.65,22.5,316.5,685.77,535.4
2016,10,21,16,30,740.0,52.0,1.4,22.0,262.0,635.45,498.55
2016,10,21,16,45,676.0,46.5,1.15,21.5,207.0,565.31,445.08
2016,10,21,17,0,612.0,41.0,0.9,21.0,152.0,496.03,389.34
2016,10,21,17,15,496.5,32.0,0.95,20.0,102.0,391.09,303.65
2016,10,21,17,30,381.0,23.0,1.0,19.0,52.0,286.7,174.35
2016,10,21,17,45,190.5,11.5,1.05,18.0,26.0,120.05,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,161.0,9.5,1.0,10.5,19.0,8.64,0.0
2016,10,22,7,0,322.0,19.0,1.0,11.0,38.0,17.07,0.0
2016,10,22,7,15,451.5,29.0,1.2,12.0,86.5,25.42,16.11
2016,10,22,7,30,581.0,39.0,1.4,13.0,135.0,33.56,24.07
2016,10,22,7,45,650.0,45.5,1.65,14.0,189.5,38.1,28.39
2016,10,22,8,0,719.0,52.0,1.9,15.0,244.0,42.59,32.43
2016,10,22,8,15,762.5,56.5,2.05,16.0,298.5,45.2,34.63
2016,10,22,8,30,806.0,61.0,2.2,17.0,353.0,47.78,36.71
2016,10,22,8,45,834.0,64.5,2.35,18.0,405.0,49.45,37.91
2016,10,22,9,0,862.0,68.0,2.5,19.0,457.0,58.49,45.48
2016,10,22,9,15,882.0,70.5,2.55,19.5,504.0,60.17,46.68
2016,10,22,9,30,902.0,73.0,2.6,20.0,551.0,116.79,60.89
2016,10,22,9,45,915.0,75.5,2.65,21.0,592.0,174.35,96.95
2016,10,22,10,0,928.0,78.0,2.7,22.0,633.0,232.52,142.35
2016,10,22,10,15,938.5,79.5,2.65,22.0,667.5,289.71,191.43
2016,10,22,10,30,949.0,81.0,2.6,22.0,702.0,346.74,241.56
2016,10,22,10,45,954.5,83.0,2.6,22.5,728.0,402.06,289.72
2016,10,22,11,0,960.0,85.0,2.6,23.0,754.0,456.24,335.86
2016,10,22,11,15,964.5,85.5,2.6,23.5,772.0,507.34,378.35
2016,10,22,11,30,969.0,86.0,2.6,24.0,790.0,556.71,418.18
2016,10,22,11,45,969.0,87.5,2.6,24.5,799.0,602.65,454.24
2016,10,22,12,0,969.0,89.0,2.6,25.0,808.0,646.1,487.39
2016,10,22,12,15,969.0,89.0,2.6,25.0,808.5,685.51,517.76
2016,10,22,12,30,969.0,89.0,2.6,25.0,809.0,722.05,545.48
2016,10,22,12,45,965.5,89.5,2.6,25.5,800.0,753.7,568.15
2016,10,22,13,0,962.0,90.0,2.6,26.0,791.0,782.02,587.15
2016,10,22,13,15,957.0,89.0,2.6,26.0,773.5,804.28,602.66
2016,10,22,13,30,952.0,88.0,2.6,26.0,756.0,822.92,615.82
2016,10,22,13,45,944.0,87.5,2.65,26.0,730.0,836.12,625.78
2016,10,22,14,0,936.0,87.0,2.7,26.0,704.0,845.58,633.41
2016,10,22,14,15,925.5,85.0,2.7,26.0,671.0,847.63,635.86
2016,10,22,14,30,915.0,83.0,2.7,26.0,638.0,845.93,635.99
2016,10,22,14,45,898.0,82.0,2.75,26.0,597.0,836.45,631.31
2016,10,22,15,0,881.0,81.0,2.8,26.0,556.0,823.5,624.39
2016,10,22,15,15,860.5,78.0,2.8,25.5,509.5,809.23,617.53
2016,10,22,15,30,840.0,75.0,2.8,25.0,463.0,784.67,603.39
2016,10,22,15,45,810.5,71.5,2.8,25.0,412.0,749.44,580.3
2016,10,22,16,0,781.0,68.0,2.8,25.0,361.0,711.8,554.99
2016,10,22,16,15,738.0,63.0,2.45,24.0,307.0,660.02,518.88
2016,10,22,16,30,695.0,58.0,2.1,23.0,253.0,607.08,480.38
2016,10,22,16,45,627.5,51.5,1.8,22.5,198.5,540.33,428.72
2016,10,22,17,0,560.0,45.0,1.5,22.0,144.0,470.18,371.15
2016,10,22,17,15,440.0,34.5,1.5,21.0,95.5,363.65,282.29
2016,10,22,17,30,320.0,24.0,1.5,20.0,47.0,255.95,142.86
2016,10,22,17,45,160.0,12.0,1.55,19.0,23.5,102.42,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,50.0,10.5,1.8,13.5,13.5,9.55,0.0
2016,10,23,7,0,100.0,21.0,2.0,14.0,27.0,16.54,0.0
2016,10,23,7,15,194.5,38.5,2.1,14.5,65.0,29.92,19.56
2016,10,23,7,30,289.0,56.0,2.2,15.0,103.0,42.85,31.92
2016,10,23,7,45,340.0,72.5,2.35,15.5,148.0,54.44,42.58
2016,10,23,8,0,391.0,89.0,2.5,16.0,193.0,65.57,52.57
2016,10,23,8,15,445.0,96.5,2.55,16.5,238.5,69.8,56.24
2016,10,23,8,30,499.0,104.0,2.6,17.0,284.0,73.92,59.66
2016,10,23,8,45,410.5,139.5,2.65,17.5,302.0,96.1,78.68
2016,10,23,9,0,322.0,175.0,2.7,18.0,320.0,123.08,101.48
2016,10,23,9,15,404.0,177.5,2.9,18.5,378.0,116.82,95.6
2016,10,23,9,30,486.0,180.0,3.1,19.0,436.0,151.25,103.19
2016,10,23,9,45,649.0,144.0,3.35,19.5,513.0,177.91,111.94
2016,10,23,10,0,812.0,108.0,3.6,20.0,590.0,226.09,143.35
2016,10,23,10,15,622.0,183.0,3.7,20.5,564.5,283.09,198.92
2016,10,23,10,30,432.0,258.0,3.8,21.0,539.0,322.75,238.83
2016,10,23,10,45,311.5,296.0,3.95,21.5,503.0,342.12,258.68
2016,10,23,11,0,191.0,334.0,4.1,22.0,467.0,348.46,266.49
2016,10,23,11,15,200.0,342.5,4.1,22.5,484.5,374.43,286.64
2016,10,23,11,30,209.0,351.0,4.1,23.0,502.0,400.98,306.96
2016,10,23,11,45,228.5,353.0,4.15,23.5,520.5,428.32,327.78
2016,10,23,12,0,248.0,355.0,4.2,24.0,539.0,456.68,349.23
2016,10,23,12,15,228.5,358.0,4.15,24.0,527.5,462.92,354.29
2016,10,23,12,30,209.0,361.0,4.1,24.0,516.0,467.13,357.73
2016,10,23,12,45,125.0,334.5,4.1,24.0,427.0,398.42,305.85
2016,10,23,13,0,41.0,308.0,4.1,24.0,338.0,315.02,241.77
2016,10,23,13,15,162.5,316.0,4.05,24.0,430.0,425.81,328.79
2016,10,23,13,30,284.0,324.0,4.0,24.0,522.0,544.78,419.52
2016,10,23,13,45,384.0,282.5,3.95,24.5,540.5,591.67,455.78
2016,10,23,14,0,484.0,241.0,3.9,25.0,559.0,651.06,500.88
2016,10,23,14,15,642.0,175.0,3.8,24.5,575.0,724.93,559.3
2016,10,23,14,30,800.0,109.0,3.7,24.0,591.0,786.02,605.66
2016,10,23,14,45,751.0,113.0,3.6,24.0,542.0,760.24,587.81
2016,10,23,15,0,702.0,117.0,3.5,24.0,493.0,728.34,566.13
2016,10,23,15,15,692.0,107.0,3.15,23.5,451.0,708.77,553.35
2016,10,23,15,30,682.0,97.0,2.8,23.0,409.0,686.19,538.15
2016,10,23,15,45,640.0,96.0,2.5,23.0,363.0,646.72,509.52
2016,10,23,16,0,598.0,95.0,2.2,23.0,317.0,605.51,479.22
2016,10,23,16,15,556.5,85.5,2.05,22.5,267.5,553.51,441.6
2016,10,23,16,30,515.0,76.0,1.9,22.0,218.0,500.83,401.59
2016,10,23,16,45,455.0,64.5,1.75,21.5,170.0,432.71,347.64
2016,10,23,17,0,395.0,53.0,1.6,21.0,122.0,366.01,292.2
2016,10,23,17,15,285.5,39.0,1.6,20.5,79.5,266.76,207.52
2016,10,23,17,30,176.0,25.0,1.6,20.0,37.0,167.22,81.65
2016,10,23,17,45,88.0,12.5,1.6,20.0,18.5,61.41,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.0,0.85,16.5,5.0,4.55,0.0
2016,10,24,7,0,0.0,10.0,0.9,17.0,10.0,8.79,0.0
2016,10,24,7,15,0.0,26.5,1.1,17.5,26.5,23.35,13.74
2016,10,24,7,30,0.0,43.0,1.3,18.0,43.0,37.32,26.72
2016,10,24,7,45,0.0,62.5,1.5,19.0,62.5,53.43,41.07
2016,10,24,8,0,0.0,82.0,1.7,20.0,82.0,69.34,54.97
2016,10,24,8,15,0.5,101.5,1.95,21.0,101.5,85.07,68.38
2016,10,24,8,30,1.0,121.0,2.2,22.0,121.0,100.63,81.31
2016,10,24,8,45,19.5,148.5,2.5,23.0,157.0,121.66,98.58
2016,10,24,9,0,38.0,176.0,2.8,24.0,193.0,134.81,108.92
2016,10,24,9,15,151.0,200.5,2.75,24.5,278.0,144.27,116.21
2016,10,24,9,30,264.0,225.0,2.7,25.0,363.0,172.22,124.39
2016,10,24,9,45,211.5,249.5,2.65,25.5,365.5,209.85,152.33
2016,10,24,10,0,159.0,274.0,2.6,26.0,368.0,234.48,172.68
2016,10,24,10,15,114.0,282.0,2.5,26.0,351.5,250.11,186.61
2016,10,24,10,30,69.0,290.0,2.4,26.0,335.0,253.96,191.2
2016,10,24,10,45,154.0,308.0,2.35,26.5,413.5,300.38,224.32
2016,10,24,11,0,239.0,326.0,2.3,27.0,492.0,360.58,268.13
2016,10,24,11,15,211.0,338.0,2.3,27.5,487.0,375.13,279.5
2016,10,24,11,30,183.0,350.0,2.3,28.0,482.0,386.91,288.44
2016,10,24,11,45,107.5,324.0,2.3,28.5,402.0,338.62,253.02
2016,10,24,12,0,32.0,298.0,2.3,29.0,322.0,281.52,210.23
2016,10,24,12,15,73.0,327.0,2.3,29.0,381.0,336.67,251.76
2016,10,24,12,30,114.0,356.0,2.3,29.0,440.0,395.91,295.56
2016,10,24,12,45,463.5,244.0,2.3,29.0,579.0,556.18,416.82
2016,10,24,13,0,813.0,132.0,2.3,29.0,718.0,716.24,533.97
2016,10,24,13,15,539.0,228.5,2.3,29.0,613.5,633.64,472.31
2016,10,24,13,30,265.0,325.0,2.3,29.0,509.0,530.55,395.67
2016,10,24,13,45,247.0,315.0,2.35,29.0,482.0,506.82,380.23
2016,10,24,14,0,229.0,305.0,2.4,29.0,455.0,491.54,370.07
2016,10,24,14,15,251.5,285.5,2.4,29.0,442.5,509.7,384.6
2016,10,24,14,30,274.0,266.0,2.4,29.0,430.0,514.42,389.57
2016,10,24,14,45,494.5,190.5,2.45,29.0,462.5,629.64,478.31
2016,10,24,15,0,715.0,115.0,2.5,29.0,495.0,733.92,555.43
2016,10,24,15,15,689.5,110.5,2.5,28.5,451.0,708.35,539.33
2016,10,24,15,30,664.0,106.0,2.5,28.0,407.0,680.17,522.15
2016,10,24,15,45,630.5,99.5,2.55,28.0,359.5,641.05,495.95
2016,10,24,16,0,597.0,93.0,2.6,28.0,312.0,600.12,467.82
2016,10,24,16,15,546.5,85.5,2.3,27.5,262.5,543.86,426.81
2016,10,24,16,30,496.0,78.0,2.0,27.0,213.0,487.18,383.7
2016,10,24,16,45,423.5,67.0,1.75,26.5,164.5,408.28,322.02
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,337.51,263.96
2016,10,24,17,15,237.0,40.5,1.45,25.0,74.5,237.99,180.68
2016,10,24,17,30,123.0,25.0,1.4,24.0,33.0,133.66,52.36
2016,10,24,17,45,61.5,12.5,1.35,23.5,16.5,46.14,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,1.2,16.5,3.0,2.73,0.0
2016,10,25,7,0,0.0,6.0,1.3,17.0,6.0,5.26,0.0
2016,10,25,7,15,0.0,16.0,1.4,17.5,16.0,14.07,5.96
2016,10,25,7,30,0.0,26.0,1.5,18.0,26.0,22.89,14.21
2016,10,25,7,45,0.0,38.0,1.65,18.5,38.0,33.51,23.77
2016,10,25,8,0,0.0,50.0,1.8,19.0,50.0,44.14,33.21
2016,10,25,8,15,0.0,63.0,1.95,19.5,63.0,55.59,43.2
2016,10,25,8,30,0.0,76.0,2.1,20.0,76.0,66.62,52.64
2016,10,25,8,45,76.0,133.0,2.25,20.5,166.5,106.55,86.72
2016,10,25,9,0,152.0,190.0,2.4,21.0,257.0,137.27,112.31
2016,10,25,9,15,183.0,209.5,2.45,21.5,299.0,149.51,121.97
2016,10,25,9,30,214.0,229.0,2.5,22.0,341.0,178.14,132.3
2016,10,25,9,45,163.0,249.0,2.55,22.5,338.0,203.09,150.88
2016,10,25,10,0,112.0,269.0,2.6,23.0,335.0,228.81,172.35
2016,10,25,10,15,235.0,271.5,2.65,23.0,420.0,264.75,195.89
2016,10,25,10,30,358.0,274.0,2.7,23.0,505.0,314.86,232.09
2016,10,25,10,45,371.5,283.0,2.75,23.5,530.5,350.89,260.98
2016,10,25,11,0,385.0,292.0,2.8,24.0,556.0,387.87,290.37
2016,10,25,11,15,345.5,311.0,2.85,24.0,552.5,410.51,309.63
2016,10,25,11,30,306.0,330.0,2.9,24.0,549.0,429.36,325.31
2016,10,25,11,45,331.5,328.0,2.95,24.5,567.5,461.39,349.71
2016,10,25,12,0,357.0,326.0,3.0,25.0,586.0,494.55,374.67
2016,10,25,12,15,307.0,338.0,3.0,25.0,562.0,495.23,375.6
2016,10,25,12,30,257.0,350.0,3.0,25.0,538.0,491.82,373.26
2016,10,25,12,45,313.5,332.0,3.05,25.5,559.0,528.66,401.18
2016,10,25,13,0,370.0,314.0,3.1,26.0,580.0,567.02,429.92
2016,10,25,13,15,303.5,320.5,3.05,26.0,535.5,540.81,410.4
2016,10,25,13,30,237.0,327.0,3.0,26.0,491.0,500.57,380.8
2016,10,25,13,45,343.0,289.5,2.95,26.0,517.0,564.81,430.69
2016,10,25,14,0,449.0,252.0,2.9,26.0,543.0,631.23,481.09
2016,10,25,14,15,619.5,183.0,2.85,26.0,563.0,710.37,541.69
2016,10,25,14,30,790.0,114.0,2.8,26.0,583.0,777.7,591.17
2016,10,25,14,45,485.0,175.5,2.75,26.0,457.5,603.67,465.15
2016,10,25,15,0,180.0,237.0,2.7,26.0,332.0,403.78,313.02
2016,10,25,15,15,237.5,209.0,2.45,25.5,323.0,436.24,340.93
2016,10,25,15,30,295.0,181.0,2.2,25.0,314.0,451.74,355.15
2016,10,25,15,45,280.0,163.0,1.95,25.0,278.0,420.01,331.39
2016,10,25,16,0,265.0,145.0,1.7,25.0,242.0,387.34,306.74
2016,10,25,16,15,247.5,124.0,1.5,24.5,203.5,348.02,277.11
2016,10,25,16,30,230.0,103.0,1.3,24.0,165.0,308.04,246.01
2016,10,25,16,45,201.5,82.0,1.15,23.5,127.5,259.94,207.2
2016,10,25,17,0,173.0,61.0,1.0,23.0,90.0,212.09,167.11
2016,10,25,17,15,113.0,41.5,1.0,22.5,57.5,147.42,111.01
2016,10,25,17,30,53.0,22.0,1.0,22.0,25.0,74.21,19.38
2016,10,25,17,45,26.5,11.0,1.05,21.5,12.5,24.9,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,52.5,9.5,1.25,16.5,12.0,8.64,0.0
2016,10,26,7,0,105.0,19.0,1.3,17.0,24.0,15.02,0.0
2016,10,26,7,15,231.0,34.0,1.5,17.5,63.5,26.56,16.07
2016,10,26,7,30,357.0,49.0,1.7,18.0,103.0,39.59,28.57
2016,10,26,7,45,440.5,58.0,1.95,19.0,152.0,45.23,33.89
2016,10,26,8,0,524.0,67.0,2.2,20.0,201.0,50.8,38.85
2016,10,26,8,15,576.0,74.0,2.5,21.0,251.0,54.44,41.92
2016,10,26,8,30,628.0,81.0,2.8,22.0,301.0,58.02,44.79
2016,10,26,8,45,663.5,86.0,3.1,23.0,349.0,59.88,46.09
2016,10,26,9,0,699.0,91.0,3.4,24.0,397.0,61.73,47.33
2016,10,26,9,15,441.0,161.0,3.3,24.5,361.0,106.87,85.19
2016,10,26,9,30,183.0,231.0,3.2,25.0,325.0,176.72,130.95
2016,10,26,9,45,184.0,250.0,3.15,25.5,351.0,205.48,150.37
2016,10,26,10,0,185.0,269.0,3.1,26.0,377.0,234.53,171.93
2016,10,26,10,15,158.0,285.0,3.0,26.5,381.5,255.53,189.09
2016,10,26,10,30,131.0,301.0,2.9,27.0,386.0,273.66,203.93
2016,10,26,10,45,476.5,208.5,2.8,27.5,531.5,325.21,235.97
2016,10,26,11,0,822.0,116.0,2.7,28.0,677.0,415.34,300.75
2016,10,26,11,15,827.5,117.5,2.65,28.0,694.0,462.17,339.46
2016,10,26,11,30,833.0,119.0,2.6,28.0,711.0,507.76,376.39
2016,10,26,11,45,847.5,113.5,2.55,28.5,722.5,550.28,409.42
2016,10,26,12,0,862.0,108.0,2.5,29.0,734.0,591.41,440.53
2016,10,26,12,15,605.5,217.0,2.45,29.0,657.0,573.26,426.92
2016,10,26,12,30,349.0,326.0,2.4,29.0,580.0,527.98,392.65
2016,10,26,12,45,288.0,335.0,2.4,29.0,543.0,513.35,382.53
2016,10,26,13,0,227.0,344.0,2.4,29.0,506.0,486.71,363.37
2016,10,26,13,15,536.5,225.0,2.4,29.0,595.5,624.72,468.21
2016,10,26,13,30,846.0,106.0,2.4,29.0,685.0,754.69,563.07
2016,10,26,13,45,466.5,201.0,2.4,29.5,518.5,579.28,435.32
2016,10,26,14,0,87.0,296.0,2.4,30.0,352.0,358.24,268.66
2016,10,26,14,15,68.0,272.5,2.35,29.5,315.0,323.66,244.64
2016,10,26,14,30,49.0,249.0,2.3,29.0,278.0,287.86,218.54
2016,10,26,14,45,60.5,237.5,2.3,29.0,271.0,289.06,220.52
2016,10,26,15,0,72.0,226.0,2.3,29.0,264.0,290.22,222.4
2016,10,26,15,15,388.5,159.5,2.25,29.0,335.5,512.88,396.57
2016,10,26,15,30,705.0,93.0,2.2,29.0,407.0,691.85,528.55
2016,10,26,15,45,673.0,87.5,2.2,29.0,359.5,654.78,502.28
2016,10,26,16,0,641.0,82.0,2.2,29.0,312.0,615.84,475.74
2016,10,26,16,15,591.5,75.5,1.9,28.0,262.0,561.2,437.22
2016,10,26,16,30,542.0,69.0,1.6,27.0,212.0,506.17,396.5
2016,10,26,16,45,471.0,59.0,1.35,26.5,163.0,432.26,338.62
2016,10,26,17,0,400.0,49.0,1.1,26.0,114.0,360.31,279.66
2016,10,26,17,15,277.5,35.5,1.1,25.0,72.5,255.58,191.57
2016,10,26,17,30,155.0,22.0,1.1,24.0,31.0,144.58,23.87
2016,10,26,17,45,77.5,11.0,1.1,23.5,15.5,53.34,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,35.0,9.0,1.45,17.5,10.5,8.19,0.0
2016,10,27,7,0,70.0,18.0,1.6,18.0,21.0,14.7,0.0
2016,10,27,7,15,184.5,35.5,1.75,18.5,59.5,27.7,16.7
2016,10,27,7,30,299.0,53.0,1.9,19.0,98.0,40.79,29.42
2016,10,27,7,45,386.5,64.0,2.05,20.0,146.0,48.47,36.52
2016,10,27,8,0,474.0,75.0,2.2,21.0,194.0,57.67,44.62
2016,10,27,8,15,528.5,83.0,2.05,21.5,243.5,61.8,48.19
2016,10,27,8,30,583.0,91.0,1.9,22.0,293.0,65.85,51.54
2016,10,27,8,45,625.0,96.0,1.8,23.0,341.5,67.39,52.52
2016,10,27,9,0,667.0,101.0,1.7,24.0,390.0,68.96,53.48
2016,10,27,9,15,485.5,157.0,1.5,24.5,379.5,104.8,83.34
2016,10,27,9,30,304.0,213.0,1.3,25.0,369.0,164.71,117.82
2016,10,27,9,45,532.5,164.5,1.15,26.0,463.0,174.05,110.81
2016,10,27,10,0,761.0,116.0,1.0,27.0,557.0,210.31,127.97
2016,10,27,10,15,775.0,118.5,1.05,27.0,589.5,266.3,173.28
2016,10,27,10,30,789.0,121.0,1.1,27.0,622.0,317.14,215.89
2016,10,27,10,45,797.5,123.5,1.2,27.5,647.0,366.52,257.23
2016,10,27,11,0,806.0,126.0,1.3,28.0,672.0,415.46,297.51
2016,10,27,11,15,812.5,127.0,1.4,28.0,689.5,461.59,335.47
2016,10,27,11,30,819.0,128.0,1.5,28.0,707.0,506.6,371.76
2016,10,27,11,45,842.5,118.5,1.65,28.5,720.5,549.68,405.42
2016,10,27,12,0,866.0,109.0,1.8,29.0,734.0,591.92,437.81
2016,10,27,12,15,866.0,109.0,1.85,29.0,734.5,627.48,465.12
2016,10,27,12,30,866.0,109.0,1.9,29.0,735.0,660.51,490.17
2016,10,27,12,45,865.0,108.0,1.95,29.5,727.0,689.24,510.88
2016,10,27,13,0,864.0,107.0,2.0,30.0,719.0,715.08,529.26
2016,10,27,13,15,858.5,106.0,2.0,30.0,702.5,734.69,543.51
2016,10,27,13,30,853.0,105.0,2.0,30.0,686.0,755.92,558.29
2016,10,27,13,45,846.5,102.5,2.05,30.0,662.0,767.17,566.79
2016,10,27,14,0,840.0,100.0,2.1,30.0,638.0,774.96,573.19
2016,10,27,14,15,828.0,98.0,2.1,29.5,606.0,775.53,575.7
2016,10,27,14,30,816.0,96.0,2.1,29.0,574.0,772.62,576.06
2016,10,27,14,45,794.5,95.0,2.15,29.0,535.0,759.91,569.1
2016,10,27,15,0,773.0,94.0,2.2,29.0,496.0,743.94,560.02
2016,10,27,15,15,749.5,90.5,2.2,28.5,452.0,720.45,546.46
2016,10,27,15,30,726.0,87.0,2.2,28.0,408.0,698.25,533.66
2016,10,27,15,45,693.0,82.5,2.25,28.0,360.0,661.48,509.4
2016,10,27,16,0,660.0,78.0,2.3,28.0,312.0,622.85,483.21
2016,10,27,16,15,611.0,71.5,2.05,27.5,261.5,568.43,444.03
2016,10,27,16,30,562.0,65.0,1.8,27.0,211.0,513.63,402.95
2016,10,27,16,45,491.5,55.5,1.55,26.5,162.0,440.51,345.45
2016,10,27,17,0,421.0,46.0,1.3,26.0,113.0,369.42,286.8
2016,10,27,17,15,295.5,33.0,1.25,25.0,71.0,263.4,196.37
2016,10,27,17,30,170.0,20.0,1.2,24.0,29.0,149.05,0.54
2016,10,27,17,45,85.0,10.0,1.2,23.5,14.5,56.36,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,79.0,8.0,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,158.0,16.0,0.9,16.0,23.0,14.55,0.0
2016,10,28,7,15,295.5,29.5,1.0,16.5,65.0,24.09,13.75
2016,10,28,7,30,433.0,43.0,1.1,17.0,107.0,34.55,24.28
2016,10,28,7,45,515.5,51.5,1.25,18.0,157.5,40.1,29.53
2016,10,28,8,0,598.0,60.0,1.4,19.0,208.0,45.55,34.42
2016,10,28,8,15,648.5,66.0,1.5,20.0,260.0,48.71,37.12
2016,10,28,8,30,699.0,72.0,1.6,21.0,312.0,51.83,39.63
2016,10,28,8,45,735.0,76.0,1.75,22.0,362.0,58.54,45.16
2016,10,28,9,0,771.0,80.0,1.9,23.0,412.0,60.23,46.27
2016,10,28,9,15,795.0,83.5,2.0,23.5,457.5,61.45,47.07
2016,10,28,9,30,819.0,87.0,2.1,24.0,503.0,102.55,55.22
2016,10,28,9,45,838.0,88.5,2.25,24.5,543.5,155.35,84.89
2016,10,28,10,0,857.0,90.0,2.4,25.0,584.0,209.6,125.18
2016,10,28,10,15,869.0,92.0,2.45,25.5,617.0,263.89,170.12
2016,10,28,10,30,881.0,94.0,2.5,26.0,650.0,323.53,220.56
2016,10,28,10,45,891.5,94.0,2.55,26.5,676.5,375.09,264.8
2016,10,28,11,0,902.0,94.0,2.6,27.0,703.0,426.04,307.84
2016,10,28,11,15,907.0,95.0,2.6,27.0,720.0,474.67,348.71
2016,10,28,11,30,912.0,96.0,2.6,27.0,737.0,521.77,387.38
2016,10,28,11,45,919.0,94.0,2.6,27.5,747.0,565.5,421.8
2016,10,28,12,0,926.0,92.0,2.6,28.0,757.0,607.33,453.86
2016,10,28,12,15,926.0,92.0,2.6,28.0,757.0,644.77,482.86
2016,10,28,12,30,926.0,92.0,2.6,28.0,757.0,679.49,509.33
2016,10,28,12,45,924.0,91.5,2.6,28.5,748.5,709.54,531.02
2016,10,28,13,0,922.0,91.0,2.6,29.0,740.0,736.47,550.13
2016,10,28,13,15,916.5,90.0,2.6,29.0,723.0,757.16,564.76
2016,10,28,13,30,911.0,89.0,2.6,29.0,706.0,774.38,576.98
2016,10,28,13,45,903.0,87.5,2.6,29.0,681.0,785.67,585.31
2016,10,28,14,0,895.0,86.0,2.6,29.0,656.0,793.35,591.37
2016,10,28,14,15,883.5,84.5,2.55,29.0,623.0,794.74,593.02
2016,10,28,14,30,872.0,83.0,2.5,29.0,590.0,792.57,592.43
2016,10,28,14,45,856.0,81.0,2.5,29.0,550.5,782.8,587.14
2016,10,28,15,0,840.0,79.0,2.5,29.0,511.0,776.52,584.4
2016,10,28,15,15,424.0,116.0,2.45,28.5,334.0,486.74,377.82
2016,10,28,15,30,8.0,153.0,2.4,28.0,157.0,152.06,115.64
2016,10,28,15,45,370.0,109.0,2.4,28.0,240.0,435.44,344.39
2016,10,28,16,0,732.0,65.0,2.4,28.0,323.0,653.94,507.87
2016,10,28,16,15,685.0,60.0,2.1,27.0,271.0,601.08,468.85
2016,10,28,16,30,638.0,55.0,1.8,26.0,219.0,552.65,433.29
2016,10,28,16,45,562.0,48.0,1.5,25.5,168.0,477.47,374.39
2016,10,28,17,0,486.0,41.0,1.2,25.0,117.0,404.65,313.75
2016,10,28,17,15,351.5,30.0,1.15,24.0,73.0,294.02,218.0
2016,10,28,17,30,217.0,19.0,1.1,23.0,29.0,173.71,0.0
2016,10,28,17,45,108.5,9.5,1.1,22.5,14.5,68.66,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,70.5,8.0,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,141.0,16.0,1.6,17.0,22.0,14.55,0.0
2016,10,29,7,15,285.5,29.0,1.85,17.5,63.0,23.73,13.11
2016,10,29,7,30,430.0,42.0,2.1,18.0,104.0,33.77,23.42
2016,10,29,7,45,521.0,49.0,2.4,19.0,155.0,38.09,27.6
2016,10,29,8,0,612.0,56.0,2.7,20.0,206.0,42.44,31.53
2016,10,29,8,15,662.0,61.5,2.75,21.0,257.5,45.36,34.03
2016,10,29,8,30,712.0,67.0,2.8,22.0,309.0,52.86,40.35
2016,10,29,8,45,749.5,70.0,2.9,23.0,359.0,53.91,40.99
2016,10,29,9,0,787.0,73.0,3.0,24.0,409.0,55.03,41.65
2016,10,29,9,15,542.5,142.0,3.05,24.5,385.0,95.71,75.87
2016,10,29,9,30,298.0,211.0,3.1,25.0,361.0,161.38,116.43
2016,10,29,9,45,580.0,147.0,3.15,25.5,469.0,163.82,101.99
2016,10,29,10,0,862.0,83.0,3.2,26.0,577.0,209.42,124.5
2016,10,29,10,15,873.0,85.0,3.2,26.5,609.0,262.94,168.75
2016,10,29,10,30,884.0,87.0,3.2,27.0,641.0,316.44,214.55
2016,10,29,10,45,890.5,88.5,3.25,27.5,666.0,367.83,258.92
2016,10,29,11,0,897.0,90.0,3.3,28.0,691.0,418.28,301.81
2016,10,29,11,15,902.0,90.5,3.3,28.0,708.0,466.08,342.28
2016,10,29,11,30,907.0,91.0,3.3,28.0,725.0,512.35,380.6
2016,10,29,11,45,908.5,91.5,3.35,28.5,733.5,555.08,414.67
2016,10,29,12,0,910.0,92.0,3.4,29.0,742.0,595.59,446.17
2016,10,29,12,15,909.5,92.0,3.4,29.0,742.0,632.07,474.77
2016,10,29,12,30,909.0,92.0,3.4,29.0,742.0,665.84,500.86
2016,10,29,12,45,662.0,193.5,3.45,29.5,664.0,635.63,476.76
2016,10,29,13,0,415.0,295.0,3.5,30.0,586.0,574.94,430.27
2016,10,29,13,15,654.0,192.5,3.5,30.0,638.5,675.58,507.24
2016,10,29,13,30,893.0,90.0,3.5,30.0,691.0,759.08,569.36
2016,10,29,13,45,555.0,193.0,3.55,30.0,562.0,632.78,477.61
2016,10,29,14,0,217.0,296.0,3.6,30.0,433.0,469.42,354.75
2016,10,29,14,15,266.0,272.0,3.6,30.0,431.5,502.39,381.44
2016,10,29,14,30,315.0,248.0,3.6,30.0,430.0,522.36,398.1
2016,10,29,14,45,556.5,167.5,3.6,30.0,462.5,644.17,492.44
2016,10,29,15,0,798.0,87.0,3.6,30.0,495.0,749.92,570.22
2016,10,29,15,15,774.5,84.0,3.55,29.5,451.0,727.02,555.82
2016,10,29,15,30,751.0,81.0,3.5,29.0,407.0,701.26,540.0
2016,10,29,15,45,715.5,77.0,3.45,29.0,358.5,666.64,516.4
2016,10,29,16,0,680.0,73.0,3.4,29.0,310.0,626.69,488.36
2016,10,29,16,15,630.0,67.0,3.0,28.0,259.0,572.17,449.35
2016,10,29,16,30,580.0,61.0,2.6,27.0,208.0,517.33,408.32
2016,10,29,16,45,501.0,53.0,2.25,26.5,158.5,440.4,346.91
2016,10,29,17,0,422.0,45.0,1.9,26.0,109.0,365.76,284.5
2016,10,29,17,15,211.0,35.5,1.75,25.0,67.5,212.53,155.56
2016,10,29,17,30,0.0,26.0,1.6,24.0,26.0,34.9,0.0
2016,10,29,17,45,0.0,13.0,1.5,23.5,13.0,11.82,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
