Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,23.5,7.5,1.4,18.5,8.5,0.0,0.0
2016,10,30,7,0,47.0,15.0,1.5,19.0,17.0,13.64,0.0
2016,10,30,7,15,165.0,33.5,1.75,19.5,54.5,26.21,14.58
2016,10,30,7,30,283.0,52.0,2.0,20.0,92.0,40.15,28.57
2016,10,30,7,45,378.5,63.0,2.3,21.0,140.5,47.88,35.76
2016,10,30,8,0,474.0,74.0,2.6,22.0,189.0,57.39,44.15
2016,10,30,8,15,530.5,82.5,2.6,22.5,238.5,61.99,48.15
2016,10,30,8,30,587.0,91.0,2.6,23.0,288.0,66.49,51.9
2016,10,30,8,45,639.0,93.0,2.6,23.5,338.0,65.75,51.05
2016,10,30,9,0,691.0,95.0,2.6,24.0,388.0,65.29,50.41
2016,10,30,9,15,717.5,99.5,2.5,24.5,432.5,66.6,51.26
2016,10,30,9,30,744.0,104.0,2.4,25.0,477.0,101.53,57.73
2016,10,30,9,45,766.0,106.0,2.3,26.0,516.5,151.31,84.61
2016,10,30,10,0,788.0,108.0,2.2,27.0,556.0,208.36,125.93
2016,10,30,10,15,801.5,110.0,2.1,27.5,588.5,259.19,167.05
2016,10,30,10,30,815.0,112.0,2.0,28.0,621.0,310.52,209.98
2016,10,30,10,45,827.5,112.5,1.95,28.5,647.0,360.5,251.95
2016,10,30,11,0,840.0,113.0,1.9,29.0,673.0,410.32,293.04
2016,10,30,11,15,846.0,114.0,1.9,29.0,690.0,457.43,331.92
2016,10,30,11,30,852.0,115.0,1.9,29.0,707.0,503.29,368.89
2016,10,30,11,45,868.5,109.0,1.9,29.5,719.0,547.38,402.89
2016,10,30,12,0,885.0,103.0,1.9,30.0,731.0,588.99,434.25
2016,10,30,12,15,572.5,220.5,1.95,30.0,627.0,546.86,404.48
2016,10,30,12,30,260.0,338.0,2.0,30.0,523.0,478.68,354.11
2016,10,30,12,45,224.5,338.0,2.1,30.5,496.5,464.21,344.13
2016,10,30,13,0,189.0,338.0,2.2,31.0,470.0,452.04,335.18
2016,10,30,13,15,533.5,217.5,2.25,31.0,577.0,607.8,452.56
2016,10,30,13,30,878.0,97.0,2.3,31.0,684.0,752.37,557.14
2016,10,30,13,45,873.0,94.0,2.35,31.0,660.0,763.9,564.84
2016,10,30,14,0,868.0,91.0,2.4,31.0,636.0,771.97,571.42
2016,10,30,14,15,857.0,89.5,2.45,31.0,604.5,773.61,573.83
2016,10,30,14,30,846.0,88.0,2.5,31.0,573.0,778.14,578.41
2016,10,30,14,45,832.0,84.5,2.55,31.0,534.5,768.58,573.5
2016,10,30,15,0,818.0,81.0,2.6,31.0,496.0,755.63,566.44
2016,10,30,15,15,796.0,78.0,2.6,30.5,452.0,733.84,554.1
2016,10,30,15,30,774.0,75.0,2.6,30.0,408.0,709.15,539.59
2016,10,30,15,45,744.5,70.5,2.6,30.0,360.0,674.26,516.43
2016,10,30,16,0,715.0,66.0,2.6,30.0,312.0,637.2,491.13
2016,10,30,16,15,667.5,60.5,2.25,29.0,261.0,584.01,453.51
2016,10,30,16,30,620.0,55.0,1.9,28.0,210.0,535.6,417.71
2016,10,30,16,45,546.0,47.5,1.6,27.0,160.0,462.14,360.54
2016,10,30,17,0,472.0,40.0,1.3,26.0,110.0,390.99,301.62
2016,10,30,17,15,334.5,28.5,1.25,25.0,67.5,279.54,202.53
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,156.06,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.5,12.5,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,79.5,7.0,1.1,15.5,9.5,0.0,0.0
2016,10,31,7,0,159.0,14.0,1.1,16.0,19.0,12.73,0.0
2016,10,31,7,15,311.0,26.5,1.35,16.5,61.0,21.67,10.94
2016,10,31,7,30,463.0,39.0,1.6,17.0,103.0,31.39,21.39
2016,10,31,7,45,553.0,46.0,1.9,18.0,155.0,35.87,25.75
2016,10,31,8,0,643.0,53.0,2.2,19.0,207.0,44.1,33.11
2016,10,31,8,15,693.0,58.5,2.25,20.0,259.5,47.45,36.0
2016,10,31,8,30,743.0,64.0,2.3,21.0,312.0,50.77,38.72
2016,10,31,8,45,779.0,67.0,2.4,22.0,362.5,51.94,39.48
2016,10,31,9,0,815.0,70.0,2.5,23.0,413.0,53.16,40.25
2016,10,31,9,15,837.0,72.5,2.6,23.5,458.0,53.93,40.7
2016,10,31,9,30,859.0,75.0,2.7,24.0,503.0,89.49,46.3
2016,10,31,9,45,875.0,77.0,2.8,24.5,542.5,151.34,81.17
2016,10,31,10,0,891.0,79.0,2.9,25.0,582.0,206.55,121.4
2016,10,31,10,15,901.0,80.5,2.9,25.5,614.5,260.79,166.17
2016,10,31,10,30,911.0,82.0,2.9,26.0,647.0,314.85,212.6
2016,10,31,10,45,917.5,83.0,2.95,26.5,672.0,366.97,257.8
2016,10,31,11,0,924.0,84.0,3.0,27.0,697.0,418.08,301.49
2016,10,31,11,15,927.5,85.0,3.05,27.5,713.5,466.72,342.27
2016,10,31,11,30,931.0,86.0,3.1,28.0,730.0,513.64,380.59
2016,10,31,11,45,929.5,88.0,3.15,28.5,737.5,557.02,415.2
2016,10,31,12,0,928.0,90.0,3.2,29.0,745.0,597.94,447.02
2016,10,31,12,15,927.0,90.0,3.2,29.0,744.5,634.66,475.81
2016,10,31,12,30,926.0,90.0,3.2,29.0,744.0,668.6,502.03
2016,10,31,12,45,921.5,89.5,3.25,29.0,734.5,696.84,523.97
2016,10,31,13,0,917.0,89.0,3.3,29.0,725.0,721.84,543.34
2016,10,31,13,15,911.0,88.5,3.3,29.0,707.5,742.45,558.62
2016,10,31,13,30,905.0,88.0,3.3,29.0,690.0,759.63,571.02
2016,10,31,13,45,895.5,87.0,3.35,29.5,664.5,770.19,578.06
2016,10,31,14,0,886.0,86.0,3.4,30.0,639.0,777.18,582.79
2016,10,31,14,15,873.5,84.5,3.4,29.5,606.0,777.75,585.38
2016,10,31,14,30,861.0,83.0,3.4,29.0,573.0,774.81,585.72
2016,10,31,14,45,842.5,81.0,3.4,29.0,533.5,769.67,583.51
2016,10,31,15,0,824.0,79.0,3.4,29.0,494.0,755.0,574.74
2016,10,31,15,15,800.0,76.0,3.3,28.5,449.5,731.68,560.58
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,705.49,544.23
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,668.12,518.61
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,628.72,490.9
2016,10,31,16,15,657.5,60.5,2.7,27.0,256.0,579.05,455.22
2016,10,31,16,30,608.0,55.0,2.3,26.0,205.0,525.1,414.62
2016,10,31,16,45,527.0,47.5,1.9,25.5,155.0,447.51,352.3
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,372.62,289.0
2016,10,31,17,15,306.5,28.0,1.45,24.0,64.0,260.77,187.54
2016,10,31,17,30,167.0,16.0,1.4,23.0,23.0,110.97,0.0
2016,10,31,17,45,83.5,8.0,1.35,22.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,34.5,6.5,2.15,20.5,7.5,0.0,0.0
2016,11,1,7,0,69.0,13.0,2.3,21.0,15.0,11.82,0.0
2016,11,1,7,15,203.5,28.0,2.6,21.5,52.0,21.97,10.43
2016,11,1,7,30,338.0,43.0,2.9,22.0,89.0,34.92,23.78
2016,11,1,7,45,426.5,53.0,3.2,22.5,136.5,41.69,30.16
2016,11,1,8,0,515.0,63.0,3.5,23.0,184.0,48.3,36.12
2016,11,1,8,15,570.0,69.5,3.65,23.5,233.0,51.68,39.09
2016,11,1,8,30,625.0,76.0,3.8,24.0,282.0,55.04,41.88
2016,11,1,8,45,664.5,80.0,4.0,24.5,330.0,56.34,42.83
2016,11,1,9,0,704.0,84.0,4.2,25.0,378.0,57.7,43.78
2016,11,1,9,15,481.0,148.0,4.2,25.5,358.5,99.74,79.03
2016,11,1,9,30,258.0,212.0,4.2,26.0,339.0,157.52,115.01
2016,11,1,9,45,131.5,196.0,4.25,26.5,261.0,162.12,118.76
2016,11,1,10,0,5.0,180.0,4.3,27.0,183.0,153.07,116.14
2016,11,1,10,15,58.5,233.5,4.3,27.5,269.5,200.82,150.75
2016,11,1,10,30,112.0,287.0,4.3,28.0,356.0,260.17,194.29
2016,11,1,10,45,161.5,300.0,4.3,28.5,404.0,292.38,217.58
2016,11,1,11,0,211.0,313.0,4.3,29.0,452.0,334.12,248.51
2016,11,1,11,15,217.0,317.5,4.3,29.0,464.0,356.01,265.86
2016,11,1,11,30,223.0,322.0,4.3,29.0,476.0,377.95,283.16
2016,11,1,11,45,167.5,330.0,4.3,29.5,446.5,371.78,278.83
2016,11,1,12,0,112.0,338.0,4.3,30.0,417.0,358.54,268.75
2016,11,1,12,15,237.5,324.0,4.3,30.0,491.0,431.64,324.34
2016,11,1,12,30,363.0,310.0,4.3,30.0,565.0,515.23,387.11
2016,11,1,12,45,319.0,316.0,4.3,30.5,538.5,510.09,382.71
2016,11,1,13,0,275.0,322.0,4.3,31.0,512.0,501.53,375.93
2016,11,1,13,15,571.0,206.5,4.3,31.0,588.0,619.64,467.28
2016,11,1,13,30,867.0,91.0,4.3,31.0,664.0,732.14,551.93
2016,11,1,13,45,857.0,90.0,4.3,31.0,639.5,741.72,558.76
2016,11,1,14,0,847.0,89.0,4.3,31.0,615.0,747.85,563.88
2016,11,1,14,15,567.0,168.0,4.25,31.0,512.5,638.72,484.91
2016,11,1,14,30,287.0,247.0,4.2,31.0,410.0,496.42,377.76
2016,11,1,14,45,143.5,201.5,4.2,31.0,283.5,326.22,250.39
2016,11,1,15,0,0.0,156.0,4.2,31.0,157.0,144.89,108.49
2016,11,1,15,15,373.5,115.0,4.1,30.5,273.5,440.52,345.68
2016,11,1,15,30,747.0,74.0,4.0,30.0,390.0,681.75,527.5
2016,11,1,15,45,712.0,70.5,3.95,30.0,342.5,644.47,500.2
2016,11,1,16,0,677.0,67.0,3.9,30.0,295.0,609.46,475.46
2016,11,1,16,15,626.5,61.5,3.45,29.5,245.5,555.87,435.85
2016,11,1,16,30,576.0,56.0,3.0,29.0,196.0,502.08,394.35
2016,11,1,16,45,491.5,48.0,2.65,28.5,147.5,422.59,330.8
2016,11,1,17,0,407.0,40.0,2.3,28.0,99.0,346.07,266.65
2016,11,1,17,15,269.0,27.5,2.2,27.0,59.5,236.4,165.95
2016,11,1,17,30,131.0,15.0,2.1,26.0,20.0,88.87,0.0
2016,11,1,17,45,65.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,10.91,0.0
2016,11,2,7,15,129.5,30.5,2.7,22.0,46.5,23.89,11.26
2016,11,2,7,30,239.0,49.0,2.9,22.0,81.0,37.88,26.19
2016,11,2,7,45,338.0,60.5,3.15,22.5,127.5,46.03,33.84
2016,11,2,8,0,437.0,72.0,3.4,23.0,174.0,54.0,41.0
2016,11,2,8,15,496.5,80.0,3.55,23.5,222.0,60.29,46.48
2016,11,2,8,30,556.0,88.0,3.7,24.0,270.0,64.47,49.97
2016,11,2,8,45,605.5,91.5,3.85,24.5,318.0,64.94,50.18
2016,11,2,9,0,655.0,95.0,4.0,25.0,366.0,65.59,50.5
2016,11,2,9,15,682.5,99.5,4.05,25.5,409.5,66.89,51.34
2016,11,2,9,30,710.0,104.0,4.1,26.0,453.0,94.66,55.35
2016,11,2,9,45,734.5,105.5,4.15,26.5,491.5,142.04,79.41
2016,11,2,10,0,759.0,107.0,4.2,27.0,530.0,197.02,118.75
2016,11,2,10,15,453.0,197.5,4.15,27.5,454.0,241.83,167.27
2016,11,2,10,30,147.0,288.0,4.1,28.0,378.0,265.03,196.75
2016,11,2,10,45,476.5,201.5,4.05,28.5,510.0,310.4,223.87
2016,11,2,11,0,806.0,115.0,4.0,29.0,642.0,392.39,282.7
2016,11,2,11,15,811.5,116.0,3.9,29.0,658.5,437.46,320.7
2016,11,2,11,30,817.0,117.0,3.8,29.0,675.0,481.32,356.99
2016,11,2,11,45,417.5,185.0,3.75,29.0,470.0,376.68,283.57
2016,11,2,12,0,18.0,253.0,3.7,29.0,265.0,232.36,174.47
2016,11,2,12,15,131.0,293.5,3.6,29.0,385.0,342.27,258.54
2016,11,2,12,30,244.0,334.0,3.5,29.0,505.0,457.47,344.4
2016,11,2,12,45,226.0,332.0,3.4,29.0,489.0,457.35,344.22
2016,11,2,13,0,208.0,330.0,3.3,29.0,473.0,455.37,343.03
2016,11,2,13,15,169.5,322.0,3.15,29.0,436.5,431.51,325.43
2016,11,2,13,30,131.0,314.0,3.0,29.0,400.0,405.02,305.76
2016,11,2,13,45,442.0,218.5,2.95,29.0,493.5,567.29,431.06
2016,11,2,14,0,753.0,123.0,2.9,29.0,587.0,719.08,544.06
2016,11,2,14,15,439.0,190.5,2.8,28.5,457.5,556.87,424.79
2016,11,2,14,30,125.0,258.0,2.7,28.0,328.0,369.66,282.68
2016,11,2,14,45,376.0,194.0,2.65,28.0,384.5,511.11,395.06
2016,11,2,15,0,627.0,130.0,2.6,28.0,441.0,659.02,506.83
2016,11,2,15,15,597.0,124.5,2.45,27.5,399.0,629.95,486.37
2016,11,2,15,30,567.0,119.0,2.3,27.0,357.0,598.51,465.05
2016,11,2,15,45,513.5,114.0,2.2,27.0,310.0,543.06,424.8
2016,11,2,16,0,460.0,109.0,2.1,27.0,263.0,493.48,387.88
2016,11,2,16,15,401.0,98.0,1.9,26.5,216.5,432.7,341.88
2016,11,2,16,30,342.0,87.0,1.7,26.0,170.0,373.01,295.09
2016,11,2,16,45,250.5,72.5,1.55,26.0,125.0,276.55,217.64
2016,11,2,17,0,159.0,58.0,1.4,26.0,80.0,199.67,153.24
2016,11,2,17,15,79.5,35.0,1.5,25.5,46.0,119.55,80.37
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,10.91,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.64,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,15.41,4.89
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,27.32,17.4
2016,11,3,7,45,0.0,48.5,1.6,21.5,48.5,42.03,30.55
2016,11,3,8,0,0.0,66.0,1.8,22.0,66.0,56.55,43.36
2016,11,3,8,15,0.0,84.5,1.85,22.0,84.5,71.67,56.57
2016,11,3,8,30,0.0,103.0,1.9,22.0,103.0,86.6,69.4
2016,11,3,8,45,0.0,112.0,1.95,22.5,112.0,94.48,75.85
2016,11,3,9,0,0.0,121.0,2.0,23.0,121.0,102.23,82.07
2016,11,3,9,15,3.5,144.0,2.0,23.0,146.0,120.1,96.88
2016,11,3,9,30,7.0,167.0,2.0,23.0,171.0,138.59,106.92
2016,11,3,9,45,3.5,153.0,2.0,23.5,155.0,130.22,99.74
2016,11,3,10,0,0.0,139.0,2.0,24.0,139.0,120.01,91.33
2016,11,3,10,15,9.0,181.0,1.9,24.0,186.5,156.21,119.38
2016,11,3,10,30,18.0,223.0,1.8,24.0,234.0,193.5,147.9
2016,11,3,10,45,9.0,175.0,1.75,24.5,180.5,154.43,117.25
2016,11,3,11,0,0.0,127.0,1.7,25.0,127.0,111.8,83.74
2016,11,3,11,15,134.0,222.5,1.6,25.0,313.5,245.37,185.93
2016,11,3,11,30,268.0,318.0,1.5,25.0,500.0,393.69,295.84
2016,11,3,11,45,134.0,200.0,1.45,25.0,291.0,244.48,185.5
2016,11,3,12,0,0.0,82.0,1.4,25.0,82.0,72.72,52.49
2016,11,3,12,15,0.0,78.0,1.3,25.0,78.0,69.16,49.87
2016,11,3,12,30,0.0,74.0,1.2,25.0,74.0,65.6,47.05
2016,11,3,12,45,0.0,82.5,1.2,25.5,82.5,73.16,52.97
2016,11,3,13,0,0.0,91.0,1.2,26.0,91.0,80.73,58.86
2016,11,3,13,15,4.5,150.5,1.25,26.0,153.5,137.69,103.69
2016,11,3,13,30,9.0,210.0,1.3,26.0,216.0,196.73,149.37
2016,11,3,13,45,4.5,111.5,1.4,26.0,114.5,102.61,76.31
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,11.47,3.63
2016,11,3,14,15,0.0,17.5,1.55,26.0,17.5,15.44,6.89
2016,11,3,14,30,0.0,22.0,1.6,26.0,22.0,19.41,10.14
2016,11,3,14,45,0.0,19.0,1.65,26.0,19.0,16.75,8.01
2016,11,3,15,0,0.0,16.0,1.7,26.0,16.0,14.1,5.87
2016,11,3,15,15,0.0,11.5,1.65,25.5,11.5,10.12,2.66
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.16,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.27,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.39,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.51,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.63,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.75,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.55,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,18.42,6.43
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,31.94,21.48
2016,11,4,7,45,3.0,58.5,3.4,18.5,59.0,49.44,37.31
2016,11,4,8,0,6.0,80.0,3.5,19.0,81.0,66.7,52.71
2016,11,4,8,15,14.5,100.0,3.55,19.0,104.0,82.74,66.9
2016,11,4,8,30,23.0,120.0,3.6,19.0,127.0,98.61,80.7
2016,11,4,8,45,29.5,140.0,3.7,19.5,151.0,109.41,89.73
2016,11,4,9,0,36.0,160.0,3.8,20.0,175.0,123.53,101.43
2016,11,4,9,15,19.5,159.5,3.8,20.0,168.0,131.03,107.53
2016,11,4,9,30,3.0,159.0,3.8,20.0,161.0,132.52,103.6
2016,11,4,9,45,14.5,186.0,3.8,20.5,194.5,155.67,121.3
2016,11,4,10,0,26.0,213.0,3.8,21.0,228.0,180.44,139.99
2016,11,4,10,15,14.0,195.5,3.75,21.0,204.0,168.41,130.61
2016,11,4,10,30,2.0,178.0,3.7,21.0,180.0,153.6,119.06
2016,11,4,10,45,5.5,195.0,3.65,21.5,199.0,169.63,131.3
2016,11,4,11,0,9.0,212.0,3.6,22.0,218.0,186.21,143.9
2016,11,4,11,15,8.0,207.5,3.55,22.0,213.0,183.6,141.73
2016,11,4,11,30,7.0,203.0,3.5,22.0,208.0,180.64,139.33
2016,11,4,11,45,13.5,229.5,3.5,22.5,239.0,207.75,160.26
2016,11,4,12,0,20.0,256.0,3.5,23.0,270.0,235.86,181.77
2016,11,4,12,15,10.0,156.0,3.45,23.0,163.0,144.01,109.91
2016,11,4,12,30,0.0,56.0,3.4,23.0,56.0,49.6,34.55
2016,11,4,12,45,7.5,148.0,3.35,23.0,153.5,136.52,104.31
2016,11,4,13,0,15.0,240.0,3.3,23.0,251.0,225.96,174.54
2016,11,4,13,15,13.5,231.0,3.25,23.0,241.0,218.19,168.44
2016,11,4,13,30,12.0,222.0,3.2,23.0,231.0,210.19,162.38
2016,11,4,13,45,6.0,186.0,3.2,23.0,190.5,173.0,133.33
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,135.29,103.56
2016,11,4,14,15,0.0,136.0,3.15,23.0,136.0,122.55,93.65
2016,11,4,14,30,0.0,122.0,3.1,23.0,122.0,109.72,83.58
2016,11,4,14,45,0.0,105.5,3.1,23.0,105.5,94.42,71.46
2016,11,4,15,0,0.0,89.0,3.1,23.0,89.0,79.06,59.2
2016,11,4,15,15,0.0,96.0,3.0,22.5,96.0,86.13,65.28
2016,11,4,15,30,0.0,103.0,2.9,22.0,103.0,93.94,71.98
2016,11,4,15,45,0.0,90.0,2.85,22.0,90.0,81.87,62.25
2016,11,4,16,0,0.0,77.0,2.8,22.0,77.0,69.74,52.37
2016,11,4,16,15,0.0,63.0,2.6,21.5,63.0,56.47,41.49
2016,11,4,16,30,0.0,49.0,2.4,21.0,49.0,43.26,30.46
2016,11,4,16,45,0.0,36.0,2.25,21.0,36.0,31.74,20.64
2016,11,4,17,0,0.0,23.0,2.1,21.0,23.0,20.25,10.77
2016,11,4,17,15,0.0,13.0,2.0,20.5,13.0,11.43,2.33
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.73,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.91,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,7.46,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,14.06,6.32
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,22.89,14.34
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,31.73,22.31
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,41.47,31.02
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,51.23,39.63
2016,11,5,8,45,0.0,88.0,3.4,18.5,88.0,76.19,61.3
2016,11,5,9,0,0.0,118.0,3.4,19.0,118.0,99.83,81.47
2016,11,5,9,15,0.0,132.5,3.3,19.0,132.5,111.53,91.27
2016,11,5,9,30,0.0,147.0,3.2,19.0,147.0,123.52,96.73
2016,11,5,9,45,6.0,170.5,3.15,19.5,174.0,143.35,112.12
2016,11,5,10,0,12.0,194.0,3.1,20.0,201.0,164.13,128.01
2016,11,5,10,15,13.5,205.0,3.0,20.5,213.5,175.46,136.44
2016,11,5,10,30,15.0,216.0,2.9,21.0,226.0,186.95,145.0
2016,11,5,10,45,11.0,209.5,2.85,21.5,217.0,182.94,141.51
2016,11,5,11,0,7.0,203.0,2.8,22.0,208.0,178.01,137.31
2016,11,5,11,15,3.5,147.5,2.75,22.0,150.0,130.98,100.07
2016,11,5,11,30,0.0,92.0,2.7,22.0,92.0,81.61,60.6
2016,11,5,11,45,9.0,171.0,2.65,22.5,177.0,155.05,118.95
2016,11,5,12,0,18.0,250.0,2.6,23.0,262.0,229.5,176.64
2016,11,5,12,15,18.5,252.0,2.55,23.0,265.0,233.52,179.59
2016,11,5,12,30,19.0,254.0,2.5,23.0,268.0,237.57,182.77
2016,11,5,12,45,27.5,266.5,2.5,23.0,286.0,261.64,201.55
2016,11,5,13,0,36.0,279.0,2.5,23.0,304.0,282.89,218.1
2016,11,5,13,15,22.0,243.5,2.5,23.0,258.5,235.72,181.79
2016,11,5,13,30,8.0,208.0,2.5,23.0,213.0,194.14,149.52
2016,11,5,13,45,101.5,245.5,2.55,23.0,307.0,319.85,249.49
2016,11,5,14,0,195.0,283.0,2.6,23.0,401.0,434.7,338.36
2016,11,5,14,15,97.5,193.5,2.6,23.0,252.5,272.29,213.4
2016,11,5,14,30,0.0,104.0,2.6,23.0,104.0,92.77,69.77
2016,11,5,14,45,0.0,103.0,2.65,23.0,103.0,92.07,69.58
2016,11,5,15,0,0.0,102.0,2.7,23.0,102.0,91.48,69.29
2016,11,5,15,15,117.5,135.5,2.7,22.5,183.5,236.22,189.65
2016,11,5,15,30,235.0,169.0,2.7,22.0,265.0,382.42,307.28
2016,11,5,15,45,205.0,154.0,2.7,22.0,230.5,331.3,267.02
2016,11,5,16,0,175.0,139.0,2.7,22.0,196.0,294.28,237.71
2016,11,5,16,15,150.5,117.5,2.55,21.5,160.5,252.55,204.37
2016,11,5,16,30,126.0,96.0,2.4,21.0,125.0,210.93,170.13
2016,11,5,16,45,146.5,74.5,2.3,21.0,100.0,210.74,168.59
2016,11,5,17,0,167.0,53.0,2.2,21.0,75.0,196.28,153.45
2016,11,5,17,15,92.0,31.0,2.15,20.5,42.0,116.76,74.1
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,17.75,0.0
2016,11,5,17,45,8.5,4.5,2.05,20.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,16.0,13.5,11.88,1.06
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,23.8,14.62
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,38.34,27.89
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,52.52,40.68
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,67.31,53.9
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,81.92,66.76
2016,11,6,8,45,0.0,100.0,2.9,17.5,100.0,85.3,69.48
2016,11,6,9,0,0.0,103.0,3.0,18.0,103.0,88.46,71.93
2016,11,6,9,15,0.0,113.0,3.05,18.5,113.0,96.85,78.83
2016,11,6,9,30,0.0,123.0,3.1,19.0,123.0,105.36,81.89
2016,11,6,9,45,0.0,94.0,3.2,19.5,94.0,82.81,63.03
2016,11,6,10,0,0.0,65.0,3.3,20.0,65.0,57.49,41.98
2016,11,6,10,15,81.0,172.5,3.35,20.5,221.0,155.25,117.8
2016,11,6,10,30,162.0,280.0,3.4,21.0,377.0,260.76,198.3
2016,11,6,10,45,165.0,290.5,3.5,21.5,392.5,283.36,216.11
2016,11,6,11,0,168.0,301.0,3.6,22.0,408.0,306.11,234.17
2016,11,6,11,15,123.0,302.0,3.55,22.0,381.5,302.48,232.74
2016,11,6,11,30,78.0,303.0,3.5,22.0,355.0,294.24,227.17
2016,11,6,11,45,74.5,307.5,3.5,22.0,358.0,303.55,234.65
2016,11,6,12,0,71.0,312.0,3.5,22.0,361.0,312.44,241.7
2016,11,6,12,15,35.5,173.0,3.4,21.5,197.5,175.4,135.66
2016,11,6,12,30,0.0,34.0,3.3,21.0,34.0,30.08,18.96
2016,11,6,12,45,0.0,53.0,3.25,21.0,53.0,46.92,32.77
2016,11,6,13,0,0.0,72.0,3.2,21.0,72.0,63.8,46.52
2016,11,6,13,15,0.0,106.0,3.1,21.0,106.0,94.18,71.15
2016,11,6,13,30,0.0,140.0,3.0,21.0,140.0,125.25,96.19
2016,11,6,13,45,0.0,99.5,2.95,21.0,99.5,88.36,66.55
2016,11,6,14,0,0.0,59.0,2.9,21.0,59.0,52.2,37.27
2016,11,6,14,15,0.0,38.0,2.9,21.0,38.0,33.57,22.07
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,14.99,6.77
2016,11,6,14,45,0.0,29.5,2.9,21.0,29.5,26.02,15.96
2016,11,6,15,0,0.0,42.0,2.9,21.0,42.0,37.07,25.17
2016,11,6,15,15,0.0,24.0,2.9,20.5,24.0,21.15,12.03
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.28,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.51,0.0
2016,11,6,16,15,0.0,3.5,2.65,20.0,3.5,3.07,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,125.0,20.5,1.7,17.0,35.0,16.08,2.34
2016,11,7,7,30,250.0,41.0,1.9,17.0,70.0,31.88,21.28
2016,11,7,7,45,345.0,52.5,2.15,17.5,114.5,40.23,29.37
2016,11,7,8,0,440.0,64.0,2.4,18.0,159.0,49.92,38.21
2016,11,7,8,15,220.0,34.0,2.45,18.5,81.5,23.31,14.95
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.51,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,4.83,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,6.15,0.0
2016,11,7,9,15,0.0,8.0,2.7,20.0,8.0,7.04,0.51
2016,11,7,9,30,0.0,9.0,2.7,20.0,9.0,7.92,0.98
2016,11,7,9,45,0.0,15.0,2.75,20.5,15.0,13.22,5.36
2016,11,7,10,0,0.0,21.0,2.8,21.0,21.0,18.52,9.71
2016,11,7,10,15,0.0,72.5,2.8,21.0,72.5,64.17,47.22
2016,11,7,10,30,0.0,124.0,2.8,21.0,124.0,108.63,83.16
2016,11,7,10,45,0.0,117.5,2.85,21.5,117.5,103.41,78.61
2016,11,7,11,0,0.0,111.0,2.9,22.0,111.0,98.02,74.01
2016,11,7,11,15,4.0,160.5,2.85,22.0,163.5,142.2,109.16
2016,11,7,11,30,8.0,210.0,2.8,22.0,216.0,186.85,144.22
2016,11,7,11,45,8.5,213.0,2.8,22.5,219.5,190.94,147.0
2016,11,7,12,0,9.0,216.0,2.8,23.0,223.0,195.05,149.91
2016,11,7,12,15,4.5,183.5,2.75,23.0,187.0,165.08,126.42
2016,11,7,12,30,0.0,151.0,2.7,23.0,151.0,134.12,102.05
2016,11,7,12,45,0.0,147.5,2.7,23.0,147.5,131.27,99.87
2016,11,7,13,0,0.0,144.0,2.7,23.0,144.0,128.37,97.65
2016,11,7,13,15,0.0,102.5,2.65,23.0,102.5,91.02,67.98
2016,11,7,13,30,0.0,61.0,2.6,23.0,61.0,54.0,38.28
2016,11,7,13,45,0.0,77.5,2.55,23.5,77.5,68.65,50.11
2016,11,7,14,0,0.0,94.0,2.5,24.0,94.0,83.37,61.91
2016,11,7,14,15,0.0,89.0,2.4,23.5,89.0,78.85,58.51
2016,11,7,14,30,0.0,84.0,2.3,23.0,84.0,74.39,55.15
2016,11,7,14,45,0.0,105.0,2.25,23.0,105.0,94.01,71.19
2016,11,7,15,0,0.0,126.0,2.2,23.0,126.0,115.08,88.37
2016,11,7,15,15,0.0,69.5,2.1,23.0,69.5,61.45,44.99
2016,11,7,15,30,0.0,13.0,2.0,23.0,13.0,11.44,3.85
2016,11,7,15,45,0.0,11.5,1.9,23.0,11.5,10.11,2.78
2016,11,7,16,0,0.0,10.0,1.8,23.0,10.0,8.79,1.68
2016,11,7,16,15,212.0,40.5,1.6,22.5,88.0,214.3,175.55
2016,11,7,16,30,424.0,71.0,1.4,22.0,166.0,402.33,323.38
2016,11,7,16,45,335.0,58.5,1.25,21.5,121.0,321.62,255.74
2016,11,7,17,0,246.0,46.0,1.1,21.0,76.0,245.57,190.47
2016,11,7,17,15,136.0,28.0,1.1,20.5,43.0,147.08,86.86
2016,11,7,17,30,26.0,10.0,1.1,20.0,10.0,23.59,0.0
2016,11,7,17,45,13.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,18.0,9.5,8.34,0.0
2016,11,8,7,30,0.0,19.0,3.3,18.0,19.0,16.72,8.36
2016,11,8,7,45,0.0,32.0,3.45,18.0,32.0,28.21,18.85
2016,11,8,8,0,0.0,45.0,3.6,18.0,45.0,39.72,29.26
2016,11,8,8,15,0.0,59.0,3.6,18.0,59.0,51.76,40.04
2016,11,8,8,30,0.0,73.0,3.6,18.0,73.0,63.55,50.45
2016,11,8,8,45,0.0,69.5,3.65,18.0,69.5,61.35,48.46
2016,11,8,9,0,0.0,66.0,3.7,18.0,66.0,58.33,45.71
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,78.76,63.39
2016,11,8,9,30,0.0,114.0,3.7,18.0,114.0,98.25,76.44
2016,11,8,9,45,2.0,143.5,3.7,18.5,144.5,122.3,95.71
2016,11,8,10,0,4.0,173.0,3.7,19.0,175.0,146.71,115.0
2016,11,8,10,15,9.5,192.0,3.75,19.0,197.5,164.24,128.65
2016,11,8,10,30,15.0,211.0,3.8,19.0,220.0,182.58,142.96
2016,11,8,10,45,10.5,204.0,3.9,19.0,210.5,178.03,139.31
2016,11,8,11,0,6.0,197.0,4.0,19.0,201.0,172.48,134.87
2016,11,8,11,15,3.0,155.0,4.1,19.0,157.0,137.09,106.41
2016,11,8,11,30,0.0,113.0,4.2,19.0,113.0,99.96,76.37
2016,11,8,11,45,5.0,167.0,4.3,19.0,170.5,149.51,116.4
2016,11,8,12,0,10.0,221.0,4.4,19.0,228.0,199.87,156.61
2016,11,8,12,15,14.0,233.5,4.4,19.0,243.0,214.46,168.18
2016,11,8,12,30,18.0,246.0,4.4,19.0,258.0,229.61,180.28
2016,11,8,12,45,12.0,222.0,4.45,19.0,230.5,205.94,161.54
2016,11,8,13,0,6.0,198.0,4.5,19.0,203.0,181.39,142.03
2016,11,8,13,15,10.0,211.0,4.5,19.0,218.0,197.11,154.86
2016,11,8,13,30,14.0,224.0,4.5,19.0,233.0,213.48,168.18
2016,11,8,13,45,8.5,200.5,4.5,19.5,206.0,188.65,148.14
2016,11,8,14,0,3.0,177.0,4.5,20.0,179.0,163.28,127.67
2016,11,8,14,15,1.5,155.0,4.45,20.0,156.0,141.93,110.68
2016,11,8,14,30,0.0,133.0,4.4,20.0,133.0,120.35,93.39
2016,11,8,14,45,0.0,120.5,4.35,20.0,120.5,108.91,84.3
2016,11,8,15,0,0.0,108.0,4.3,20.0,108.0,97.39,75.09
2016,11,8,15,15,38.0,137.5,4.15,19.5,153.0,165.94,132.91
2016,11,8,15,30,76.0,167.0,4.0,19.0,198.0,233.73,189.55
2016,11,8,15,45,66.5,147.0,3.85,19.0,171.5,207.14,167.95
2016,11,8,16,0,57.0,127.0,3.7,19.0,145.0,180.33,146.02
2016,11,8,16,15,46.0,105.5,3.6,18.5,118.5,150.18,121.12
2016,11,8,16,30,35.0,84.0,3.5,18.0,92.0,119.74,95.4
2016,11,8,16,45,18.5,62.5,3.4,18.0,66.5,85.25,65.56
2016,11,8,17,0,2.0,41.0,3.3,18.0,41.0,43.97,30.03
2016,11,8,17,15,1.0,23.0,3.3,17.5,23.0,23.33,8.44
2016,11,8,17,30,0.0,5.0,3.3,17.0,5.0,4.55,0.0
2016,11,8,17,45,0.0,2.5,3.35,17.0,2.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
