Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,9,45,817.5,75.5,3.25,18.0,430.5,72.91,43.92
2016,11,29,10,0,840.0,78.0,3.2,19.0,470.0,123.56,65.82
2016,11,29,10,15,855.0,80.0,3.25,19.5,503.0,174.44,100.56
2016,11,29,10,30,870.0,82.0,3.3,20.0,536.0,225.89,142.1
2016,11,29,10,45,881.0,83.5,3.4,21.0,562.0,276.3,185.45
2016,11,29,11,0,892.0,85.0,3.5,22.0,588.0,330.32,232.26
2016,11,29,11,15,899.0,86.0,3.2,22.0,606.5,377.37,274.02
2016,11,29,11,30,906.0,87.0,2.9,22.0,625.0,423.2,314.0
2016,11,29,11,45,912.5,86.0,2.65,22.5,635.5,465.6,349.72
2016,11,29,12,0,919.0,85.0,2.4,23.0,646.0,506.24,382.87
2016,11,29,12,15,919.5,85.0,2.35,23.0,647.5,542.9,413.34
2016,11,29,12,30,920.0,85.0,2.3,23.0,649.0,577.05,441.19
2016,11,29,12,45,919.0,84.5,2.25,23.5,642.5,607.2,464.61
2016,11,29,13,0,918.0,84.0,2.2,24.0,636.0,634.48,485.33
2016,11,29,13,15,912.5,83.0,2.25,24.0,621.0,655.49,502.6
2016,11,29,13,30,907.0,82.0,2.3,24.0,606.0,673.21,517.31
2016,11,29,13,45,898.5,80.5,2.4,24.0,583.0,685.11,528.0
2016,11,29,14,0,890.0,79.0,2.5,24.0,560.0,693.58,536.15
2016,11,29,14,15,877.0,77.5,2.55,24.0,530.0,695.57,539.31
2016,11,29,14,30,864.0,76.0,2.6,24.0,500.0,699.15,543.18
2016,11,29,14,45,848.0,73.0,2.7,24.0,463.5,690.87,538.82
2016,11,29,15,0,832.0,70.0,2.8,24.0,427.0,679.29,532.13
2016,11,29,15,15,805.5,67.0,2.55,23.5,384.5,657.29,517.13
2016,11,29,15,30,779.0,64.0,2.3,23.0,342.0,632.47,499.78
2016,11,29,15,45,740.5,60.0,2.05,22.5,296.0,595.75,472.95
2016,11,29,16,0,702.0,56.0,1.8,22.0,250.0,557.08,443.32
2016,11,29,16,15,641.0,50.5,1.7,20.5,201.5,500.49,400.82
2016,11,29,16,30,580.0,45.0,1.6,19.0,153.0,449.46,359.88
2016,11,29,16,45,474.5,36.5,1.5,18.0,107.5,363.89,288.45
2016,11,29,17,0,369.0,28.0,1.4,17.0,62.0,282.83,208.15
2016,11,29,17,15,184.5,14.0,1.45,16.5,31.0,137.76,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,14.1,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,24.44,0.0
2016,11,30,7,45,288.0,33.0,4.1,7.5,74.5,27.29,17.19
2016,11,30,8,0,576.0,35.0,4.2,8.0,118.0,30.4,21.47
2016,11,30,8,15,649.5,41.0,4.4,8.5,168.0,34.76,25.83
2016,11,30,8,30,723.0,47.0,4.6,9.0,218.0,39.11,29.98
2016,11,30,8,45,773.5,50.0,4.85,10.0,268.0,40.77,31.46
2016,11,30,9,0,824.0,53.0,5.1,11.0,318.0,42.52,32.92
2016,11,30,9,15,854.5,55.5,5.0,11.5,364.0,49.54,39.12
2016,11,30,9,30,885.0,58.0,4.9,12.0,410.0,51.62,40.82
2016,11,30,9,45,909.0,59.0,4.8,12.5,451.5,67.16,40.47
2016,11,30,10,0,933.0,60.0,4.7,13.0,493.0,120.97,62.44
2016,11,30,10,15,947.5,61.5,4.5,13.5,527.5,175.43,99.94
2016,11,30,10,30,962.0,63.0,4.3,14.0,562.0,230.19,145.14
2016,11,30,10,45,973.0,63.5,4.1,14.5,589.5,283.36,192.45
2016,11,30,11,0,984.0,64.0,3.9,15.0,617.0,335.94,240.23
2016,11,30,11,15,990.0,64.5,3.75,15.5,635.5,386.06,285.91
2016,11,30,11,30,996.0,65.0,3.6,16.0,654.0,434.67,329.43
2016,11,30,11,45,999.5,65.5,3.5,16.5,665.0,480.52,369.69
2016,11,30,12,0,1003.0,66.0,3.4,17.0,676.0,524.22,407.07
2016,11,30,12,15,1003.5,66.0,3.35,17.0,677.5,563.63,441.01
2016,11,30,12,30,1004.0,66.0,3.3,17.0,679.0,600.3,472.03
2016,11,30,12,45,1002.0,65.5,3.25,17.0,672.0,632.17,498.75
2016,11,30,13,0,1000.0,65.0,3.2,17.0,665.0,660.84,522.52
2016,11,30,13,15,995.5,64.5,3.15,17.0,650.0,684.69,542.26
2016,11,30,13,30,991.0,64.0,3.1,17.0,635.0,705.06,559.11
2016,11,30,13,45,983.0,63.0,3.1,17.5,611.5,719.05,570.19
2016,11,30,14,0,975.0,62.0,3.1,18.0,588.0,729.35,578.28
2016,11,30,14,15,963.5,61.0,3.1,17.5,557.0,733.61,583.43
2016,11,30,14,30,952.0,60.0,3.1,17.0,526.0,734.2,586.08
2016,11,30,14,45,932.5,59.5,3.1,17.0,488.0,726.31,581.46
2016,11,30,15,0,913.0,59.0,3.1,17.0,450.0,715.01,574.38
2016,11,30,15,15,889.0,56.5,2.9,16.5,406.0,694.87,560.76
2016,11,30,15,30,865.0,54.0,2.7,16.0,362.0,671.79,544.65
2016,11,30,15,45,829.5,51.0,2.5,16.0,314.0,637.67,518.63
2016,11,30,16,0,794.0,48.0,2.3,16.0,266.0,607.06,494.37
2016,11,30,16,15,738.5,43.5,2.0,14.5,216.0,554.08,452.91
2016,11,30,16,30,683.0,39.0,1.7,13.0,166.0,500.5,408.4
2016,11,30,16,45,584.5,32.0,1.4,12.0,117.5,418.02,337.12
2016,11,30,17,0,486.0,25.0,1.1,11.0,69.0,338.62,253.3
2016,11,30,17,15,243.0,12.5,1.1,10.5,34.5,164.35,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,122.5,8.5,1.3,4.0,14.0,7.73,0.0
2016,12,1,7,30,245.0,17.0,1.5,5.0,28.0,14.1,0.0
2016,12,1,7,45,373.0,28.0,1.7,6.0,69.0,22.84,13.41
2016,12,1,8,0,501.0,39.0,1.9,7.0,110.0,31.31,22.38
2016,12,1,8,15,576.5,46.0,1.95,7.5,158.0,35.94,27.03
2016,12,1,8,30,652.0,53.0,2.0,8.0,206.0,44.31,34.86
2016,12,1,8,45,695.5,58.5,2.1,9.0,253.0,47.8,38.01
2016,12,1,9,0,739.0,64.0,2.2,10.0,300.0,51.26,41.0
2016,12,1,9,15,770.0,68.0,2.45,11.0,344.0,53.37,42.68
2016,12,1,9,30,801.0,72.0,2.7,12.0,388.0,55.49,44.3
2016,12,1,9,45,821.5,75.0,2.95,13.0,427.0,68.22,43.97
2016,12,1,10,0,842.0,78.0,3.2,14.0,466.0,119.15,64.58
2016,12,1,10,15,857.0,80.0,3.35,14.5,499.0,170.01,99.03
2016,12,1,10,30,872.0,82.0,3.5,15.0,532.0,221.45,140.92
2016,12,1,10,45,882.5,83.5,3.65,15.5,558.0,271.76,185.26
2016,12,1,11,0,893.0,85.0,3.8,16.0,584.0,325.66,233.48
2016,12,1,11,15,899.5,86.0,3.75,16.5,602.0,372.58,275.95
2016,12,1,11,30,906.0,87.0,3.7,17.0,620.0,418.23,316.66
2016,12,1,11,45,911.5,86.5,3.65,17.5,631.0,460.66,353.91
2016,12,1,12,0,917.0,86.0,3.6,18.0,642.0,501.3,388.75
2016,12,1,12,15,917.5,86.0,3.6,18.0,643.5,537.96,420.51
2016,12,1,12,30,918.0,86.0,3.6,18.0,645.0,572.12,449.65
2016,12,1,12,45,916.0,85.5,3.6,18.5,638.5,601.76,473.9
2016,12,1,13,0,914.0,85.0,3.6,19.0,632.0,628.49,495.39
2016,12,1,13,15,908.0,84.5,3.6,19.0,617.0,649.76,513.34
2016,12,1,13,30,902.0,84.0,3.6,19.0,602.0,667.77,528.61
2016,12,1,13,45,893.0,83.0,3.6,19.0,579.5,680.0,539.42
2016,12,1,14,0,884.0,82.0,3.6,19.0,557.0,688.83,547.6
2016,12,1,14,15,871.0,80.0,3.6,19.0,527.0,695.06,553.65
2016,12,1,14,30,858.0,78.0,3.6,19.0,497.0,693.64,554.07
2016,12,1,14,45,840.5,75.5,3.6,19.0,460.5,685.14,548.89
2016,12,1,15,0,823.0,73.0,3.6,19.0,424.0,673.36,541.3
2016,12,1,15,15,797.0,70.0,3.3,18.5,382.5,652.01,526.36
2016,12,1,15,30,771.0,67.0,3.0,18.0,341.0,627.82,508.97
2016,12,1,15,45,732.0,62.5,2.75,17.5,294.5,590.51,480.81
2016,12,1,16,0,693.0,58.0,2.5,17.0,248.0,551.23,450.05
2016,12,1,16,15,632.5,52.0,2.2,16.0,200.5,499.79,408.69
2016,12,1,16,30,572.0,46.0,1.9,15.0,153.0,444.18,361.98
2016,12,1,16,45,468.5,37.5,1.6,14.0,107.5,360.35,290.06
2016,12,1,17,0,365.0,29.0,1.3,13.0,62.0,280.69,209.03
2016,12,1,17,15,182.5,14.5,1.3,12.5,31.0,136.86,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,3.18,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,6.37,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,17.62,8.67
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,29.1,20.07
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,42.17,32.28
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,55.1,44.26
2016,12,2,8,45,0.0,79.5,3.25,10.5,79.5,67.89,55.86
2016,12,2,9,0,0.0,95.0,3.3,11.0,95.0,80.54,67.11
2016,12,2,9,15,4.5,118.0,3.3,11.5,120.0,98.48,82.89
2016,12,2,9,30,9.0,141.0,3.3,12.0,145.0,116.05,98.09
2016,12,2,9,45,49.5,170.5,3.35,12.5,193.0,132.01,106.24
2016,12,2,10,0,90.0,200.0,3.4,13.0,241.0,160.61,126.83
2016,12,2,10,15,65.0,205.5,3.45,13.5,236.5,170.59,134.84
2016,12,2,10,30,40.0,211.0,3.5,14.0,232.0,177.38,141.01
2016,12,2,10,45,29.5,209.5,3.6,15.0,225.5,179.39,142.5
2016,12,2,11,0,19.0,208.0,3.7,16.0,219.0,182.69,144.97
2016,12,2,11,15,14.5,204.5,3.75,16.0,213.0,180.8,143.52
2016,12,2,11,30,10.0,201.0,3.8,16.0,207.0,178.14,141.4
2016,12,2,11,45,5.0,154.0,3.85,16.5,157.0,137.4,108.06
2016,12,2,12,0,0.0,107.0,3.9,17.0,107.0,94.72,72.98
2016,12,2,12,15,4.0,153.0,3.9,16.5,155.5,137.25,108.03
2016,12,2,12,30,8.0,199.0,3.9,16.0,204.0,180.7,143.58
2016,12,2,12,45,4.0,134.0,3.9,16.0,136.5,121.26,95.1
2016,12,2,13,0,0.0,69.0,3.9,16.0,69.0,61.08,45.45
2016,12,2,13,15,0.0,81.5,3.9,16.0,81.5,72.19,54.76
2016,12,2,13,30,0.0,94.0,3.9,16.0,94.0,83.35,64.08
2016,12,2,13,45,9.0,147.0,3.9,16.0,152.0,138.15,109.62
2016,12,2,14,0,18.0,200.0,3.9,16.0,210.0,196.09,157.27
2016,12,2,14,15,174.0,199.5,3.9,16.0,285.0,323.18,263.62
2016,12,2,14,30,330.0,199.0,3.9,16.0,360.0,446.58,364.48
2016,12,2,14,45,165.0,133.0,3.95,16.0,213.5,264.19,217.05
2016,12,2,15,0,0.0,67.0,4.0,16.0,67.0,59.22,44.44
2016,12,2,15,15,0.0,60.0,3.95,15.5,60.0,53.0,39.49
2016,12,2,15,30,0.0,53.0,3.9,15.0,53.0,46.78,34.36
2016,12,2,15,45,0.0,45.5,3.85,15.0,45.5,40.13,28.74
2016,12,2,16,0,0.0,38.0,3.8,15.0,38.0,33.49,23.05
2016,12,2,16,15,0.0,30.5,3.75,14.5,30.5,26.86,17.34
2016,12,2,16,30,0.0,23.0,3.7,14.0,23.0,20.23,11.57
2016,12,2,16,45,0.0,16.0,3.7,13.5,16.0,14.06,6.12
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,7.9,0.46
2016,12,2,17,15,0.0,4.5,3.7,13.0,4.5,3.94,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.45,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.91,0.0
2016,12,3,7,45,0.0,5.0,4.1,8.0,5.0,4.38,0.0
2016,12,3,8,0,0.0,9.0,4.1,8.0,9.0,7.9,1.37
2016,12,3,8,15,0.0,13.0,4.0,8.0,13.0,11.41,4.7
2016,12,3,8,30,0.0,17.0,3.9,8.0,17.0,14.94,8.02
2016,12,3,8,45,0.0,21.5,3.8,8.5,21.5,18.91,11.69
2016,12,3,9,0,0.0,26.0,3.7,9.0,26.0,22.88,15.3
2016,12,3,9,15,0.0,61.0,3.75,9.0,61.0,53.89,43.5
2016,12,3,9,30,0.0,96.0,3.8,9.0,96.0,82.9,69.58
2016,12,3,9,45,0.0,109.0,3.85,9.0,109.0,93.59,78.98
2016,12,3,10,0,0.0,122.0,3.9,9.0,122.0,104.65,84.68
2016,12,3,10,15,0.0,79.0,4.05,9.0,79.0,69.91,54.79
2016,12,3,10,30,0.0,36.0,4.2,9.0,36.0,31.77,21.87
2016,12,3,10,45,0.0,80.5,4.35,9.0,80.5,71.27,55.77
2016,12,3,11,0,0.0,125.0,4.5,9.0,125.0,109.49,88.19
2016,12,3,11,15,0.0,139.5,4.6,9.0,139.5,122.1,98.7
2016,12,3,11,30,0.0,154.0,4.7,9.0,154.0,134.84,109.34
2016,12,3,11,45,1.5,166.5,4.85,9.5,167.5,146.67,118.95
2016,12,3,12,0,3.0,179.0,5.0,10.0,181.0,158.79,128.81
2016,12,3,12,15,1.5,116.0,4.9,10.0,117.0,103.45,82.38
2016,12,3,12,30,0.0,53.0,4.8,10.0,53.0,46.88,34.46
2016,12,3,12,45,0.0,39.5,4.75,10.0,39.5,34.91,24.27
2016,12,3,13,0,0.0,26.0,4.7,10.0,26.0,22.96,14.06
2016,12,3,13,15,0.0,41.5,4.45,10.0,41.5,36.67,25.83
2016,12,3,13,30,0.0,57.0,4.2,10.0,57.0,50.41,37.6
2016,12,3,13,45,0.0,59.5,3.95,10.0,59.5,52.61,39.54
2016,12,3,14,0,0.0,62.0,3.7,10.0,62.0,54.82,41.5
2016,12,3,14,15,0.0,42.0,3.75,10.0,42.0,37.08,26.35
2016,12,3,14,30,0.0,22.0,3.8,10.0,22.0,19.39,11.14
2016,12,3,14,45,0.0,74.0,3.9,10.0,74.0,65.45,50.92
2016,12,3,15,0,0.0,126.0,4.0,10.0,126.0,116.16,94.4
2016,12,3,15,15,0.0,113.5,3.75,10.0,113.5,104.83,84.88
2016,12,3,15,30,0.0,101.0,3.5,10.0,101.0,93.45,75.3
2016,12,3,15,45,0.0,87.0,3.25,10.0,87.0,80.42,64.19
2016,12,3,16,0,0.0,73.0,3.0,10.0,73.0,67.28,52.84
2016,12,3,16,15,0.0,58.5,2.7,9.5,58.5,53.44,40.81
2016,12,3,16,30,0.0,44.0,2.4,9.0,44.0,39.37,28.41
2016,12,3,16,45,0.0,30.5,2.15,9.0,30.5,26.89,17.23
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,14.96,6.11
2016,12,3,17,15,0.0,8.5,1.85,9.0,8.5,7.47,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.91,0.0
2016,12,4,7,45,0.0,4.5,3.5,9.0,4.5,3.94,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,7.02,0.55
2016,12,4,8,15,0.0,12.0,3.75,9.0,12.0,10.53,3.86
2016,12,4,8,30,0.0,16.0,3.9,9.0,16.0,14.06,7.17
2016,12,4,8,45,0.0,20.5,4.1,9.5,20.5,18.03,10.82
2016,12,4,9,0,0.0,25.0,4.3,10.0,25.0,22.0,14.42
2016,12,4,9,15,0.0,33.5,4.55,10.0,33.5,29.51,21.23
2016,12,4,9,30,0.0,42.0,4.8,10.0,42.0,37.04,28.0
2016,12,4,9,45,0.0,72.0,5.1,10.5,72.0,63.67,51.83
2016,12,4,10,0,0.0,102.0,5.4,11.0,102.0,88.82,70.67
2016,12,4,10,15,0.0,71.0,5.25,11.0,71.0,62.79,48.31
2016,12,4,10,30,0.0,40.0,5.1,11.0,40.0,35.31,24.71
2016,12,4,10,45,0.0,40.0,4.95,11.0,40.0,35.32,24.67
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,35.33,24.64
2016,12,4,11,15,0.0,76.0,4.6,11.0,76.0,67.28,51.8
2016,12,4,11,30,0.0,112.0,4.4,11.0,112.0,98.85,78.39
2016,12,4,11,45,0.0,122.5,4.2,11.0,122.5,108.1,86.06
2016,12,4,12,0,0.0,133.0,4.0,11.0,133.0,117.45,93.82
2016,12,4,12,15,3.0,163.0,4.15,11.0,165.0,145.5,117.2
2016,12,4,12,30,6.0,193.0,4.3,11.0,197.0,174.25,141.07
2016,12,4,12,45,6.0,192.5,4.45,11.0,196.5,174.79,141.57
2016,12,4,13,0,6.0,192.0,4.6,11.0,196.0,175.34,142.15
2016,12,4,13,15,3.0,152.5,4.8,11.0,154.5,138.22,111.37
2016,12,4,13,30,0.0,113.0,5.0,11.0,113.0,100.6,79.9
2016,12,4,13,45,0.0,93.5,5.2,11.5,93.5,82.92,64.97
2016,12,4,14,0,0.0,74.0,5.4,12.0,74.0,65.48,50.19
2016,12,4,14,15,23.0,137.5,5.3,12.0,149.0,146.06,118.9
2016,12,4,14,30,46.0,201.0,5.2,12.0,224.0,231.44,190.72
2016,12,4,14,45,89.5,193.0,5.15,12.0,233.0,256.84,213.2
2016,12,4,15,0,133.0,185.0,5.1,12.0,242.0,294.0,245.41
2016,12,4,15,15,127.5,167.5,4.85,11.5,217.5,274.52,230.01
2016,12,4,15,30,122.0,150.0,4.6,11.0,193.0,254.34,213.88
2016,12,4,15,45,112.5,130.5,4.35,11.0,166.0,228.23,191.99
2016,12,4,16,0,103.0,111.0,4.1,11.0,139.0,201.52,169.18
2016,12,4,16,15,89.0,90.5,3.85,10.5,111.5,169.91,141.92
2016,12,4,16,30,75.0,70.0,3.6,10.0,84.0,137.74,113.55
2016,12,4,16,45,49.0,50.5,3.4,10.0,58.5,99.33,78.89
2016,12,4,17,0,23.0,31.0,3.2,10.0,33.0,50.61,34.24
2016,12,4,17,15,11.5,15.5,3.15,10.0,16.5,22.59,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.55,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.6,7.0,3.0,2.73,0.0
2016,12,5,7,45,0.0,9.0,2.7,7.5,9.0,7.9,0.48
2016,12,5,8,0,0.0,15.0,2.8,8.0,15.0,13.18,6.03
2016,12,5,8,15,0.0,23.0,2.65,8.0,23.0,20.23,12.68
2016,12,5,8,30,0.0,31.0,2.5,8.0,31.0,27.3,19.32
2016,12,5,8,45,0.0,38.5,2.35,8.5,38.5,33.93,25.44
2016,12,5,9,0,0.0,46.0,2.2,9.0,46.0,40.57,31.47
2016,12,5,9,15,0.0,72.0,2.0,9.0,72.0,63.35,52.09
2016,12,5,9,30,0.0,98.0,1.8,9.0,98.0,84.36,70.87
2016,12,5,9,45,0.0,73.0,1.65,9.0,73.0,64.56,52.92
2016,12,5,10,0,0.0,48.0,1.5,9.0,48.0,42.37,31.21
2016,12,5,10,15,0.0,83.0,1.45,9.0,83.0,73.47,57.91
2016,12,5,10,30,0.0,118.0,1.4,9.0,118.0,102.8,82.69
2016,12,5,10,45,0.0,98.0,1.35,9.5,98.0,86.44,68.48
2016,12,5,11,0,0.0,78.0,1.3,10.0,78.0,69.05,53.54
2016,12,5,11,15,0.0,44.5,1.35,10.0,44.5,39.32,28.16
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,9.7,2.71
2016,12,5,11,45,2.5,99.0,1.5,10.0,100.5,88.66,70.03
2016,12,5,12,0,5.0,187.0,1.6,10.0,190.0,166.52,134.74
2016,12,5,12,15,2.5,125.5,1.7,10.0,127.0,112.28,89.56
2016,12,5,12,30,0.0,64.0,1.8,10.0,64.0,56.64,42.77
2016,12,5,12,45,5.5,134.5,1.9,10.5,137.5,122.48,98.21
2016,12,5,13,0,11.0,205.0,2.0,11.0,211.0,190.06,153.84
2016,12,5,13,15,88.0,236.0,2.1,11.0,286.0,273.25,222.71
2016,12,5,13,30,165.0,267.0,2.2,11.0,361.0,365.28,297.54
2016,12,5,13,45,82.5,188.5,2.35,11.0,235.5,231.55,189.46
2016,12,5,14,0,0.0,110.0,2.5,11.0,110.0,98.18,77.85
2016,12,5,14,15,8.5,145.0,2.55,11.0,149.5,137.44,111.39
2016,12,5,14,30,17.0,180.0,2.6,11.0,189.0,179.37,146.74
2016,12,5,14,45,35.5,178.0,2.7,11.5,194.0,202.59,166.5
2016,12,5,15,0,54.0,176.0,2.8,12.0,199.0,217.38,179.28
2016,12,5,15,15,49.5,159.5,2.75,11.5,179.0,199.55,165.07
2016,12,5,15,30,45.0,143.0,2.7,11.0,159.0,181.44,150.47
2016,12,5,15,45,331.5,105.5,2.7,11.0,197.5,368.16,311.37
2016,12,5,16,0,618.0,68.0,2.7,11.0,236.0,515.13,432.43
2016,12,5,16,15,555.5,60.5,2.35,10.5,190.0,458.03,383.5
2016,12,5,16,30,493.0,53.0,2.0,10.0,144.0,400.96,333.84
2016,12,5,16,45,406.5,41.5,1.7,10.0,101.5,325.98,266.88
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,254.57,192.1
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,124.85,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,12.73,0.0
2016,12,6,7,45,346.0,24.5,4.5,6.5,59.5,20.03,9.57
2016,12,6,8,0,498.0,35.0,4.7,7.0,99.0,28.2,19.34
2016,12,6,8,15,579.0,41.5,5.05,7.0,146.5,35.53,26.54
2016,12,6,8,30,660.0,48.0,5.4,7.0,194.0,40.25,31.18
2016,12,6,8,45,711.5,52.0,5.75,7.5,242.0,42.63,33.45
2016,12,6,9,0,763.0,56.0,6.1,8.0,290.0,45.06,35.64
2016,12,6,9,15,381.5,83.0,6.1,8.5,200.0,58.93,48.15
2016,12,6,9,30,0.0,110.0,6.1,9.0,110.0,93.39,79.08
2016,12,6,9,45,0.0,121.5,6.2,9.5,121.5,102.79,87.16
2016,12,6,10,0,0.0,133.0,6.3,10.0,133.0,112.87,91.5
2016,12,6,10,15,0.0,144.0,6.2,10.5,144.0,122.62,99.39
2016,12,6,10,30,0.0,155.0,6.1,11.0,155.0,132.43,107.27
2016,12,6,10,45,0.0,155.5,6.05,11.5,155.5,133.9,108.1
2016,12,6,11,0,0.0,156.0,6.0,12.0,156.0,135.16,108.78
2016,12,6,11,15,0.0,140.5,5.9,12.0,140.5,122.86,98.34
2016,12,6,11,30,0.0,125.0,5.8,12.0,125.0,110.02,87.49
2016,12,6,11,45,3.0,157.5,5.7,12.5,159.5,139.46,111.78
2016,12,6,12,0,6.0,190.0,5.6,13.0,194.0,169.5,136.34
2016,12,6,12,15,3.0,178.5,5.5,13.0,180.5,159.03,127.63
2016,12,6,12,30,0.0,167.0,5.4,13.0,167.0,148.04,118.53
2016,12,6,12,45,0.0,167.5,5.35,13.5,167.5,149.0,119.14
2016,12,6,13,0,0.0,168.0,5.3,14.0,168.0,150.0,119.79
2016,12,6,13,15,0.0,136.0,5.2,14.0,136.0,121.33,96.15
2016,12,6,13,30,0.0,104.0,5.1,14.0,104.0,92.41,72.18
2016,12,6,13,45,0.0,120.5,5.05,14.0,120.5,107.66,85.02
2016,12,6,14,0,0.0,137.0,5.0,14.0,137.0,123.42,98.28
2016,12,6,14,15,0.0,132.0,4.9,13.5,132.0,119.24,95.13
2016,12,6,14,30,0.0,127.0,4.8,13.0,127.0,115.09,92.02
2016,12,6,14,45,0.0,94.5,4.75,13.0,94.5,84.4,66.33
2016,12,6,15,0,0.0,62.0,4.7,13.0,62.0,54.78,41.31
2016,12,6,15,15,0.0,55.5,4.55,12.5,55.5,49.0,36.56
2016,12,6,15,30,0.0,49.0,4.4,12.0,49.0,43.24,31.74
2016,12,6,15,45,263.5,68.0,4.3,12.0,139.5,274.66,234.3
2016,12,6,16,0,527.0,87.0,4.2,12.0,230.0,475.25,400.96
2016,12,6,16,15,462.0,76.5,3.85,11.5,185.0,413.34,347.86
2016,12,6,16,30,397.0,66.0,3.5,11.0,140.0,354.93,296.93
2016,12,6,16,45,293.0,51.5,3.2,10.5,97.0,269.73,221.81
2016,12,6,17,0,189.0,37.0,2.9,10.0,54.0,189.82,143.37
2016,12,6,17,15,94.5,18.5,2.8,9.5,27.0,92.68,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,126.0,13.0,1.4,3.0,17.0,11.82,0.0
2016,12,7,7,45,261.0,26.0,1.65,4.0,53.0,21.41,10.34
2016,12,7,8,0,396.0,39.0,1.9,5.0,89.0,31.72,22.63
2016,12,7,8,15,478.5,48.0,1.85,5.5,134.0,37.98,28.97
2016,12,7,8,30,561.0,57.0,1.8,6.0,179.0,44.13,34.89
2016,12,7,8,45,609.5,63.5,1.75,7.0,224.5,47.91,38.4
2016,12,7,9,0,658.0,70.0,1.7,8.0,270.0,51.65,41.7
2016,12,7,9,15,693.5,74.5,1.65,8.5,313.0,53.71,43.46
2016,12,7,9,30,729.0,79.0,1.6,9.0,356.0,55.78,45.17
2016,12,7,9,45,752.0,83.0,1.6,9.5,394.5,63.18,51.63
2016,12,7,10,0,775.0,87.0,1.6,10.0,433.0,109.26,63.53
2016,12,7,10,15,395.0,136.0,1.55,10.5,312.5,143.09,98.92
2016,12,7,10,30,15.0,185.0,1.5,11.0,192.0,157.93,127.26
2016,12,7,10,45,16.0,194.0,1.5,11.5,202.5,167.68,134.82
2016,12,7,11,0,17.0,203.0,1.5,12.0,213.0,177.51,142.44
2016,12,7,11,15,151.0,230.5,1.5,12.0,317.5,239.77,189.47
2016,12,7,11,30,285.0,258.0,1.5,12.0,422.0,319.83,251.39
2016,12,7,11,45,279.0,265.5,1.5,12.5,428.5,341.32,269.11
2016,12,7,12,0,273.0,273.0,1.5,13.0,435.0,361.88,286.02
2016,12,7,12,15,251.5,276.0,1.5,13.5,426.0,367.13,290.8
2016,12,7,12,30,230.0,279.0,1.5,14.0,417.0,372.22,295.18
2016,12,7,12,45,256.0,272.5,1.55,14.5,425.0,397.76,315.5
2016,12,7,13,0,282.0,266.0,1.6,15.0,433.0,419.58,332.82
2016,12,7,13,15,259.5,262.5,1.55,15.0,413.5,415.53,330.17
2016,12,7,13,30,237.0,259.0,1.5,15.0,394.0,401.17,319.73
2016,12,7,13,45,308.5,236.5,1.5,15.0,405.0,442.4,353.39
2016,12,7,14,0,380.0,214.0,1.5,15.0,416.0,475.8,380.76
2016,12,7,14,15,580.5,154.5,1.35,15.0,444.0,567.45,453.04
2016,12,7,14,30,781.0,95.0,1.2,15.0,472.0,651.01,517.05
2016,12,7,14,45,617.0,119.5,1.05,15.5,404.0,575.93,458.08
2016,12,7,15,0,453.0,144.0,0.9,16.0,336.0,489.44,391.23
2016,12,7,15,15,426.0,136.0,0.75,15.5,302.0,464.86,373.77
2016,12,7,15,30,399.0,128.0,0.6,15.0,268.0,438.74,354.12
2016,12,7,15,45,376.0,113.0,0.45,15.0,231.0,405.93,328.39
2016,12,7,16,0,353.0,98.0,0.3,15.0,194.0,371.87,301.05
2016,12,7,16,15,316.0,82.5,0.45,14.0,156.0,327.35,267.08
2016,12,7,16,30,279.0,67.0,0.6,13.0,118.0,282.85,231.06
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,220.77,178.0
2016,12,7,17,0,151.0,33.0,1.0,12.0,47.0,161.24,119.9
2016,12,7,17,15,75.5,16.5,1.2,11.5,23.5,78.85,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.37,0.0
2016,12,8,7,45,11.0,25.5,6.95,2.0,26.5,21.8,10.14
2016,12,8,8,0,22.0,44.0,7.1,2.0,46.0,36.58,27.14
2016,12,8,8,15,38.0,64.0,7.2,2.0,71.0,52.11,42.23
2016,12,8,8,30,54.0,84.0,7.3,2.0,96.0,67.33,56.83
2016,12,8,8,45,72.5,103.0,7.45,2.5,122.5,81.63,70.25
2016,12,8,9,0,91.0,122.0,7.6,3.0,149.0,92.46,80.22
2016,12,8,9,15,76.0,138.5,7.6,3.0,163.5,107.65,94.16
2016,12,8,9,30,61.0,155.0,7.6,3.0,178.0,119.35,104.73
2016,12,8,9,45,30.5,142.5,7.6,3.5,154.0,112.84,98.37
2016,12,8,10,0,0.0,130.0,7.6,4.0,130.0,110.44,91.51
2016,12,8,10,15,6.5,155.5,7.55,4.0,159.0,131.96,109.72
2016,12,8,10,30,13.0,181.0,7.5,4.0,188.0,154.44,128.6
2016,12,8,10,45,78.0,216.0,7.45,4.0,258.5,193.03,158.86
2016,12,8,11,0,143.0,251.0,7.4,4.0,329.0,240.75,197.57
2016,12,8,11,15,90.0,243.5,7.3,3.5,293.5,231.76,192.5
2016,12,8,11,30,37.0,236.0,7.2,3.0,258.0,214.45,179.56
2016,12,8,11,45,110.5,257.5,7.1,3.0,323.0,265.71,222.43
2016,12,8,12,0,184.0,279.0,7.0,3.0,388.0,325.26,272.73
2016,12,8,12,15,249.5,271.0,6.9,3.0,420.0,361.17,303.69
2016,12,8,12,30,315.0,263.0,6.8,3.0,452.0,404.76,341.41
2016,12,8,12,45,279.0,266.5,6.75,3.0,432.5,404.0,341.72
2016,12,8,13,0,243.0,270.0,6.7,3.0,413.0,394.07,334.15
2016,12,8,13,15,164.0,263.0,6.6,3.0,358.5,351.06,298.0
2016,12,8,13,30,85.0,256.0,6.5,3.0,304.0,295.53,250.58
2016,12,8,13,45,79.5,245.0,6.45,3.5,288.5,286.19,242.72
2016,12,8,14,0,74.0,234.0,6.4,4.0,273.0,276.19,234.23
2016,12,8,14,15,63.5,218.5,6.35,4.0,250.5,257.44,218.63
2016,12,8,14,30,53.0,203.0,6.3,4.0,228.0,237.94,202.27
2016,12,8,14,45,26.5,165.0,6.25,4.0,177.5,181.7,153.82
2016,12,8,15,0,0.0,127.0,6.2,4.0,127.0,117.17,97.45
2016,12,8,15,15,0.0,114.5,6.0,3.5,114.5,105.86,87.97
2016,12,8,15,30,0.0,102.0,5.8,3.0,102.0,94.5,78.3
2016,12,8,15,45,0.0,88.0,5.65,3.0,88.0,81.48,66.89
2016,12,8,16,0,0.0,74.0,5.5,3.0,74.0,68.35,55.24
2016,12,8,16,15,0.0,59.5,5.15,2.5,59.5,54.52,42.9
2016,12,8,16,30,0.0,45.0,4.8,2.0,45.0,40.47,30.2
2016,12,8,16,45,0.0,31.5,4.45,2.0,31.5,27.78,18.55
2016,12,8,17,0,0.0,18.0,4.1,2.0,18.0,15.84,7.18
2016,12,8,17,15,0.0,9.0,3.85,1.5,9.0,7.91,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,73.0,6.0,2.35,-2.0,7.5,0.0,0.0
2016,12,9,7,30,146.0,12.0,2.6,-1.0,15.0,10.91,0.0
2016,12,9,7,45,302.0,23.5,2.85,-0.5,53.0,19.29,7.92
2016,12,9,8,0,458.0,35.0,3.1,0.0,91.0,28.38,19.96
2016,12,9,8,15,542.5,43.0,3.2,0.0,138.0,33.97,25.84
2016,12,9,8,30,627.0,51.0,3.3,0.0,185.0,39.47,31.34
2016,12,9,8,45,334.0,83.5,3.45,0.5,157.0,61.43,51.98
2016,12,9,9,0,41.0,116.0,3.6,1.0,129.0,91.57,79.93
2016,12,9,9,15,43.5,134.0,3.45,1.5,149.5,104.61,91.74
2016,12,9,9,30,46.0,152.0,3.3,2.0,170.0,117.35,103.07
2016,12,9,9,45,25.0,152.5,3.2,2.5,162.5,124.82,109.45
2016,12,9,10,0,4.0,153.0,3.1,3.0,155.0,127.61,106.43
2016,12,9,10,15,39.5,185.0,2.95,3.5,205.0,151.62,125.01
2016,12,9,10,30,75.0,217.0,2.8,4.0,255.0,184.98,151.18
2016,12,9,10,45,72.0,227.5,2.65,4.5,265.5,199.63,163.32
2016,12,9,11,0,69.0,238.0,2.5,5.0,276.0,213.91,175.23
2016,12,9,11,15,131.0,252.5,2.3,5.0,326.5,249.4,203.24
2016,12,9,11,30,193.0,267.0,2.1,5.0,377.0,293.08,238.46
2016,12,9,11,45,213.0,270.5,1.95,5.5,394.0,316.88,257.93
2016,12,9,12,0,233.0,274.0,1.8,6.0,411.0,341.8,278.26
2016,12,9,12,15,248.5,273.0,1.65,6.0,420.0,361.74,294.96
2016,12,9,12,30,264.0,272.0,1.5,6.0,429.0,386.12,315.02
2016,12,9,12,45,335.0,254.5,1.4,6.5,452.5,422.46,344.25
2016,12,9,13,0,406.0,237.0,1.3,7.0,476.0,461.27,375.16
2016,12,9,13,15,374.5,238.0,1.2,7.0,454.5,458.9,373.54
2016,12,9,13,30,343.0,239.0,1.1,7.0,433.0,453.89,369.95
2016,12,9,13,45,289.5,238.0,1.05,7.5,397.5,430.5,351.24
2016,12,9,14,0,236.0,237.0,1.0,8.0,362.0,394.5,322.65
2016,12,9,14,15,156.0,223.0,1.0,8.0,304.0,333.88,274.46
2016,12,9,14,30,76.0,209.0,1.0,8.0,246.0,260.0,214.4
2016,12,9,14,45,89.5,195.5,1.0,8.0,236.0,258.85,214.79
2016,12,9,15,0,103.0,182.0,1.0,8.0,226.0,257.45,214.55
2016,12,9,15,15,97.5,165.5,1.05,7.5,203.5,239.13,200.35
2016,12,9,15,30,92.0,149.0,1.1,7.0,181.0,220.41,185.59
2016,12,9,15,45,391.5,104.5,1.15,7.0,215.0,405.28,343.59
2016,12,9,16,0,691.0,60.0,1.2,7.0,249.0,546.07,457.51
2016,12,9,16,15,630.0,54.0,1.1,6.0,201.5,495.7,415.02
2016,12,9,16,30,569.0,48.0,1.0,5.0,154.0,440.72,368.5
2016,12,9,16,45,468.0,39.0,0.9,4.5,108.5,358.84,296.73
2016,12,9,17,0,367.0,30.0,0.8,4.0,63.0,280.73,216.76
2016,12,9,17,15,183.5,15.0,0.85,3.5,31.5,138.01,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
