Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,179.5,15.5,0.15,1.5,33.0,12.45,0.0
2016,12,20,8,0,359.0,31.0,0.1,2.0,66.0,25.36,16.4
2016,12,20,8,15,452.5,40.0,0.2,2.5,109.5,31.88,23.55
2016,12,20,8,30,546.0,49.0,0.3,3.0,153.0,38.26,29.83
2016,12,20,8,45,601.5,55.0,0.45,4.0,198.5,41.86,33.27
2016,12,20,9,0,657.0,61.0,0.6,5.0,244.0,45.44,36.53
2016,12,20,9,15,694.5,65.5,0.75,5.5,287.0,52.28,42.73
2016,12,20,9,30,732.0,70.0,0.9,6.0,330.0,54.82,44.9
2016,12,20,9,45,757.0,73.5,1.05,6.5,369.0,56.47,46.22
2016,12,20,10,0,782.0,77.0,1.2,7.0,408.0,79.08,48.61
2016,12,20,10,15,800.0,79.5,1.3,7.5,442.0,126.8,72.04
2016,12,20,10,30,818.0,82.0,1.4,8.0,476.0,175.63,107.39
2016,12,20,10,45,830.0,84.0,1.55,9.0,503.0,223.78,147.82
2016,12,20,11,0,842.0,86.0,1.7,10.0,530.0,271.93,190.59
2016,12,20,11,15,850.0,87.0,1.8,10.5,550.0,317.85,232.62
2016,12,20,11,30,858.0,88.0,1.9,11.0,570.0,362.91,273.7
2016,12,20,11,45,865.5,87.5,2.05,11.5,582.5,405.36,312.14
2016,12,20,12,0,873.0,87.0,2.2,12.0,595.0,447.95,349.83
2016,12,20,12,15,874.5,87.5,2.25,12.0,599.0,484.91,382.79
2016,12,20,12,30,876.0,88.0,2.3,12.0,603.0,519.7,413.32
2016,12,20,12,45,467.5,172.0,2.35,12.5,446.5,413.98,332.82
2016,12,20,13,0,59.0,256.0,2.4,13.0,290.0,267.65,215.11
2016,12,20,13,15,49.5,245.0,2.4,13.0,273.0,256.4,206.82
2016,12,20,13,30,40.0,234.0,2.4,13.0,256.0,244.16,197.18
2016,12,20,13,45,49.5,231.5,2.45,13.5,258.5,251.5,203.31
2016,12,20,14,0,59.0,229.0,2.5,14.0,261.0,259.26,209.76
2016,12,20,14,15,443.5,153.5,2.45,14.0,370.0,467.37,382.19
2016,12,20,14,30,828.0,78.0,2.4,14.0,479.0,653.5,529.67
2016,12,20,14,45,793.0,80.5,2.4,14.0,443.0,640.91,519.83
2016,12,20,15,0,758.0,83.0,2.4,14.0,407.0,624.95,508.8
2016,12,20,15,15,732.0,79.5,2.2,13.5,368.0,608.39,497.19
2016,12,20,15,30,706.0,76.0,2.0,13.0,329.0,586.59,481.23
2016,12,20,15,45,674.0,70.0,1.8,13.0,287.0,555.35,456.61
2016,12,20,16,0,642.0,64.0,1.6,13.0,245.0,522.15,429.69
2016,12,20,16,15,585.5,58.0,1.5,12.0,200.0,471.75,389.92
2016,12,20,16,30,529.0,52.0,1.4,11.0,155.0,420.98,347.88
2016,12,20,16,45,442.0,42.0,1.35,10.0,112.0,347.49,285.28
2016,12,20,17,0,355.0,32.0,1.3,9.0,69.0,276.91,218.97
2016,12,20,17,15,177.5,16.0,1.35,8.5,34.5,140.74,41.75
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,21,7,45,178.5,15.5,3.25,5.5,32.5,12.49,0.0
2016,12,21,8,0,357.0,31.0,3.6,6.0,65.0,25.43,15.88
2016,12,21,8,15,451.5,40.0,3.55,6.5,108.5,31.93,23.01
2016,12,21,8,30,546.0,49.0,3.5,7.0,152.0,38.32,29.24
2016,12,21,8,45,605.0,54.5,3.5,8.0,198.0,41.52,32.3
2016,12,21,9,0,664.0,60.0,3.5,9.0,244.0,44.73,35.21
2016,12,21,9,15,701.5,64.5,3.7,10.0,287.5,51.51,41.21
2016,12,21,9,30,739.0,69.0,3.9,11.0,331.0,54.08,43.3
2016,12,21,9,45,765.5,72.0,4.1,12.0,370.5,55.36,44.19
2016,12,21,10,0,792.0,75.0,4.3,13.0,410.0,76.34,45.81
2016,12,21,10,15,809.5,77.5,4.3,13.5,443.5,124.53,68.63
2016,12,21,10,30,827.0,80.0,4.3,14.0,477.0,173.76,103.61
2016,12,21,10,45,486.5,161.0,4.35,15.0,398.5,214.7,152.43
2016,12,21,11,0,146.0,242.0,4.4,16.0,320.0,228.84,178.07
2016,12,21,11,15,162.5,252.0,4.4,16.0,341.0,252.85,197.7
2016,12,21,11,30,179.0,262.0,4.4,16.0,362.0,278.26,218.62
2016,12,21,11,45,179.5,268.0,4.4,16.5,370.0,295.85,233.21
2016,12,21,12,0,180.0,274.0,4.4,17.0,378.0,313.15,247.41
2016,12,21,12,15,304.5,254.0,4.4,17.5,432.0,366.67,289.53
2016,12,21,12,30,429.0,234.0,4.4,18.0,486.0,429.77,339.41
2016,12,21,12,45,380.5,243.5,4.4,18.5,466.5,428.31,338.97
2016,12,21,13,0,332.0,253.0,4.4,19.0,447.0,426.89,338.24
2016,12,21,13,15,601.5,168.5,4.35,19.0,510.5,527.57,419.49
2016,12,21,13,30,871.0,84.0,4.3,19.0,574.0,620.83,494.46
2016,12,21,13,45,606.0,153.0,4.25,19.0,488.5,551.19,439.83
2016,12,21,14,0,341.0,222.0,4.2,19.0,403.0,451.53,361.13
2016,12,21,14,15,337.5,211.0,4.1,19.0,382.5,447.18,359.11
2016,12,21,14,30,334.0,200.0,4.0,19.0,362.0,441.24,355.42
2016,12,21,14,45,244.0,193.5,3.9,19.0,307.5,380.58,307.4
2016,12,21,15,0,154.0,187.0,3.8,19.0,253.0,306.76,248.21
2016,12,21,15,15,148.0,170.5,3.4,18.5,229.0,288.49,234.57
2016,12,21,15,30,142.0,154.0,3.0,18.0,205.0,269.46,219.91
2016,12,21,15,45,400.0,107.5,2.7,17.5,226.0,412.46,339.42
2016,12,21,16,0,658.0,61.0,2.4,17.0,247.0,529.03,433.09
2016,12,21,16,15,601.5,55.5,2.2,16.0,202.0,479.09,392.69
2016,12,21,16,30,545.0,50.0,2.0,15.0,157.0,428.81,351.09
2016,12,21,16,45,456.5,41.0,1.85,14.0,113.5,355.3,288.74
2016,12,21,17,0,368.0,32.0,1.7,13.0,70.0,284.67,223.12
2016,12,21,17,15,184.0,16.0,1.75,12.5,35.0,144.94,50.42
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,157.5,16.0,4.25,6.5,31.0,12.97,0.0
2016,12,22,8,0,315.0,32.0,4.4,7.0,62.0,26.36,16.48
2016,12,22,8,15,411.0,41.5,4.55,7.5,104.5,33.24,24.04
2016,12,22,8,30,507.0,51.0,4.7,8.0,147.0,39.98,30.59
2016,12,22,8,45,570.5,57.5,4.9,8.5,192.5,43.91,34.39
2016,12,22,9,0,634.0,64.0,5.1,9.0,238.0,47.83,38.0
2016,12,22,9,15,673.0,68.5,5.05,9.5,281.5,50.01,39.92
2016,12,22,9,30,712.0,73.0,5.0,10.0,325.0,52.2,41.78
2016,12,22,9,45,739.5,76.5,5.0,11.0,364.0,58.86,47.52
2016,12,22,10,0,767.0,80.0,5.0,12.0,403.0,78.21,48.83
2016,12,22,10,15,786.0,82.5,4.85,12.5,437.0,125.24,70.74
2016,12,22,10,30,805.0,85.0,4.7,13.0,471.0,173.51,104.88
2016,12,22,10,45,819.0,86.5,4.6,13.5,499.0,221.04,144.43
2016,12,22,11,0,833.0,88.0,4.5,14.0,527.0,268.79,186.82
2016,12,22,11,15,841.5,89.5,4.4,14.0,547.0,314.97,229.37
2016,12,22,11,30,850.0,91.0,4.3,14.0,567.0,360.4,271.2
2016,12,22,11,45,870.0,85.5,4.2,14.5,582.5,405.1,311.12
2016,12,22,12,0,890.0,80.0,4.1,15.0,598.0,446.35,347.51
2016,12,22,12,15,891.5,80.5,4.0,15.0,602.5,483.98,381.12
2016,12,22,12,30,893.0,81.0,3.9,15.0,607.0,519.39,412.17
2016,12,22,12,45,890.0,81.5,3.85,15.5,602.5,550.09,438.16
2016,12,22,13,0,887.0,82.0,3.8,16.0,598.0,578.03,461.34
2016,12,22,13,15,882.5,81.5,3.75,16.0,586.5,601.22,481.27
2016,12,22,13,30,878.0,81.0,3.7,16.0,575.0,621.37,498.55
2016,12,22,13,45,869.5,80.0,3.65,16.0,555.5,635.42,510.93
2016,12,22,14,0,861.0,79.0,3.6,16.0,536.0,646.19,520.65
2016,12,22,14,15,849.5,77.5,3.55,16.0,509.5,655.32,528.88
2016,12,22,14,30,838.0,76.0,3.5,16.0,483.0,657.47,531.82
2016,12,22,14,45,815.5,75.5,3.45,16.0,449.0,650.11,527.38
2016,12,22,15,0,793.0,75.0,3.4,16.0,415.0,639.52,520.37
2016,12,22,15,15,768.0,72.0,3.1,15.5,376.0,621.28,507.46
2016,12,22,15,30,743.0,69.0,2.8,15.0,337.0,600.19,491.98
2016,12,22,15,45,704.0,65.0,2.55,15.0,293.5,566.04,465.06
2016,12,22,16,0,665.0,61.0,2.3,15.0,250.0,533.93,438.85
2016,12,22,16,15,609.0,55.5,2.1,14.0,205.0,484.24,399.44
2016,12,22,16,30,553.0,50.0,1.9,13.0,160.0,434.17,357.82
2016,12,22,16,45,460.0,41.5,1.7,12.5,116.0,358.38,292.68
2016,12,22,17,0,367.0,33.0,1.5,12.0,72.0,285.52,225.0
2016,12,22,17,15,183.5,16.5,1.55,11.5,36.0,146.18,58.72
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.0,2.6,9.5,12.0,10.56,0.0
2016,12,23,8,0,0.0,24.0,3.0,10.0,24.0,21.16,11.86
2016,12,23,8,15,0.0,41.5,3.2,10.5,41.5,35.8,25.98
2016,12,23,8,30,0.0,59.0,3.4,11.0,59.0,50.21,39.34
2016,12,23,8,45,0.0,77.5,3.6,11.5,77.5,65.16,53.01
2016,12,23,9,0,0.0,96.0,3.8,12.0,96.0,79.93,66.29
2016,12,23,9,15,5.0,112.5,3.85,12.5,114.0,93.14,77.94
2016,12,23,9,30,10.0,129.0,3.9,13.0,132.0,106.2,89.25
2016,12,23,9,45,13.0,143.5,3.95,14.0,148.5,117.7,98.83
2016,12,23,10,0,16.0,158.0,4.0,15.0,165.0,129.95,103.8
2016,12,23,10,15,18.5,170.5,4.0,15.5,179.0,142.51,113.32
2016,12,23,10,30,21.0,183.0,4.0,16.0,193.0,155.33,123.16
2016,12,23,10,45,22.5,193.5,4.0,16.5,204.5,166.73,131.96
2016,12,23,11,0,24.0,204.0,4.0,17.0,216.0,178.25,140.91
2016,12,23,11,15,12.0,179.0,4.05,17.0,185.0,157.6,124.45
2016,12,23,11,30,0.0,154.0,4.1,17.0,154.0,134.38,105.76
2016,12,23,11,45,1.5,167.5,4.15,17.5,168.5,146.96,115.71
2016,12,23,12,0,3.0,181.0,4.2,18.0,183.0,159.86,125.85
2016,12,23,12,15,3.5,182.0,4.2,18.0,184.5,161.81,127.38
2016,12,23,12,30,4.0,183.0,4.2,18.0,186.0,163.77,128.96
2016,12,23,12,45,81.0,229.5,4.2,18.5,277.0,249.7,198.11
2016,12,23,13,0,158.0,276.0,4.2,19.0,368.0,345.83,274.08
2016,12,23,13,15,122.0,266.5,4.15,19.0,336.5,325.0,257.74
2016,12,23,13,30,86.0,257.0,4.1,19.0,305.0,294.13,233.56
2016,12,23,13,45,44.0,212.5,4.1,19.5,237.0,228.64,181.17
2016,12,23,14,0,2.0,168.0,4.1,20.0,169.0,153.84,120.45
2016,12,23,14,15,3.5,166.5,3.95,20.0,168.0,154.46,121.28
2016,12,23,14,30,5.0,165.0,3.8,20.0,167.0,155.33,122.24
2016,12,23,14,45,2.5,116.5,3.65,20.0,117.5,107.05,83.07
2016,12,23,15,0,0.0,68.0,3.5,20.0,68.0,60.11,44.51
2016,12,23,15,15,0.0,61.0,3.05,19.5,61.0,53.89,39.55
2016,12,23,15,30,0.0,54.0,2.6,19.0,54.0,47.67,34.52
2016,12,23,15,45,249.0,71.0,2.2,19.0,142.0,266.45,220.09
2016,12,23,16,0,498.0,88.0,1.8,19.0,230.0,452.36,367.99
2016,12,23,16,15,439.5,78.0,1.55,18.5,187.5,399.08,323.83
2016,12,23,16,30,381.0,68.0,1.3,18.0,145.0,346.29,280.09
2016,12,23,16,45,297.5,54.5,1.1,17.5,104.5,275.02,220.11
2016,12,23,17,0,214.0,41.0,0.9,17.0,64.0,207.21,159.75
2016,12,23,17,15,107.0,20.5,0.9,16.5,32.0,107.38,45.64
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,121.0,16.5,2.75,17.5,27.5,13.03,0.0
2016,12,24,8,0,242.0,33.0,3.0,18.0,55.0,25.86,15.01
2016,12,24,8,15,337.0,44.5,3.1,18.5,95.5,35.94,25.17
2016,12,24,8,30,432.0,56.0,3.2,19.0,136.0,44.3,32.92
2016,12,24,8,45,495.5,63.5,3.3,19.5,179.5,48.82,37.11
2016,12,24,9,0,559.0,71.0,3.4,20.0,223.0,53.31,41.08
2016,12,24,9,15,601.0,76.5,3.6,20.0,265.5,56.01,43.46
2016,12,24,9,30,643.0,82.0,3.8,20.0,308.0,58.72,45.78
2016,12,24,9,45,677.5,84.5,4.0,20.5,347.5,59.13,45.94
2016,12,24,10,0,712.0,87.0,4.2,21.0,387.0,74.06,45.9
2016,12,24,10,15,444.0,151.0,4.35,21.5,343.0,141.91,94.82
2016,12,24,10,30,176.0,215.0,4.5,22.0,299.0,187.88,139.82
2016,12,24,10,45,130.0,225.0,4.7,22.5,289.0,200.54,151.48
2016,12,24,11,0,84.0,235.0,4.9,23.0,279.0,211.14,161.71
2016,12,24,11,15,43.0,204.5,5.0,23.0,227.0,184.17,141.93
2016,12,24,11,30,2.0,174.0,5.1,23.0,175.0,151.72,117.21
2016,12,24,11,45,1.0,139.0,5.2,23.5,139.5,122.47,93.58
2016,12,24,12,0,0.0,104.0,5.3,24.0,104.0,92.02,68.96
2016,12,24,12,15,0.0,126.0,5.3,24.0,126.0,111.38,84.48
2016,12,24,12,30,0.0,148.0,5.3,24.0,148.0,130.97,100.11
2016,12,24,12,45,0.0,146.5,5.35,24.0,146.5,129.99,99.32
2016,12,24,13,0,0.0,145.0,5.4,24.0,145.0,128.99,98.56
2016,12,24,13,15,6.0,172.0,5.35,24.0,175.5,157.4,121.34
2016,12,24,13,30,12.0,199.0,5.3,24.0,206.0,186.97,144.98
2016,12,24,13,45,6.0,130.5,5.3,24.5,134.0,120.5,91.91
2016,12,24,14,0,0.0,62.0,5.3,25.0,62.0,54.82,38.94
2016,12,24,14,15,0.0,65.0,5.15,24.5,65.0,57.48,41.27
2016,12,24,14,30,0.0,68.0,5.0,24.0,68.0,60.13,43.61
2016,12,24,14,45,0.0,41.5,4.85,24.0,41.5,36.62,24.47
2016,12,24,15,0,0.0,15.0,4.7,24.0,15.0,13.2,5.25
2016,12,24,15,15,0.0,13.5,4.45,23.5,13.5,11.88,4.2
2016,12,24,15,30,0.0,12.0,4.2,23.0,12.0,10.55,3.13
2016,12,24,15,45,264.5,46.5,4.0,23.0,122.5,252.0,206.66
2016,12,24,16,0,529.0,81.0,3.8,23.0,233.0,469.42,379.93
2016,12,24,16,15,470.0,72.5,3.8,22.5,190.0,415.95,336.58
2016,12,24,16,30,411.0,64.0,3.8,22.0,147.0,359.78,290.6
2016,12,24,16,45,318.0,52.5,3.8,21.5,106.5,284.59,227.39
2016,12,24,17,0,225.0,41.0,3.8,21.0,66.0,213.49,164.36
2016,12,24,17,15,112.5,20.5,3.95,20.5,33.0,110.89,51.34
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,161.0,14.5,5.95,18.5,29.5,11.7,0.0
2016,12,25,8,0,322.0,29.0,6.2,19.0,59.0,23.72,13.11
2016,12,25,8,15,420.0,38.0,6.5,19.5,101.0,30.27,20.18
2016,12,25,8,30,518.0,47.0,6.8,20.0,143.0,36.69,26.16
2016,12,25,8,45,577.0,53.5,7.1,20.5,187.5,40.74,29.9
2016,12,25,9,0,636.0,60.0,7.4,21.0,232.0,44.75,33.45
2016,12,25,9,15,372.5,103.5,7.6,21.0,208.5,74.37,59.22
2016,12,25,9,30,109.0,147.0,7.8,21.0,185.0,109.35,89.38
2016,12,25,9,45,76.5,159.0,8.0,21.5,187.0,122.36,100.19
2016,12,25,10,0,44.0,171.0,8.2,22.0,189.0,132.66,103.15
2016,12,25,10,15,55.5,188.5,8.25,22.0,213.5,151.46,116.78
2016,12,25,10,30,67.0,206.0,8.3,22.0,238.0,171.73,132.05
2016,12,25,10,45,35.0,188.0,8.35,22.5,204.5,160.5,123.91
2016,12,25,11,0,3.0,170.0,8.4,23.0,171.0,146.47,113.54
2016,12,25,11,15,1.5,124.0,8.3,23.0,124.5,109.08,83.28
2016,12,25,11,30,0.0,78.0,8.2,23.0,78.0,69.06,50.79
2016,12,25,11,45,0.0,72.5,8.1,23.5,72.5,64.17,46.68
2016,12,25,12,0,0.0,67.0,8.0,24.0,67.0,59.29,42.59
2016,12,25,12,15,0.0,53.5,7.85,24.0,53.5,47.31,32.86
2016,12,25,12,30,0.0,40.0,7.7,24.0,40.0,35.35,23.14
2016,12,25,12,45,0.0,63.5,7.55,24.5,63.5,56.19,39.97
2016,12,25,13,0,0.0,87.0,7.4,25.0,87.0,77.08,56.74
2016,12,25,13,15,0.0,89.0,7.15,25.0,89.0,78.86,58.19
2016,12,25,13,30,0.0,91.0,6.9,25.0,91.0,80.64,59.67
2016,12,25,13,45,6.5,141.5,6.65,25.0,145.0,130.96,100.25
2016,12,25,14,0,13.0,192.0,6.4,25.0,199.0,183.86,142.58
2016,12,25,14,15,6.5,156.0,6.15,24.5,159.5,146.17,112.84
2016,12,25,14,30,0.0,120.0,5.9,24.0,120.0,108.09,82.47
2016,12,25,14,45,320.5,118.5,5.7,24.0,257.0,360.77,291.02
2016,12,25,15,0,641.0,117.0,5.5,24.0,394.0,587.2,470.14
2016,12,25,15,15,611.0,112.0,5.2,23.5,356.5,564.26,452.82
2016,12,25,15,30,581.0,107.0,4.9,23.0,319.0,538.77,434.07
2016,12,25,15,45,521.5,103.0,4.6,23.0,276.0,488.64,394.74
2016,12,25,16,0,462.0,99.0,4.3,23.0,233.0,442.95,358.03
2016,12,25,16,15,400.5,88.5,4.05,22.5,190.0,387.95,314.05
2016,12,25,16,30,339.0,78.0,3.8,22.0,147.0,333.58,269.1
2016,12,25,16,45,244.0,63.0,3.55,22.0,105.5,254.66,202.48
2016,12,25,17,0,149.0,48.0,3.3,22.0,64.0,169.92,129.6
2016,12,25,17,15,74.5,24.0,3.3,21.5,32.0,85.85,41.53
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,19.5,28.0,12.64,0.0
2016,12,26,8,0,283.0,31.0,2.6,20.0,56.0,25.6,14.44
2016,12,26,8,15,382.5,41.0,2.6,20.0,97.5,32.93,22.41
2016,12,26,8,30,482.0,51.0,2.6,20.0,139.0,40.1,29.14
2016,12,26,8,45,548.5,57.0,2.65,20.5,184.0,43.58,32.39
2016,12,26,9,0,615.0,63.0,2.7,21.0,229.0,47.09,35.51
2016,12,26,9,15,655.5,67.5,2.8,21.5,272.0,49.27,37.35
2016,12,26,9,30,696.0,72.0,2.9,22.0,315.0,51.48,39.14
2016,12,26,9,45,732.5,73.0,3.0,22.5,356.0,56.09,42.95
2016,12,26,10,0,769.0,74.0,3.1,23.0,397.0,68.5,41.76
2016,12,26,10,15,446.0,144.0,3.2,23.5,335.0,135.54,89.11
2016,12,26,10,30,123.0,214.0,3.3,24.0,273.0,179.66,134.27
2016,12,26,10,45,486.0,145.5,3.4,24.5,398.0,198.76,133.92
2016,12,26,11,0,849.0,77.0,3.5,25.0,523.0,263.05,173.14
2016,12,26,11,15,522.5,168.5,3.5,25.0,446.5,283.09,203.36
2016,12,26,11,30,196.0,260.0,3.5,25.0,370.0,280.43,211.76
2016,12,26,11,45,176.0,267.5,3.55,25.5,368.0,292.44,222.03
2016,12,26,12,0,156.0,275.0,3.6,26.0,366.0,302.5,230.39
2016,12,26,12,15,219.0,271.0,3.5,26.0,400.0,338.27,258.01
2016,12,26,12,30,282.0,267.0,3.4,26.0,434.0,381.38,291.34
2016,12,26,12,45,270.5,267.5,3.35,26.0,427.0,390.9,299.39
2016,12,26,13,0,259.0,268.0,3.3,26.0,420.0,398.89,306.23
2016,12,26,13,15,249.5,264.0,3.15,26.0,408.0,395.65,304.49
2016,12,26,13,30,240.0,260.0,3.0,26.0,396.0,396.68,305.84
2016,12,26,13,45,522.0,177.5,2.95,26.0,460.5,517.2,400.16
2016,12,26,14,0,804.0,95.0,2.9,26.0,525.0,630.02,486.79
2016,12,26,14,15,791.0,93.0,2.65,25.5,499.0,633.85,490.36
2016,12,26,14,30,778.0,91.0,2.4,25.0,473.0,634.44,492.05
2016,12,26,14,45,756.0,89.5,2.2,25.0,440.0,626.35,486.5
2016,12,26,15,0,734.0,88.0,2.0,25.0,407.0,617.98,480.53
2016,12,26,15,15,707.5,84.5,1.7,24.5,369.0,599.06,467.11
2016,12,26,15,30,681.0,81.0,1.4,24.0,331.0,577.51,451.38
2016,12,26,15,45,637.0,77.0,1.15,24.0,288.5,541.32,423.72
2016,12,26,16,0,593.0,73.0,0.9,24.0,246.0,503.37,394.1
2016,12,26,16,15,535.5,66.0,0.75,23.5,202.0,451.88,354.8
2016,12,26,16,30,478.0,59.0,0.6,23.0,158.0,399.97,313.65
2016,12,26,16,45,383.0,49.5,0.5,22.5,115.5,322.76,251.59
2016,12,26,17,0,288.0,40.0,0.4,22.0,73.0,248.42,188.51
2016,12,26,17,15,144.0,20.0,0.4,21.5,36.5,128.43,68.53
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,12.0,2.0,15.0,12.0,10.56,0.0
2016,12,27,8,0,0.0,24.0,2.2,15.0,24.0,21.1,11.15
2016,12,27,8,15,0.0,43.5,2.2,15.0,43.5,37.19,26.61
2016,12,27,8,30,0.0,63.0,2.2,15.0,63.0,52.99,41.1
2016,12,27,8,45,8.5,82.5,2.2,15.0,84.5,68.61,55.28
2016,12,27,9,0,17.0,102.0,2.2,15.0,106.0,84.06,69.11
2016,12,27,9,15,25.5,119.5,2.15,15.5,127.0,94.31,78.0
2016,12,27,9,30,34.0,137.0,2.1,16.0,148.0,107.0,88.83
2016,12,27,9,45,36.0,154.0,2.05,16.5,167.5,119.04,98.91
2016,12,27,10,0,38.0,171.0,2.0,17.0,187.0,132.2,104.46
2016,12,27,10,15,19.0,131.0,2.0,17.5,139.0,113.01,88.02
2016,12,27,10,30,0.0,91.0,2.0,18.0,91.0,80.19,61.35
2016,12,27,10,45,0.0,97.0,2.0,18.5,97.0,85.42,65.45
2016,12,27,11,0,0.0,103.0,2.0,19.0,103.0,90.67,69.5
2016,12,27,11,15,167.0,171.5,2.0,19.0,265.0,190.72,145.22
2016,12,27,11,30,334.0,240.0,2.0,19.0,427.0,308.28,234.54
2016,12,27,11,45,347.5,243.5,2.0,19.5,442.0,335.96,256.82
2016,12,27,12,0,361.0,247.0,2.0,20.0,457.0,364.05,279.53
2016,12,27,12,15,228.5,260.5,1.95,20.0,394.0,333.35,258.32
2016,12,27,12,30,96.0,274.0,1.9,20.0,331.0,290.46,226.3
2016,12,27,12,45,133.0,275.5,1.85,20.0,353.5,321.99,251.31
2016,12,27,13,0,170.0,277.0,1.8,20.0,376.0,352.45,275.25
2016,12,27,13,15,88.0,232.0,1.75,20.0,283.5,265.36,207.98
2016,12,27,13,30,6.0,187.0,1.7,20.0,191.0,172.05,134.06
2016,12,27,13,45,7.5,186.5,1.65,20.0,191.0,173.63,135.74
2016,12,27,14,0,9.0,186.0,1.6,20.0,191.0,175.4,137.35
2016,12,27,14,15,50.5,202.5,1.55,20.0,227.5,229.26,181.18
2016,12,27,14,30,92.0,219.0,1.5,20.0,264.0,278.79,221.0
2016,12,27,14,45,61.5,195.5,1.5,20.0,225.0,237.06,187.96
2016,12,27,15,0,31.0,172.0,1.5,20.0,186.0,194.12,153.77
2016,12,27,15,15,27.0,157.0,1.45,20.0,168.5,178.22,141.4
2016,12,27,15,30,23.0,142.0,1.4,20.0,151.0,152.19,120.62
2016,12,27,15,45,270.0,115.0,1.35,20.0,195.0,321.94,261.74
2016,12,27,16,0,517.0,88.0,1.3,20.0,239.0,470.5,378.58
2016,12,27,16,15,459.5,78.5,1.15,19.5,196.0,413.89,332.99
2016,12,27,16,30,402.0,69.0,1.0,19.0,153.0,361.87,290.83
2016,12,27,16,45,318.0,56.5,0.9,18.5,112.0,290.85,232.07
2016,12,27,17,0,234.0,44.0,0.8,18.0,71.0,223.23,173.27
2016,12,27,17,15,131.0,26.5,0.8,17.5,40.0,134.07,77.15
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,22.96,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,14.0,3.35,18.5,14.0,12.73,0.0
2016,12,28,8,0,0.0,28.0,3.7,19.0,28.0,24.19,13.21
2016,12,28,8,15,15.5,48.5,3.9,19.5,51.5,40.19,28.59
2016,12,28,8,30,31.0,69.0,4.1,20.0,75.0,55.97,42.78
2016,12,28,8,45,46.5,90.0,4.3,20.5,101.5,71.73,56.75
2016,12,28,9,0,62.0,111.0,4.5,21.0,128.0,87.13,70.16
2016,12,28,9,15,72.5,130.5,4.55,21.5,153.5,101.26,82.21
2016,12,28,9,30,83.0,150.0,4.6,22.0,179.0,115.04,93.76
2016,12,28,9,45,91.0,168.0,4.7,22.5,203.5,127.61,104.08
2016,12,28,10,0,99.0,186.0,4.8,23.0,228.0,142.05,109.69
2016,12,28,10,15,102.5,202.0,4.8,23.0,248.5,162.78,123.53
2016,12,28,10,30,106.0,218.0,4.8,23.0,269.0,183.93,139.19
2016,12,28,10,45,113.5,229.0,4.85,23.5,286.5,202.85,153.41
2016,12,28,11,0,121.0,240.0,4.9,24.0,304.0,219.46,166.22
2016,12,28,11,15,137.5,251.0,4.9,24.0,326.0,242.89,184.67
2016,12,28,11,30,154.0,262.0,4.9,24.0,348.0,267.84,204.5
2016,12,28,11,45,307.5,242.5,4.9,24.5,419.5,320.1,243.04
2016,12,28,12,0,461.0,223.0,4.9,25.0,491.0,385.89,293.07
2016,12,28,12,15,403.0,239.5,4.85,25.0,475.5,395.32,302.63
2016,12,28,12,30,345.0,256.0,4.8,25.0,460.0,401.56,309.06
2016,12,28,12,45,548.0,191.5,4.75,25.5,514.0,470.02,362.4
2016,12,28,13,0,751.0,127.0,4.7,26.0,568.0,546.0,421.34
2016,12,28,13,15,540.5,186.5,4.6,26.0,501.0,503.07,389.2
2016,12,28,13,30,330.0,246.0,4.5,26.0,434.0,444.45,344.21
2016,12,28,13,45,250.0,247.5,4.4,26.0,387.0,408.32,316.98
2016,12,28,14,0,170.0,249.0,4.3,26.0,340.0,359.08,279.21
2016,12,28,14,15,160.0,236.5,4.1,26.0,319.0,346.67,270.29
2016,12,28,14,30,150.0,224.0,3.9,26.0,298.0,333.14,260.36
2016,12,28,14,45,224.0,202.0,3.75,26.0,304.0,364.72,286.76
2016,12,28,15,0,298.0,180.0,3.6,26.0,310.0,407.22,321.14
2016,12,28,15,15,474.0,134.5,3.2,25.5,320.0,492.13,389.35
2016,12,28,15,30,650.0,89.0,2.8,25.0,330.0,567.08,448.4
2016,12,28,15,45,616.0,82.5,2.4,25.0,289.0,534.93,423.03
2016,12,28,16,0,582.0,76.0,2.0,25.0,248.0,500.88,396.14
2016,12,28,16,15,527.0,69.0,1.8,24.0,204.5,451.11,358.41
2016,12,28,16,30,472.0,62.0,1.6,23.0,161.0,400.76,318.59
2016,12,28,16,45,393.0,51.0,1.45,22.0,119.0,331.59,262.33
2016,12,28,17,0,314.0,40.0,1.3,21.0,77.0,264.45,204.51
2016,12,28,17,15,189.0,25.0,1.35,20.5,44.5,164.48,99.16
2016,12,28,17,30,64.0,10.0,1.4,20.0,12.0,42.96,0.0
2016,12,28,17,45,32.0,5.0,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,90.5,15.0,5.4,11.0,22.5,13.64,0.0
2016,12,29,8,0,181.0,30.0,5.4,11.0,45.0,23.45,13.06
2016,12,29,8,15,220.0,47.0,5.5,11.0,78.0,36.16,26.1
2016,12,29,8,30,259.0,64.0,5.6,11.0,111.0,48.43,37.67
2016,12,29,8,45,283.5,80.0,5.7,11.0,145.0,59.47,47.96
2016,12,29,9,0,308.0,96.0,5.8,11.0,179.0,70.11,57.73
2016,12,29,9,15,318.5,112.5,5.95,11.0,211.5,84.2,70.43
2016,12,29,9,30,329.0,129.0,6.1,11.0,244.0,95.01,80.04
2016,12,29,9,45,332.0,146.0,6.3,11.5,273.5,105.75,89.31
2016,12,29,10,0,335.0,163.0,6.5,12.0,303.0,121.12,94.77
2016,12,29,10,15,311.0,182.5,6.45,12.0,321.0,155.25,115.31
2016,12,29,10,30,287.0,202.0,6.4,12.0,339.0,187.1,140.09
2016,12,29,10,45,220.0,221.5,6.4,12.5,330.0,212.63,163.82
2016,12,29,11,0,153.0,241.0,6.4,13.0,321.0,227.17,178.89
2016,12,29,11,15,161.5,251.0,6.35,13.0,339.0,249.25,197.54
2016,12,29,11,30,170.0,261.0,6.3,13.0,357.0,271.97,216.86
2016,12,29,11,45,267.0,253.5,6.3,13.0,408.0,313.88,250.38
2016,12,29,12,0,364.0,246.0,6.3,13.0,459.0,363.7,291.21
2016,12,29,12,15,470.5,216.0,6.2,13.0,493.5,407.55,327.86
2016,12,29,12,30,577.0,186.0,6.1,13.0,528.0,455.22,368.13
2016,12,29,12,45,334.5,228.5,6.1,13.5,426.5,387.87,315.05
2016,12,29,13,0,92.0,271.0,6.1,14.0,325.0,298.46,241.72
2016,12,29,13,15,92.5,265.5,6.0,14.0,319.5,299.63,243.24
2016,12,29,13,30,93.0,260.0,5.9,14.0,314.0,300.44,244.33
2016,12,29,13,45,90.0,251.0,5.8,14.0,301.5,295.22,240.51
2016,12,29,14,0,87.0,242.0,5.7,14.0,289.0,289.45,236.24
2016,12,29,14,15,87.0,230.5,5.65,14.0,275.5,282.53,231.15
2016,12,29,14,30,87.0,219.0,5.6,14.0,262.0,275.18,225.7
2016,12,29,14,45,295.5,180.5,5.55,14.0,312.5,400.28,332.51
2016,12,29,15,0,504.0,142.0,5.5,14.0,363.0,517.27,430.66
2016,12,29,15,15,657.5,104.0,5.25,13.5,366.0,589.04,491.19
2016,12,29,15,30,811.0,66.0,5.0,13.0,369.0,646.35,539.81
2016,12,29,15,45,779.5,62.0,4.8,13.0,324.5,617.2,516.31
2016,12,29,16,0,748.0,58.0,4.6,13.0,280.0,585.61,490.51
2016,12,29,16,15,697.5,53.0,4.15,12.0,233.0,538.43,452.0
2016,12,29,16,30,647.0,48.0,3.7,11.0,186.0,490.05,411.12
2016,12,29,16,45,564.0,41.0,3.3,10.5,139.0,418.93,348.89
2016,12,29,17,0,481.0,34.0,2.9,10.0,92.0,356.73,290.0
2016,12,29,17,15,240.5,25.0,2.85,9.5,54.0,196.34,129.73
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,14.55,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,7.5,1.5,1.36,0.0
2016,12,30,8,0,0.0,3.0,0.8,8.0,3.0,2.63,0.0
2016,12,30,8,15,0.0,5.5,0.85,8.5,5.5,4.82,0.0
2016,12,30,8,30,0.0,8.0,0.9,9.0,8.0,7.02,0.71
2016,12,30,8,45,0.0,10.5,1.0,9.5,10.5,9.22,2.77
2016,12,30,9,0,0.0,13.0,1.1,10.0,13.0,11.42,4.8
2016,12,30,9,15,0.0,15.5,1.35,10.0,15.5,13.63,6.82
2016,12,30,9,30,0.0,18.0,1.6,10.0,18.0,15.83,8.82
2016,12,30,9,45,0.0,73.0,1.85,10.5,73.0,64.56,52.8
2016,12,30,10,0,0.0,128.0,2.1,11.0,128.0,107.81,86.89
2016,12,30,10,15,0.0,139.0,2.2,11.0,139.0,117.61,94.9
2016,12,30,10,30,0.0,150.0,2.3,11.0,150.0,127.44,102.95
2016,12,30,10,45,0.0,134.0,2.4,11.5,134.0,115.85,92.85
2016,12,30,11,0,0.0,118.0,2.5,12.0,118.0,103.26,82.0
2016,12,30,11,15,31.5,182.5,2.55,11.5,200.5,163.27,131.04
2016,12,30,11,30,63.0,247.0,2.6,11.0,283.0,227.85,183.51
2016,12,30,11,45,35.5,222.0,2.7,11.0,242.5,203.78,164.48
2016,12,30,12,0,8.0,197.0,2.8,11.0,202.0,175.38,141.64
2016,12,30,12,15,36.5,231.0,2.85,11.0,252.5,219.7,177.95
2016,12,30,12,30,65.0,265.0,2.9,11.0,303.0,267.17,216.57
2016,12,30,12,45,38.5,236.5,2.95,11.0,259.0,233.23,189.12
2016,12,30,13,0,12.0,208.0,3.0,11.0,215.0,192.22,155.64
2016,12,30,13,15,6.0,176.5,3.0,11.0,180.0,161.35,130.33
2016,12,30,13,30,0.0,145.0,3.0,11.0,145.0,129.64,104.04
2016,12,30,13,45,0.5,157.0,3.05,11.0,157.5,141.51,114.12
2016,12,30,14,0,1.0,169.0,3.1,11.0,170.0,153.87,124.57
2016,12,30,14,15,0.5,156.0,3.1,10.5,156.5,142.03,115.08
2016,12,30,14,30,0.0,143.0,3.1,10.0,143.0,130.04,105.43
2016,12,30,14,45,0.0,109.5,3.1,10.0,109.5,98.44,78.9
2016,12,30,15,0,0.0,76.0,3.1,10.0,76.0,67.23,52.44
2016,12,30,15,15,0.0,69.0,3.05,10.0,69.0,61.0,47.22
2016,12,30,15,30,0.0,62.0,3.0,10.0,62.0,54.77,41.96
2016,12,30,15,45,0.0,54.0,3.0,10.0,54.0,47.67,35.89
2016,12,30,16,0,0.0,46.0,3.0,10.0,46.0,40.58,29.75
2016,12,30,16,15,0.0,38.0,2.75,9.5,38.0,33.49,23.62
2016,12,30,16,30,0.0,30.0,2.5,9.0,30.0,26.41,17.39
2016,12,30,16,45,0.0,22.0,2.3,9.0,22.0,19.35,11.06
2016,12,30,17,0,0.0,14.0,2.1,9.0,14.0,12.3,4.73
2016,12,30,17,15,0.0,8.0,2.15,9.0,8.0,7.02,0.0
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.82,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
